Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.85,12.65,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,12.55,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,12.25,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.65,12.05,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,1,1,7,15,23.5,3.5,0.95,11.7,4.0,0.0,0.0
2018,1,1,7,30,47.0,7.0,1.0,11.8,8.0,35.3,0.0
2018,1,1,7,45,109.5,20.5,1.05,11.9,29.5,121.28,0.0
2018,1,1,8,0,172.0,34.0,1.1,12.0,51.0,194.61,147.5
2018,1,1,8,15,232.5,46.5,1.2,12.15,81.0,246.94,201.14
2018,1,1,8,30,293.0,59.0,1.3,12.3,111.0,300.22,248.52
2018,1,1,8,45,334.0,70.0,1.4,12.5,143.5,337.97,281.4
2018,1,1,9,0,375.0,81.0,1.5,12.7,176.0,374.58,312.17
2018,1,1,9,15,440.5,85.5,1.55,12.9,214.0,417.76,347.39
2018,1,1,9,30,506.0,90.0,1.6,13.1,252.0,465.0,384.47
2018,1,1,9,45,502.0,102.0,1.65,13.35,277.0,460.47,379.5
2018,1,1,10,0,498.0,114.0,1.7,13.6,302.0,459.87,377.55
2018,1,1,10,15,523.5,118.5,1.55,13.85,329.0,467.11,381.09
2018,1,1,10,30,549.0,123.0,1.4,14.1,356.0,471.44,381.91
2018,1,1,10,45,609.5,115.5,1.25,14.35,386.5,486.61,390.88
2018,1,1,11,0,670.0,108.0,1.1,14.6,417.0,490.56,390.58
2018,1,1,11,15,673.0,110.0,1.0,14.75,428.5,468.86,370.67
2018,1,1,11,30,676.0,112.0,0.9,14.9,440.0,444.85,348.87
2018,1,1,11,45,665.0,117.0,0.8,15.1,443.5,415.21,322.41
2018,1,1,12,0,654.0,122.0,0.7,15.3,447.0,384.35,294.73
2018,1,1,12,15,649.0,123.0,0.75,15.4,445.5,351.16,265.58
2018,1,1,12,30,644.0,124.0,0.8,15.5,444.0,316.87,235.01
2018,1,1,12,45,594.5,136.0,0.85,15.6,427.5,278.7,202.42
2018,1,1,13,0,545.0,148.0,0.9,15.7,411.0,240.52,170.5
2018,1,1,13,15,554.5,139.5,0.9,15.75,400.0,203.49,138.27
2018,1,1,13,30,564.0,131.0,0.9,15.8,389.0,167.14,108.88
2018,1,1,13,45,605.0,114.5,0.95,15.8,379.0,122.91,77.24
2018,1,1,14,0,646.0,98.0,1.0,15.8,369.0,74.47,60.12
2018,1,1,14,15,661.0,88.5,1.0,15.8,349.5,65.3,52.25
2018,1,1,14,30,676.0,79.0,1.0,15.8,330.0,59.36,47.11
2018,1,1,14,45,656.0,75.5,1.0,15.75,300.5,57.36,45.42
2018,1,1,15,0,636.0,72.0,1.0,15.7,271.0,55.4,43.72
2018,1,1,15,15,555.5,70.0,1.0,15.7,227.5,54.16,42.6
2018,1,1,15,30,475.0,68.0,1.0,15.7,184.0,53.18,41.63
2018,1,1,15,45,435.0,59.5,1.0,15.3,151.0,47.23,36.21
2018,1,1,16,0,395.0,51.0,1.0,14.9,118.0,41.17,30.55
2018,1,1,16,15,304.0,41.5,1.0,14.75,84.0,32.07,21.99
2018,1,1,16,30,213.0,32.0,1.0,14.6,50.0,24.81,13.38
2018,1,1,16,45,118.0,18.0,1.05,14.4,27.0,14.04,0.0
2018,1,1,17,0,23.0,4.0,1.1,14.2,4.0,3.41,0.0
2018,1,1,17,15,11.5,2.0,1.1,14.15,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.75,13.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,13.2,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,1,2,7,15,11.0,3.0,1.6,12.65,3.0,0.0,0.0
2018,1,2,7,30,22.0,6.0,1.6,12.8,6.0,18.86,0.0
2018,1,2,7,45,11.0,18.0,1.55,13.0,18.0,26.33,0.0
2018,1,2,8,0,0.0,30.0,1.5,13.2,30.0,28.94,16.93
2018,1,2,8,15,3.0,45.5,1.5,13.4,46.0,46.65,33.36
2018,1,2,8,30,6.0,61.0,1.5,13.6,62.0,63.3,48.13
2018,1,2,8,45,10.0,76.0,1.5,13.8,78.5,79.47,62.32
2018,1,2,9,0,14.0,91.0,1.5,14.0,95.0,95.38,76.1
2018,1,2,9,15,28.5,107.5,1.4,14.25,116.5,129.86,105.45
2018,1,2,9,30,43.0,124.0,1.3,14.5,138.0,154.33,125.92
2018,1,2,9,45,41.0,133.0,1.15,14.7,147.5,158.22,128.68
2018,1,2,10,0,39.0,142.0,1.0,14.9,157.0,162.31,131.56
2018,1,2,10,15,23.0,143.5,0.95,15.2,152.5,140.95,113.22
2018,1,2,10,30,7.0,145.0,0.9,15.5,148.0,130.46,103.99
2018,1,2,10,45,3.5,126.0,0.85,15.8,127.5,109.33,86.26
2018,1,2,11,0,0.0,107.0,0.8,16.1,107.0,89.8,69.89
2018,1,2,11,15,0.0,111.0,0.75,16.25,111.0,92.98,72.44
2018,1,2,11,30,0.0,115.0,0.7,16.4,115.0,96.12,74.92
2018,1,2,11,45,1.5,135.0,0.65,16.6,135.5,113.42,89.01
2018,1,2,12,0,3.0,155.0,0.6,16.8,156.0,130.15,102.45
2018,1,2,12,15,2.5,152.5,0.6,16.9,153.5,127.01,99.77
2018,1,2,12,30,2.0,150.0,0.6,17.0,151.0,123.97,97.27
2018,1,2,12,45,1.5,148.5,0.55,17.1,149.0,121.79,95.48
2018,1,2,13,0,1.0,147.0,0.5,17.2,147.0,119.62,93.73
2018,1,2,13,15,1.0,139.0,0.5,17.2,139.0,112.63,88.1
2018,1,2,13,30,1.0,131.0,0.5,17.2,131.0,105.74,82.57
2018,1,2,13,45,27.0,135.5,0.5,17.2,146.5,107.02,82.86
2018,1,2,14,0,53.0,140.0,0.5,17.2,162.0,106.66,87.5
2018,1,2,14,15,74.5,146.5,0.45,17.1,175.5,109.52,90.1
2018,1,2,14,30,96.0,153.0,0.4,17.0,189.0,112.47,92.75
2018,1,2,14,45,119.0,138.5,0.4,16.85,179.0,100.09,82.24
2018,1,2,15,0,142.0,124.0,0.4,16.7,169.0,90.85,74.39
2018,1,2,15,15,188.0,107.5,0.4,16.7,159.0,78.11,63.32
2018,1,2,15,30,234.0,91.0,0.4,16.7,149.0,67.54,54.0
2018,1,2,15,45,210.0,76.5,0.4,16.2,121.5,57.45,45.03
2018,1,2,16,0,186.0,62.0,0.4,15.7,94.0,47.1,35.66
2018,1,2,16,15,141.0,47.5,0.45,15.45,68.0,36.44,25.74
2018,1,2,16,30,96.0,33.0,0.5,15.2,42.0,25.59,14.3
2018,1,2,16,45,66.5,19.5,0.6,14.95,24.0,15.32,0.0
2018,1,2,17,0,37.0,6.0,0.7,14.7,6.0,5.12,0.0
2018,1,2,17,15,18.5,3.0,0.75,14.55,3.0,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.5,13.05,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.05,13.2,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.3,1.0,0.85,0.0
2018,1,3,7,45,0.0,3.0,2.0,13.45,3.0,2.46,0.0
2018,1,3,8,0,0.0,5.0,2.0,13.6,5.0,4.1,0.0
2018,1,3,8,15,0.0,6.5,1.95,13.75,6.5,5.33,0.0
2018,1,3,8,30,0.0,8.0,1.9,13.9,8.0,6.57,0.0
2018,1,3,8,45,0.0,9.0,1.85,14.0,9.0,7.39,0.69
2018,1,3,9,0,0.0,10.0,1.8,14.1,10.0,8.22,1.43
2018,1,3,9,15,0.0,11.5,1.8,14.2,11.5,9.46,2.51
2018,1,3,9,30,0.0,13.0,1.8,14.3,13.0,10.7,3.58
2018,1,3,9,45,0.0,15.0,1.75,14.45,15.0,12.35,4.99
2018,1,3,10,0,0.0,17.0,1.7,14.6,17.0,14.01,6.4
2018,1,3,10,15,0.0,19.5,1.85,14.65,19.5,16.08,8.16
2018,1,3,10,30,0.0,22.0,2.0,14.7,22.0,18.15,9.91
2018,1,3,10,45,0.0,27.0,2.2,14.8,27.0,22.29,13.42
2018,1,3,11,0,0.0,32.0,2.4,14.9,32.0,26.44,16.92
2018,1,3,11,15,0.0,41.0,2.65,14.95,41.0,33.91,23.23
2018,1,3,11,30,0.0,50.0,2.9,15.0,50.0,41.4,29.54
2018,1,3,11,45,0.0,44.0,3.2,15.0,44.0,36.41,25.3
2018,1,3,12,0,0.0,38.0,3.5,15.0,38.0,31.43,21.07
2018,1,3,12,15,0.0,47.0,3.7,15.05,47.0,38.91,27.39
2018,1,3,12,30,0.0,56.0,3.9,15.1,56.0,46.4,33.71
2018,1,3,12,45,0.0,67.5,4.1,15.1,67.5,55.98,41.81
2018,1,3,13,0,0.0,79.0,4.3,15.1,79.0,65.58,49.92
2018,1,3,13,15,0.0,59.0,4.25,15.1,59.0,48.89,35.87
2018,1,3,13,30,0.0,39.0,4.2,15.1,39.0,32.25,21.81
2018,1,3,13,45,0.0,31.5,4.2,15.1,31.5,26.02,16.55
2018,1,3,14,0,0.0,24.0,4.2,15.1,24.0,19.8,11.27
2018,1,3,14,15,1.5,49.5,3.95,15.1,50.0,40.97,30.88
2018,1,3,14,30,3.0,75.0,3.7,15.1,76.0,62.04,49.62
2018,1,3,14,45,4.0,84.0,3.5,15.15,85.5,68.44,55.31
2018,1,3,15,0,5.0,93.0,3.3,15.2,95.0,74.33,60.54
2018,1,3,15,15,2.5,78.5,3.3,15.2,79.5,63.28,50.75
2018,1,3,15,30,0.0,64.0,3.3,15.2,64.0,52.08,40.74
2018,1,3,15,45,0.0,53.0,3.65,14.95,53.0,43.35,32.84
2018,1,3,16,0,0.0,42.0,4.0,14.7,42.0,34.55,24.78
2018,1,3,16,15,22.0,31.5,4.4,14.65,33.5,26.13,16.93
2018,1,3,16,30,44.0,21.0,4.8,14.6,25.0,17.38,8.09
2018,1,3,16,45,29.0,12.5,5.2,14.5,14.5,10.45,0.0
2018,1,3,17,0,14.0,4.0,5.6,14.4,4.0,3.41,0.0
2018,1,3,17,15,7.0,2.0,5.7,14.45,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,5.7,14.25,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,5.7,14.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,5.85,14.05,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,5.95,14.05,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,6.05,14.1,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,6.05,14.15,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,6.0,14.2,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,6.0,14.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.85,14.25,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,5.5,14.2,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.8,14.05,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.55,13.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,1,4,7,15,10.5,3.0,4.0,13.95,3.0,0.0,0.0
2018,1,4,7,30,21.0,6.0,4.1,14.2,6.0,18.27,0.0
2018,1,4,7,45,49.5,15.0,4.15,14.4,18.5,60.38,0.0
2018,1,4,8,0,78.0,24.0,4.2,14.6,31.0,96.83,70.83
2018,1,4,8,15,43.5,38.5,4.2,14.8,43.0,79.54,61.29
2018,1,4,8,30,9.0,53.0,4.2,15.0,55.0,54.6,40.61
2018,1,4,8,45,12.0,65.5,4.2,15.2,68.5,67.68,52.15
2018,1,4,9,0,15.0,78.0,4.2,15.4,82.0,80.63,63.4
2018,1,4,9,15,91.5,96.0,4.25,15.6,125.0,169.62,140.15
2018,1,4,9,30,168.0,114.0,4.3,15.8,168.0,237.39,197.64
2018,1,4,9,45,208.0,126.5,4.3,16.05,200.5,284.75,236.36
2018,1,4,10,0,248.0,139.0,4.3,16.3,233.0,316.86,262.07
2018,1,4,10,15,226.0,159.5,4.4,16.45,250.0,316.61,260.37
2018,1,4,10,30,204.0,180.0,4.5,16.6,267.0,304.22,249.05
2018,1,4,10,45,182.0,185.5,4.55,16.75,266.0,287.44,234.26
2018,1,4,11,0,160.0,191.0,4.6,16.9,265.0,271.28,220.06
2018,1,4,11,15,88.5,178.0,4.6,17.0,219.0,204.64,164.74
2018,1,4,11,30,17.0,165.0,4.6,17.1,173.0,147.62,117.4
2018,1,4,11,45,268.5,146.0,4.65,17.15,280.5,256.85,205.53
2018,1,4,12,0,520.0,127.0,4.7,17.2,388.0,338.99,266.88
2018,1,4,12,15,679.0,101.5,4.65,17.2,442.0,348.15,267.85
2018,1,4,12,30,838.0,76.0,4.6,17.2,496.0,345.04,256.79
2018,1,4,12,45,646.5,118.0,4.6,17.2,439.0,283.04,207.03
2018,1,4,13,0,455.0,160.0,4.6,17.2,382.0,233.53,170.01
2018,1,4,13,15,404.5,166.0,4.55,17.15,359.0,200.56,143.28
2018,1,4,13,30,354.0,172.0,4.5,17.1,336.0,173.5,123.29
2018,1,4,13,45,331.5,164.5,4.5,17.05,312.5,143.12,102.25
2018,1,4,14,0,309.0,157.0,4.5,17.0,289.0,114.96,87.86
2018,1,4,14,15,393.0,129.0,4.45,16.9,285.0,89.36,73.04
2018,1,4,14,30,477.0,101.0,4.4,16.8,281.0,72.44,58.37
2018,1,4,14,45,587.5,83.0,4.4,16.7,284.5,62.09,49.38
2018,1,4,15,0,698.0,65.0,4.4,16.6,288.0,55.0,43.18
2018,1,4,15,15,660.5,61.0,4.4,16.6,251.0,47.82,36.83
2018,1,4,15,30,623.0,57.0,4.4,16.6,214.0,45.15,34.4
2018,1,4,15,45,525.5,53.5,4.2,16.2,169.5,42.56,31.98
2018,1,4,16,0,428.0,50.0,4.0,15.8,125.0,40.21,29.64
2018,1,4,16,15,313.5,39.0,3.95,15.55,86.0,31.49,21.52
2018,1,4,16,30,199.0,28.0,3.9,15.3,47.0,21.71,11.7
2018,1,4,16,45,127.5,17.5,3.85,15.05,27.5,13.65,0.0
2018,1,4,17,0,56.0,7.0,3.8,14.8,8.0,5.97,0.0
2018,1,4,17,15,28.0,3.5,3.85,14.75,4.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.45,14.65,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.75,14.85,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.4,14.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,4.0,14.8,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,3.9,14.9,1.0,0.85,0.0
2018,1,5,7,45,0.0,3.0,3.8,15.0,3.0,2.46,0.0
2018,1,5,8,0,0.0,5.0,3.7,15.1,5.0,4.1,0.0
2018,1,5,8,15,0.0,5.5,3.55,15.2,5.5,4.51,0.0
2018,1,5,8,30,0.0,6.0,3.4,15.3,6.0,4.92,0.0
2018,1,5,8,45,0.0,7.5,3.25,15.35,7.5,6.16,0.0
2018,1,5,9,0,0.0,9.0,3.1,15.4,9.0,7.39,0.68
2018,1,5,9,15,0.0,10.5,3.0,15.45,10.5,8.63,1.75
2018,1,5,9,30,0.0,12.0,2.9,15.5,12.0,9.87,2.82
2018,1,5,9,45,0.0,16.5,2.8,15.55,16.5,13.59,6.0
2018,1,5,10,0,0.0,21.0,2.7,15.6,21.0,17.31,9.17
2018,1,5,10,15,0.5,54.0,2.55,15.65,54.0,45.01,32.74
2018,1,5,10,30,1.0,87.0,2.4,15.7,87.0,73.27,56.52
2018,1,5,10,45,8.5,121.0,2.25,15.7,124.5,107.7,85.31
2018,1,5,11,0,16.0,155.0,2.1,15.7,162.0,141.6,113.24
2018,1,5,11,15,16.5,153.5,1.95,15.7,161.0,138.9,110.73
2018,1,5,11,30,17.0,152.0,1.8,15.7,160.0,136.35,108.44
2018,1,5,11,45,9.0,126.0,1.7,15.75,130.5,109.23,85.92
2018,1,5,12,0,1.0,100.0,1.6,15.8,101.0,83.52,64.6
2018,1,5,12,15,3.0,117.0,1.6,15.75,119.0,98.13,76.74
2018,1,5,12,30,5.0,134.0,1.6,15.7,137.0,112.16,88.29
2018,1,5,12,45,20.5,160.5,1.6,15.65,171.0,136.7,108.0
2018,1,5,13,0,36.0,187.0,1.6,15.6,205.0,157.25,124.11
2018,1,5,13,15,20.0,164.0,1.7,15.55,174.0,135.02,106.49
2018,1,5,13,30,4.0,141.0,1.8,15.5,143.0,113.72,89.78
2018,1,5,13,45,3.0,126.5,1.85,15.45,128.0,101.83,80.14
2018,1,5,14,0,2.0,112.0,1.9,15.4,113.0,90.25,70.7
2018,1,5,14,15,7.0,99.5,2.0,15.3,102.5,80.73,65.88
2018,1,5,14,30,12.0,87.0,2.1,15.2,92.0,71.22,57.65
2018,1,5,14,45,14.0,100.5,2.15,15.1,105.5,80.52,65.96
2018,1,5,15,0,16.0,114.0,2.2,15.0,119.0,88.92,73.42
2018,1,5,15,15,8.0,92.5,2.2,15.0,95.0,73.27,59.61
2018,1,5,15,30,0.0,71.0,2.2,15.0,71.0,57.25,45.36
2018,1,5,15,45,0.0,55.5,2.55,14.7,55.5,45.28,34.63
2018,1,5,16,0,0.0,40.0,2.9,14.4,40.0,33.09,23.59
2018,1,5,16,15,0.0,30.5,3.05,14.3,30.5,25.2,16.25
2018,1,5,16,30,0.0,21.0,3.2,14.2,21.0,17.33,8.42
2018,1,5,16,45,6.5,12.0,3.35,14.05,12.0,10.15,0.0
2018,1,5,17,0,13.0,3.0,3.5,13.9,3.0,2.56,0.0
2018,1,5,17,15,6.5,1.5,3.6,13.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.95,12.2,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.75,12.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,6,7,15,33.0,4.0,2.4,12.25,4.5,0.0,0.0
2018,1,6,7,30,66.0,8.0,2.5,12.4,9.0,48.26,0.0
2018,1,6,7,45,235.0,19.0,2.55,12.55,39.0,201.65,0.0
2018,1,6,8,0,404.0,30.0,2.6,12.7,69.0,343.94,262.75
2018,1,6,8,15,500.0,36.5,2.65,12.85,109.0,417.2,340.18
2018,1,6,8,30,596.0,43.0,2.7,13.0,149.0,483.92,399.72
2018,1,6,8,45,651.0,46.5,2.7,13.15,189.5,526.31,436.48
2018,1,6,9,0,706.0,50.0,2.7,13.3,230.0,565.88,469.09
2018,1,6,9,15,738.5,53.5,2.75,13.45,268.0,587.22,486.14
2018,1,6,9,30,771.0,57.0,2.8,13.6,306.0,605.37,499.72
2018,1,6,9,45,791.5,60.0,2.8,13.75,339.5,611.53,503.09
2018,1,6,10,0,812.0,63.0,2.8,13.9,373.0,614.25,503.41
2018,1,6,10,15,829.0,65.5,2.85,14.05,402.0,610.59,498.67
2018,1,6,10,30,846.0,68.0,2.9,14.2,431.0,603.33,490.88
2018,1,6,10,45,772.0,85.5,3.0,14.35,430.0,555.59,451.25
2018,1,6,11,0,698.0,103.0,3.1,14.5,429.0,509.05,412.45
2018,1,6,11,15,666.5,115.5,3.25,14.6,434.5,479.21,386.73
2018,1,6,11,30,635.0,128.0,3.4,14.7,440.0,448.53,359.96
2018,1,6,11,45,565.5,148.5,3.5,14.75,429.5,402.86,321.31
2018,1,6,12,0,496.0,169.0,3.6,14.8,419.0,364.74,288.68
2018,1,6,12,15,503.0,167.0,3.65,14.85,420.5,339.38,265.29
2018,1,6,12,30,510.0,165.0,3.7,14.9,422.0,312.33,240.03
2018,1,6,12,45,599.5,138.5,3.7,14.9,436.5,290.47,216.18
2018,1,6,13,0,689.0,112.0,3.7,14.9,451.0,255.96,180.94
2018,1,6,13,15,648.5,118.5,3.7,14.9,430.0,214.66,145.51
2018,1,6,13,30,608.0,125.0,3.7,14.9,409.0,176.26,115.12
2018,1,6,13,45,632.0,112.0,3.7,14.85,395.5,131.59,81.8
2018,1,6,14,0,656.0,99.0,3.7,14.8,382.0,84.31,56.95
2018,1,6,14,15,654.5,92.5,3.75,14.75,359.0,67.72,54.58
2018,1,6,14,30,653.0,86.0,3.8,14.7,336.0,63.87,51.28
2018,1,6,14,45,654.0,78.5,3.8,14.65,310.0,59.23,47.25
2018,1,6,15,0,655.0,71.0,3.8,14.6,284.0,54.48,43.08
2018,1,6,15,15,679.0,61.5,3.8,14.6,258.5,48.25,37.53
2018,1,6,15,30,703.0,52.0,3.8,14.6,233.0,45.37,34.91
2018,1,6,15,45,588.0,52.0,3.75,14.05,185.5,41.61,31.48
2018,1,6,16,0,473.0,52.0,3.7,13.5,138.0,41.99,31.56
2018,1,6,16,15,359.0,43.0,3.65,13.2,98.0,35.0,24.9
2018,1,6,16,30,245.0,34.0,3.6,12.9,58.0,26.36,16.06
2018,1,6,16,45,163.5,22.0,3.6,12.6,34.5,17.16,0.0
2018,1,6,17,0,82.0,10.0,3.6,12.3,11.0,8.54,0.0
2018,1,6,17,15,41.0,5.0,3.6,12.2,5.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.8,11.15,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.6,10.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.1,10.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,1,7,7,15,33.5,4.0,2.05,10.2,4.5,0.0,0.0
2018,1,7,7,30,67.0,8.0,2.0,10.4,9.0,48.96,0.0
2018,1,7,7,45,107.5,14.5,1.9,10.6,22.0,108.51,0.0
2018,1,7,8,0,148.0,21.0,1.8,10.8,35.0,153.72,117.27
2018,1,7,8,15,77.5,27.0,1.85,10.95,34.5,95.3,76.15
2018,1,7,8,30,7.0,33.0,1.9,11.1,34.0,31.99,21.96
2018,1,7,8,45,3.5,39.5,1.95,11.3,40.0,35.02,24.73
2018,1,7,9,0,0.0,46.0,2.0,11.5,46.0,38.04,27.34
2018,1,7,9,15,0.0,55.5,2.0,11.7,55.5,45.95,34.21
2018,1,7,9,30,0.0,65.0,2.0,11.9,65.0,53.9,41.02
2018,1,7,9,45,0.0,77.0,2.0,12.1,77.0,64.62,50.15
2018,1,7,10,0,0.0,89.0,2.0,12.3,89.0,75.26,59.11
2018,1,7,10,15,0.0,101.0,2.0,12.5,101.0,85.78,67.9
2018,1,7,10,30,0.0,113.0,2.0,12.7,113.0,96.17,76.51
2018,1,7,10,45,0.5,127.5,2.0,12.85,127.5,108.97,87.12
2018,1,7,11,0,1.0,142.0,2.0,13.0,142.0,121.52,97.44
2018,1,7,11,15,1.0,140.5,1.9,13.15,140.5,119.31,95.39
2018,1,7,11,30,1.0,139.0,1.8,13.3,139.0,117.29,93.56
2018,1,7,11,45,0.5,129.0,1.75,13.4,129.0,107.95,85.67
2018,1,7,12,0,0.0,119.0,1.7,13.5,119.0,98.97,78.12
2018,1,7,12,15,1.5,139.5,1.65,13.55,140.5,116.12,92.38
2018,1,7,12,30,3.0,160.0,1.6,13.6,162.0,132.54,105.89
2018,1,7,12,45,10.0,171.0,1.55,13.65,176.0,142.13,113.54
2018,1,7,13,0,17.0,182.0,1.5,13.7,190.0,150.46,120.07
2018,1,7,13,15,14.0,175.0,1.35,13.65,181.5,142.29,113.42
2018,1,7,13,30,11.0,168.0,1.2,13.6,173.0,134.47,107.18
2018,1,7,13,45,5.5,148.5,1.1,13.55,151.0,118.01,93.95
2018,1,7,14,0,0.0,129.0,1.0,13.5,129.0,102.47,81.36
2018,1,7,14,15,0.0,123.0,0.95,13.35,123.0,97.48,81.0
2018,1,7,14,30,0.0,117.0,0.9,13.2,117.0,92.7,76.98
2018,1,7,14,45,1.0,109.5,0.9,13.1,110.0,86.81,71.93
2018,1,7,15,0,2.0,102.0,0.9,13.0,103.0,80.83,66.75
2018,1,7,15,15,1.0,86.0,0.9,13.0,86.5,68.83,56.13
2018,1,7,15,30,0.0,70.0,0.9,13.0,70.0,56.64,45.23
2018,1,7,15,45,0.0,55.0,0.95,12.8,55.0,45.01,34.73
2018,1,7,16,0,0.0,40.0,1.0,12.6,40.0,33.08,23.86
2018,1,7,16,15,0.0,30.0,1.05,12.55,30.0,24.78,16.13
2018,1,7,16,30,0.0,20.0,1.1,12.5,20.0,16.49,8.11
2018,1,7,16,45,9.5,12.5,1.1,12.4,12.5,10.57,0.0
2018,1,7,17,0,19.0,5.0,1.1,12.3,5.0,4.27,0.0
2018,1,7,17,15,9.5,2.5,1.15,12.3,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,2.15,12.1,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.65,12.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,5.2,13.2,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,5.3,13.3,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,5.4,13.4,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,5.5,13.5,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,5.65,13.65,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,5.8,13.8,7.0,5.74,0.0
2018,1,8,8,45,0.0,10.5,5.95,13.9,10.5,8.62,1.73
2018,1,8,9,0,0.0,14.0,6.1,14.0,14.0,11.51,4.24
2018,1,8,9,15,0.0,16.5,6.2,14.1,16.5,13.58,6.04
2018,1,8,9,30,0.0,19.0,6.3,14.2,19.0,15.65,7.81
2018,1,8,9,45,0.0,17.5,6.35,14.25,17.5,14.41,6.74
2018,1,8,10,0,0.0,16.0,6.4,14.3,16.0,13.18,5.66
2018,1,8,10,15,0.0,20.0,6.35,14.4,20.0,16.49,8.48
2018,1,8,10,30,0.0,24.0,6.3,14.5,24.0,19.81,11.29
2018,1,8,10,45,0.0,26.5,6.2,14.55,26.5,21.88,13.03
2018,1,8,11,0,0.0,29.0,6.1,14.6,29.0,23.96,14.78
2018,1,8,11,15,0.0,27.5,6.15,14.65,27.5,22.72,13.7
2018,1,8,11,30,0.0,26.0,6.2,14.7,26.0,21.48,12.63
2018,1,8,11,45,0.0,30.0,6.25,14.8,30.0,24.8,15.43
2018,1,8,12,0,0.0,34.0,6.3,14.9,34.0,28.12,18.23
2018,1,8,12,15,0.0,40.5,6.3,14.95,40.5,33.51,22.79
2018,1,8,12,30,0.0,47.0,6.3,15.0,47.0,38.92,27.35
2018,1,8,12,45,0.0,42.5,6.3,15.0,42.5,35.17,24.2
2018,1,8,13,0,0.0,38.0,6.3,15.0,38.0,31.43,21.04
2018,1,8,13,15,0.0,41.0,6.25,15.0,41.0,33.92,23.17
2018,1,8,13,30,0.0,44.0,6.2,15.0,44.0,36.4,25.31
2018,1,8,13,45,0.5,61.5,6.15,15.0,61.5,51.0,37.71
2018,1,8,14,0,1.0,79.0,6.1,15.0,79.0,65.6,50.13
2018,1,8,14,15,1.0,65.5,6.1,14.95,65.5,54.3,42.66
2018,1,8,14,30,1.0,52.0,6.1,14.9,52.0,43.04,32.74
2018,1,8,14,45,1.5,58.0,6.15,14.85,58.5,48.04,37.25
2018,1,8,15,0,2.0,64.0,6.2,14.8,65.0,53.05,41.76
2018,1,8,15,15,2.0,60.0,6.2,14.8,61.0,49.72,38.8
2018,1,8,15,30,2.0,56.0,6.2,14.8,57.0,46.34,35.74
2018,1,8,15,45,1.0,38.0,6.05,14.7,38.5,31.39,22.32
2018,1,8,16,0,0.0,20.0,5.9,14.6,20.0,16.46,8.92
2018,1,8,16,15,0.0,16.5,5.75,14.55,16.5,13.57,6.18
2018,1,8,16,30,0.0,13.0,5.6,14.5,13.0,10.69,3.24
2018,1,8,16,45,7.5,9.0,5.45,14.45,9.0,7.6,0.0
2018,1,8,17,0,15.0,5.0,5.3,14.4,5.0,4.27,0.0
2018,1,8,17,15,7.5,2.5,5.3,14.4,2.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,5.25,14.45,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,5.35,14.55,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,5.65,14.65,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,5.95,14.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,6.25,14.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,6.25,14.8,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,6.1,14.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,6.0,14.75,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,5.65,14.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,5.15,14.65,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,4.75,14.6,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,9,7,15,1.5,1.5,4.05,13.8,1.5,0.0,0.0
2018,1,9,7,30,3.0,3.0,4.5,13.9,3.0,4.45,0.0
2018,1,9,7,45,1.5,9.0,4.95,13.95,9.0,8.37,0.0
2018,1,9,8,0,0.0,15.0,5.4,14.0,15.0,12.35,3.98
2018,1,9,8,15,0.0,21.5,5.75,14.05,21.5,17.71,9.11
2018,1,9,8,30,0.0,28.0,6.1,14.1,28.0,23.09,13.93
2018,1,9,8,45,0.0,32.5,6.45,14.2,32.5,26.82,17.27
2018,1,9,9,0,0.0,37.0,6.8,14.3,37.0,30.55,20.56
2018,1,9,9,15,0.0,37.0,6.8,14.3,37.0,30.54,20.6
2018,1,9,9,30,0.0,37.0,6.8,14.3,37.0,30.55,20.6
2018,1,9,9,45,0.0,60.5,6.85,14.35,60.5,50.11,37.31
2018,1,9,10,0,0.0,84.0,6.9,14.4,84.0,70.58,54.68
2018,1,9,10,15,0.5,108.0,6.8,14.4,108.0,92.6,73.25
2018,1,9,10,30,1.0,132.0,6.7,14.4,132.0,114.45,91.56
2018,1,9,10,45,0.5,94.5,6.6,14.4,94.5,79.35,61.82
2018,1,9,11,0,0.0,57.0,6.5,14.4,57.0,47.22,34.55
2018,1,9,11,15,2.0,87.5,6.55,14.35,88.5,73.81,57.05
2018,1,9,11,30,4.0,118.0,6.6,14.3,120.0,100.71,79.64
2018,1,9,11,45,2.0,122.5,6.65,14.3,123.5,103.15,81.6
2018,1,9,12,0,0.0,127.0,6.7,14.3,127.0,105.67,83.68
2018,1,9,12,15,0.5,122.0,6.9,14.25,122.5,101.38,80.08
2018,1,9,12,30,1.0,117.0,7.1,14.2,118.0,97.15,76.54
2018,1,9,12,45,31.0,146.0,7.3,14.15,161.5,129.15,102.54
2018,1,9,13,0,61.0,175.0,7.5,14.1,205.0,155.37,123.16
2018,1,9,13,15,42.5,154.5,7.75,14.1,175.0,131.44,103.68
2018,1,9,13,30,24.0,134.0,8.0,14.1,145.0,109.94,86.48
2018,1,9,13,45,25.5,120.0,8.2,14.05,131.5,97.29,76.03
2018,1,9,14,0,27.0,106.0,8.4,14.0,118.0,84.78,66.08
2018,1,9,14,15,52.0,125.0,8.4,14.0,146.0,96.33,80.07
2018,1,9,14,30,77.0,144.0,8.4,14.0,174.0,107.76,90.29
2018,1,9,14,45,134.5,129.5,8.4,13.95,176.5,95.38,79.47
2018,1,9,15,0,192.0,115.0,8.4,13.9,179.0,83.05,68.62
2018,1,9,15,15,138.0,96.5,8.4,13.9,139.5,73.49,60.13
2018,1,9,15,30,84.0,78.0,8.4,13.9,100.0,60.3,48.31
2018,1,9,15,45,74.0,64.0,8.45,13.8,81.0,50.17,39.14
2018,1,9,16,0,64.0,50.0,8.5,13.7,62.0,39.81,29.66
2018,1,9,16,15,55.5,38.5,8.55,13.65,47.0,31.01,21.48
2018,1,9,16,30,47.0,27.0,8.6,13.6,32.0,22.05,12.85
2018,1,9,16,45,38.5,18.0,8.65,13.5,21.0,14.8,1.16
2018,1,9,17,0,30.0,9.0,8.7,13.4,10.0,7.68,0.0
2018,1,9,17,15,15.0,4.5,8.75,13.4,5.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,8.9,13.35,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,9.0,13.3,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,8.95,13.25,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,8.9,13.2,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,8.9,13.15,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,8.9,13.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,8.8,13.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,8.65,12.95,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,8.6,12.9,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,8.55,12.85,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,8.4,12.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,8.3,12.7,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,8.25,12.65,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,8.2,12.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,8.2,12.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,8.1,12.35,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,7.95,12.25,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,7.9,12.2,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,7.8,12.15,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,7.7,12.1,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,7.65,12.05,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,7.5,11.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,7.15,11.85,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,7.05,11.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,6.9,11.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,6.75,11.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,6.7,11.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,6.55,11.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,6.1,11.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,6.0,11.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,5.75,11.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.95,11.6,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,4.3,12.05,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,4.1,12.2,1.0,0.85,0.0
2018,1,10,7,45,0.0,7.5,3.9,12.4,7.5,6.16,0.0
2018,1,10,8,0,0.0,14.0,3.7,12.6,14.0,11.52,3.41
2018,1,10,8,15,0.0,14.0,3.6,12.7,14.0,11.51,4.0
2018,1,10,8,30,0.0,14.0,3.5,12.8,14.0,11.51,4.17
2018,1,10,8,45,0.0,13.5,3.4,12.85,13.5,11.1,3.9
2018,1,10,9,0,0.0,13.0,3.3,12.9,13.0,10.69,3.59
2018,1,10,9,15,0.0,34.0,3.3,13.0,34.0,28.06,18.61
2018,1,10,9,30,0.0,55.0,3.3,13.1,55.0,45.52,33.63
2018,1,10,9,45,0.5,76.0,3.3,13.15,76.0,63.97,49.39
2018,1,10,10,0,1.0,97.0,3.3,13.2,97.0,83.39,65.84
2018,1,10,10,15,6.0,125.5,3.35,13.25,128.0,112.74,90.63
2018,1,10,10,30,11.0,154.0,3.4,13.3,159.0,141.63,114.73
2018,1,10,10,45,10.5,159.0,3.5,13.35,164.0,144.08,116.51
2018,1,10,11,0,10.0,164.0,3.6,13.4,169.0,146.63,118.43
2018,1,10,11,15,15.5,174.0,3.65,13.45,181.5,156.93,126.84
2018,1,10,11,30,21.0,184.0,3.7,13.5,194.0,166.63,134.68
2018,1,10,11,45,12.5,167.5,3.75,13.55,173.5,146.37,117.67
2018,1,10,12,0,4.0,151.0,3.8,13.6,153.0,127.46,101.89
2018,1,10,12,15,6.0,149.0,3.75,13.65,152.0,125.74,100.39
2018,1,10,12,30,8.0,147.0,3.7,13.7,151.0,123.9,98.75
2018,1,10,12,45,17.0,169.0,3.65,13.75,177.5,142.88,114.23
2018,1,10,13,0,26.0,191.0,3.6,13.8,204.0,159.89,127.86
2018,1,10,13,15,17.0,170.5,3.5,13.85,179.0,139.96,111.6
2018,1,10,13,30,8.0,150.0,3.4,13.9,154.0,121.36,96.59
2018,1,10,13,45,4.0,132.5,3.25,13.95,134.5,106.7,84.64
2018,1,10,14,0,0.0,115.0,3.1,14.0,115.0,92.69,73.15
2018,1,10,14,15,29.5,121.0,3.0,14.0,132.5,93.5,77.42
2018,1,10,14,30,59.0,127.0,2.9,14.0,150.0,97.16,80.76
2018,1,10,14,45,52.5,124.0,2.8,14.05,143.0,94.4,78.43
2018,1,10,15,0,46.0,121.0,2.7,14.1,136.0,91.45,75.9
2018,1,10,15,15,24.0,93.0,2.7,14.1,101.0,72.47,59.13
2018,1,10,15,30,2.0,65.0,2.7,14.1,66.0,53.16,41.94
2018,1,10,15,45,104.0,50.5,2.55,13.95,71.0,38.91,29.15
2018,1,10,16,0,206.0,36.0,2.4,13.8,76.0,27.24,18.59
2018,1,10,16,15,243.0,32.5,2.4,13.7,68.0,25.3,16.57
2018,1,10,16,30,280.0,29.0,2.4,13.6,60.0,23.39,14.14
2018,1,10,16,45,178.0,19.0,2.35,13.5,35.5,15.37,2.57
2018,1,10,17,0,76.0,9.0,2.3,13.4,11.0,7.68,0.0
2018,1,10,17,15,38.0,4.5,2.3,13.35,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.05,12.55,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,1,11,7,15,1.5,1.5,0.85,12.7,1.5,0.0,0.0
2018,1,11,7,30,3.0,3.0,0.8,12.8,3.0,4.46,0.0
2018,1,11,7,45,1.5,10.0,0.75,12.9,10.0,9.2,0.0
2018,1,11,8,0,0.0,17.0,0.7,13.0,17.0,14.0,5.42
2018,1,11,8,15,10.5,27.0,0.8,13.15,29.0,30.48,20.25
2018,1,11,8,30,21.0,37.0,0.9,13.3,41.0,47.71,35.6
2018,1,11,8,45,10.5,49.0,1.0,13.45,51.0,47.95,35.78
2018,1,11,9,0,0.0,61.0,1.1,13.6,61.0,51.69,38.8
2018,1,11,9,15,2.5,69.5,1.25,13.75,70.5,60.7,46.6
2018,1,11,9,30,5.0,78.0,1.4,13.9,80.0,69.68,54.27
2018,1,11,9,45,48.5,107.5,1.5,14.05,126.5,134.57,109.97
2018,1,11,10,0,92.0,137.0,1.6,14.2,173.0,203.83,167.74
2018,1,11,10,15,113.5,156.5,1.5,14.4,204.0,233.42,191.3
2018,1,11,10,30,135.0,176.0,1.4,14.6,235.0,260.93,212.8
2018,1,11,10,45,90.5,183.0,1.3,14.75,223.5,223.77,181.26
2018,1,11,11,0,46.0,190.0,1.2,14.9,212.0,199.58,160.57
2018,1,11,11,15,52.5,197.0,1.05,15.0,223.0,205.12,164.63
2018,1,11,11,30,59.0,204.0,0.9,15.1,234.0,209.95,167.89
2018,1,11,11,45,108.5,217.5,0.75,15.2,273.0,246.03,195.8
2018,1,11,12,0,158.0,231.0,0.6,15.3,312.0,269.98,212.91
2018,1,11,12,15,206.5,225.5,0.65,15.35,332.0,272.71,213.29
2018,1,11,12,30,255.0,220.0,0.7,15.4,352.0,273.89,211.85
2018,1,11,12,45,283.5,214.0,0.75,15.45,358.5,260.07,198.46
2018,1,11,13,0,312.0,208.0,0.8,15.5,365.0,243.28,182.4
2018,1,11,13,15,309.0,202.0,1.0,15.45,354.0,217.08,160.32
2018,1,11,13,30,306.0,196.0,1.2,15.4,343.0,190.88,139.01
2018,1,11,13,45,214.0,193.0,1.35,15.4,293.5,161.31,120.33
2018,1,11,14,0,122.0,190.0,1.5,15.4,244.0,138.64,107.93
2018,1,11,14,15,145.0,177.5,1.6,15.3,238.0,124.77,104.01
