Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.95,13.1,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,2,1,7,15,54.5,9.0,1.7,13.15,11.5,43.73,0.0
2018,2,1,7,30,109.0,18.0,1.8,13.4,23.0,121.57,0.0
2018,2,1,7,45,175.0,32.5,1.85,13.7,51.5,207.98,154.9
2018,2,1,8,0,241.0,47.0,1.9,14.0,80.0,271.67,221.21
2018,2,1,8,15,292.0,60.5,1.9,14.2,115.5,324.76,268.77
2018,2,1,8,30,343.0,74.0,1.9,14.4,151.0,378.1,314.32
2018,2,1,8,45,367.5,87.0,1.9,14.65,185.5,410.31,340.87
2018,2,1,9,0,392.0,100.0,1.9,14.9,220.0,441.03,365.12
2018,2,1,9,15,449.0,106.0,1.85,15.2,262.0,485.64,399.69
2018,2,1,9,30,506.0,112.0,1.8,15.5,304.0,528.16,431.4
2018,2,1,9,45,540.5,117.0,1.75,15.8,340.0,550.2,446.39
2018,2,1,10,0,575.0,122.0,1.7,16.1,376.0,576.85,464.34
2018,2,1,10,15,599.5,125.0,1.75,16.4,406.5,583.82,467.78
2018,2,1,10,30,624.0,128.0,1.8,16.7,437.0,587.37,468.66
2018,2,1,10,45,643.0,129.5,1.8,17.0,461.5,582.2,462.63
2018,2,1,11,0,662.0,131.0,1.8,17.3,486.0,573.67,453.98
2018,2,1,11,15,652.5,139.5,1.9,17.5,499.0,551.29,435.2
2018,2,1,11,30,643.0,148.0,2.0,17.7,512.0,526.92,414.72
2018,2,1,11,45,686.5,137.0,2.1,17.9,531.5,511.18,400.69
2018,2,1,12,0,730.0,126.0,2.2,18.1,551.0,490.42,382.02
2018,2,1,12,15,772.5,113.5,2.3,18.2,565.0,464.01,358.25
2018,2,1,12,30,815.0,101.0,2.4,18.3,579.0,431.99,329.05
2018,2,1,12,45,817.5,99.0,2.5,18.45,574.5,389.36,290.98
2018,2,1,13,0,820.0,97.0,2.6,18.6,570.0,344.89,250.66
2018,2,1,13,15,835.5,90.0,2.7,18.6,562.5,298.02,207.68
2018,2,1,13,30,851.0,83.0,2.8,18.6,555.0,248.52,162.69
2018,2,1,13,45,819.0,86.5,2.85,18.65,527.0,197.15,120.11
2018,2,1,14,0,787.0,90.0,2.9,18.7,499.0,148.11,84.59
2018,2,1,14,15,781.0,86.0,2.9,18.65,473.5,97.39,56.88
2018,2,1,14,30,775.0,82.0,2.9,18.6,448.0,65.43,51.48
2018,2,1,14,45,735.5,84.0,2.9,18.55,411.5,67.19,53.15
2018,2,1,15,0,696.0,86.0,2.9,18.5,375.0,63.33,49.92
2018,2,1,15,15,636.5,86.0,2.9,18.5,330.5,63.71,50.36
2018,2,1,15,30,577.0,86.0,2.9,18.5,286.0,64.38,51.02
2018,2,1,15,45,634.5,69.0,2.85,17.85,262.5,53.16,41.35
2018,2,1,16,0,692.0,52.0,2.8,17.2,239.0,45.06,34.29
2018,2,1,16,15,617.5,48.5,2.85,16.85,192.5,42.25,31.72
2018,2,1,16,30,543.0,45.0,2.9,16.5,146.0,36.35,26.29
2018,2,1,16,45,453.0,38.5,2.9,16.1,106.5,31.44,21.55
2018,2,1,17,0,363.0,32.0,2.9,15.7,67.0,26.64,15.92
2018,2,1,17,15,225.0,20.5,2.9,15.55,38.5,17.21,0.0
2018,2,1,17,30,87.0,9.0,2.9,15.4,10.0,7.68,0.0
2018,2,1,17,45,43.5,4.5,2.9,15.25,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,13.7,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.45,13.4,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,2,2,7,15,68.0,9.5,1.6,13.7,13.0,53.27,0.0
2018,2,2,7,30,136.0,19.0,1.7,14.0,26.0,143.1,0.0
2018,2,2,7,45,203.5,33.0,1.75,14.35,55.5,228.8,172.73
2018,2,2,8,0,271.0,47.0,1.8,14.7,85.0,293.68,238.91
2018,2,2,8,15,358.5,56.5,1.9,14.95,126.5,368.31,304.11
2018,2,2,8,30,446.0,66.0,2.0,15.2,168.0,449.9,372.04
2018,2,2,8,45,425.5,82.5,2.1,15.45,196.0,449.02,371.66
2018,2,2,9,0,405.0,99.0,2.2,15.7,224.0,450.85,372.66
2018,2,2,9,15,459.0,106.0,2.3,15.95,266.5,494.68,407.2
2018,2,2,9,30,513.0,113.0,2.4,16.2,309.0,536.34,438.87
2018,2,2,9,45,512.5,125.5,2.45,16.45,337.5,541.39,440.8
2018,2,2,10,0,512.0,138.0,2.5,16.7,366.0,543.93,440.88
2018,2,2,10,15,476.0,158.0,2.6,16.9,382.0,526.85,425.54
2018,2,2,10,30,440.0,178.0,2.7,17.1,398.0,508.05,409.0
2018,2,2,10,45,468.0,181.0,2.8,17.3,425.0,513.77,412.28
2018,2,2,11,0,496.0,184.0,2.9,17.5,452.0,516.29,412.76
2018,2,2,11,15,539.5,176.5,2.95,17.65,476.5,514.77,410.16
2018,2,2,11,30,583.0,169.0,3.0,17.8,501.0,509.03,403.95
2018,2,2,11,45,551.0,184.0,3.05,18.0,502.0,478.78,378.06
2018,2,2,12,0,519.0,199.0,3.1,18.2,503.0,448.38,352.05
2018,2,2,12,15,498.5,206.5,3.15,18.3,499.5,417.19,325.44
2018,2,2,12,30,478.0,214.0,3.2,18.4,496.0,386.07,298.61
2018,2,2,12,45,534.0,192.5,3.2,18.5,505.0,360.46,274.59
2018,2,2,13,0,590.0,171.0,3.2,18.6,514.0,331.95,247.1
2018,2,2,13,15,676.5,140.0,3.15,18.6,524.5,294.74,210.81
2018,2,2,13,30,763.0,109.0,3.1,18.6,535.0,253.14,170.16
2018,2,2,13,45,790.5,99.0,3.1,18.6,526.0,204.83,127.62
2018,2,2,14,0,818.0,89.0,3.1,18.6,517.0,153.0,86.98
2018,2,2,14,15,838.5,80.0,3.1,18.5,499.0,98.17,55.06
2018,2,2,14,30,859.0,71.0,3.1,18.4,481.0,65.9,51.92
2018,2,2,14,45,818.0,72.5,3.05,18.3,440.5,59.52,46.52
2018,2,2,15,0,777.0,74.0,3.0,18.2,400.0,60.75,47.73
2018,2,2,15,15,661.5,84.0,3.0,18.2,343.0,62.39,49.26
2018,2,2,15,30,546.0,94.0,3.0,18.2,286.0,70.06,56.04
2018,2,2,15,45,533.5,83.0,2.85,17.7,250.5,62.98,50.0
2018,2,2,16,0,521.0,72.0,2.7,17.2,215.0,55.66,43.62
2018,2,2,16,15,471.0,63.5,2.7,16.95,175.0,49.85,38.41
2018,2,2,16,30,421.0,55.0,2.7,16.7,135.0,43.95,32.95
2018,2,2,16,45,298.5,46.0,2.7,16.45,95.0,35.31,24.91
2018,2,2,17,0,176.0,37.0,2.7,16.2,55.0,28.42,17.61
2018,2,2,17,15,109.0,22.5,2.65,16.05,31.5,17.46,0.0
2018,2,2,17,30,42.0,8.0,2.6,15.9,8.0,6.83,0.0
2018,2,2,17,45,21.0,4.0,2.6,15.8,4.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,2,3,7,15,117.0,11.0,2.8,13.3,17.0,87.42,0.0
2018,2,3,7,30,234.0,22.0,2.8,13.7,34.0,214.72,0.0
2018,2,3,7,45,382.5,30.0,2.8,14.05,74.0,353.27,271.84
2018,2,3,8,0,531.0,38.0,2.8,14.4,114.0,474.05,384.96
2018,2,3,8,15,602.5,43.5,2.7,14.65,159.5,530.73,434.87
2018,2,3,8,30,674.0,49.0,2.6,14.9,205.0,595.16,487.46
2018,2,3,8,45,719.0,53.0,2.5,15.2,250.5,635.95,519.06
2018,2,3,9,0,764.0,57.0,2.4,15.5,296.0,674.07,546.97
2018,2,3,9,15,795.0,59.5,2.35,15.85,338.5,696.68,562.2
2018,2,3,9,30,826.0,62.0,2.3,16.2,381.0,715.93,574.41
2018,2,3,9,45,848.0,64.0,2.25,16.6,419.0,717.63,573.24
2018,2,3,10,0,870.0,66.0,2.2,17.0,457.0,722.63,574.57
2018,2,3,10,15,883.5,67.5,2.2,17.35,488.5,717.2,568.69
2018,2,3,10,30,897.0,69.0,2.2,17.7,520.0,708.15,560.37
2018,2,3,10,45,906.0,70.5,2.15,18.1,545.0,692.39,545.95
2018,2,3,11,0,915.0,72.0,2.1,18.5,570.0,673.09,528.49
2018,2,3,11,15,921.5,73.0,2.05,18.9,588.0,648.2,506.74
2018,2,3,11,30,928.0,74.0,2.0,19.3,606.0,619.99,482.29
2018,2,3,11,45,931.0,74.5,1.95,19.7,616.0,586.14,453.29
2018,2,3,12,0,934.0,75.0,1.9,20.1,626.0,549.42,421.63
2018,2,3,12,15,934.0,75.5,1.8,20.4,628.5,508.58,386.19
2018,2,3,12,30,934.0,76.0,1.7,20.7,631.0,465.39,348.25
2018,2,3,12,45,931.0,75.5,1.6,21.0,624.5,418.04,306.42
2018,2,3,13,0,928.0,75.0,1.5,21.3,618.0,369.04,262.61
2018,2,3,13,15,922.5,74.5,1.5,21.4,604.0,317.92,217.2
2018,2,3,13,30,917.0,74.0,1.5,21.5,590.0,265.81,171.29
2018,2,3,13,45,908.5,73.0,1.45,21.6,568.5,212.04,126.12
2018,2,3,14,0,900.0,72.0,1.4,21.7,547.0,158.06,85.94
2018,2,3,14,15,888.0,71.0,1.45,21.65,519.0,103.9,56.56
2018,2,3,14,30,876.0,70.0,1.5,21.6,491.0,65.48,50.82
2018,2,3,14,45,858.5,68.0,1.55,21.5,456.5,63.7,49.47
2018,2,3,15,0,841.0,66.0,1.6,21.4,422.0,55.42,42.48
2018,2,3,15,15,816.5,63.0,1.6,21.4,382.0,53.33,40.77
2018,2,3,15,30,792.0,60.0,1.6,21.4,342.0,51.22,39.02
2018,2,3,15,45,756.5,57.0,1.65,20.6,298.5,49.02,37.28
2018,2,3,16,0,721.0,54.0,1.7,19.8,255.0,46.85,35.49
2018,2,3,16,15,666.5,49.5,1.75,19.35,209.5,43.31,32.35
2018,2,3,16,30,612.0,45.0,1.8,18.9,164.0,39.82,29.1
2018,2,3,16,45,522.0,38.5,1.85,18.5,120.5,31.57,21.54
2018,2,3,17,0,432.0,32.0,1.9,18.1,77.0,26.64,16.23
2018,2,3,17,15,269.5,21.0,1.9,17.95,44.5,17.54,0.0
2018,2,3,17,30,107.0,10.0,1.9,17.8,12.0,8.54,0.0
2018,2,3,17,45,53.5,5.0,1.9,17.65,6.0,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.9,17.45,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.2,16.75,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,2,4,7,15,38.0,10.5,1.6,14.0,12.5,34.41,0.0
2018,2,4,7,30,76.0,21.0,1.6,14.3,25.0,96.07,0.0
2018,2,4,7,45,114.0,37.5,1.6,14.6,50.5,157.24,120.07
2018,2,4,8,0,152.0,54.0,1.6,14.9,76.0,203.39,165.27
2018,2,4,8,15,187.5,70.5,1.65,15.1,107.5,248.07,204.9
2018,2,4,8,30,223.0,87.0,1.7,15.3,139.0,292.59,243.02
2018,2,4,8,45,296.0,97.0,1.75,15.5,181.5,355.62,295.64
2018,2,4,9,0,369.0,107.0,1.8,15.7,224.0,436.21,359.96
2018,2,4,9,15,357.0,125.5,1.85,16.0,251.0,443.97,364.25
2018,2,4,9,30,345.0,144.0,1.9,16.3,278.0,433.48,354.76
2018,2,4,9,45,237.0,163.0,1.95,16.55,259.0,366.99,299.3
2018,2,4,10,0,129.0,182.0,2.0,16.8,240.0,286.53,232.49
2018,2,4,10,15,156.5,198.0,2.05,17.15,273.5,316.53,256.18
2018,2,4,10,30,184.0,214.0,2.1,17.5,307.0,344.4,277.34
2018,2,4,10,45,190.5,227.5,2.15,17.85,328.0,353.13,282.88
2018,2,4,11,0,197.0,241.0,2.2,18.2,349.0,360.38,287.29
2018,2,4,11,15,308.0,232.0,2.2,18.5,407.0,418.73,332.22
2018,2,4,11,30,419.0,223.0,2.2,18.8,465.0,467.63,368.1
2018,2,4,11,45,414.5,228.0,2.2,19.1,471.0,447.46,350.3
2018,2,4,12,0,410.0,233.0,2.2,19.4,477.0,426.11,331.82
2018,2,4,12,15,425.5,229.0,2.25,19.5,483.0,405.58,314.08
2018,2,4,12,30,441.0,225.0,2.3,19.6,489.0,382.77,294.05
2018,2,4,12,45,572.5,181.5,2.3,19.75,521.0,369.68,279.0
2018,2,4,13,0,704.0,138.0,2.3,19.9,553.0,346.11,253.63
2018,2,4,13,15,751.5,119.0,2.3,19.9,553.0,302.9,213.57
2018,2,4,13,30,799.0,100.0,2.3,19.9,553.0,258.56,172.15
2018,2,4,13,45,818.5,92.5,2.35,19.85,542.0,209.18,129.08
2018,2,4,14,0,838.0,85.0,2.4,19.8,531.0,157.03,88.2
2018,2,4,14,15,851.5,79.5,2.4,19.65,512.5,103.36,56.54
2018,2,4,14,30,865.0,74.0,2.4,19.5,494.0,60.59,47.06
2018,2,4,14,45,850.0,72.0,2.4,19.35,460.5,59.43,46.21
2018,2,4,15,0,835.0,70.0,2.4,19.2,427.0,58.28,45.35
2018,2,4,15,15,810.5,67.0,2.4,19.2,387.0,56.27,43.7
2018,2,4,15,30,786.0,64.0,2.4,19.2,347.0,54.25,42.03
2018,2,4,15,45,752.0,60.5,2.4,18.6,303.5,51.76,39.99
2018,2,4,16,0,718.0,57.0,2.4,18.0,260.0,49.27,37.9
2018,2,4,16,15,666.0,51.5,2.4,17.65,214.0,44.97,34.05
2018,2,4,16,30,614.0,46.0,2.4,17.3,168.0,40.65,30.06
2018,2,4,16,45,526.5,39.0,2.4,16.95,124.0,31.93,22.06
2018,2,4,17,0,439.0,32.0,2.4,16.6,80.0,26.57,16.47
2018,2,4,17,15,277.0,22.0,2.4,16.5,47.0,18.37,1.12
2018,2,4,17,30,115.0,12.0,2.4,16.4,14.0,10.24,0.0
2018,2,4,17,45,57.5,6.0,2.4,16.25,7.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.75,14.85,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,14.6,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,5,7,15,100.5,10.5,0.9,14.8,16.5,76.57,0.0
2018,2,5,7,30,201.0,21.0,0.9,15.0,33.0,197.05,35.83
2018,2,5,7,45,295.5,33.5,0.95,15.15,69.0,297.24,230.03
2018,2,5,8,0,390.0,46.0,1.0,15.3,105.0,383.73,309.92
2018,2,5,8,15,523.0,49.0,1.1,15.5,156.5,489.94,397.12
2018,2,5,8,30,656.0,52.0,1.2,15.7,208.0,589.94,475.42
2018,2,5,8,45,701.0,55.5,1.25,15.9,253.0,630.49,506.14
2018,2,5,9,0,746.0,59.0,1.3,16.1,298.0,668.33,533.94
2018,2,5,9,15,778.5,62.0,1.45,16.35,341.0,692.99,551.91
2018,2,5,9,30,811.0,65.0,1.6,16.6,384.0,714.32,567.07
2018,2,5,9,45,834.5,66.5,1.75,16.8,422.0,723.41,573.17
2018,2,5,10,0,858.0,68.0,1.9,17.0,460.0,722.43,571.95
2018,2,5,10,15,872.5,69.5,1.95,17.25,492.0,717.95,567.42
2018,2,5,10,30,887.0,71.0,2.0,17.5,524.0,709.84,560.37
2018,2,5,10,45,897.5,72.0,2.1,17.75,549.5,694.75,548.04
2018,2,5,11,0,908.0,73.0,2.2,18.0,575.0,676.09,532.3
2018,2,5,11,15,915.5,74.0,2.25,18.2,593.5,652.0,512.07
2018,2,5,11,30,923.0,75.0,2.3,18.4,612.0,624.54,488.96
2018,2,5,11,45,857.5,95.5,2.3,18.6,601.0,574.87,448.33
2018,2,5,12,0,792.0,116.0,2.3,18.8,590.0,523.34,406.17
2018,2,5,12,15,741.0,131.5,2.35,18.95,576.5,474.92,366.23
2018,2,5,12,30,690.0,147.0,2.4,19.1,563.0,428.48,327.36
2018,2,5,12,45,763.0,124.0,2.45,19.2,580.0,398.65,299.14
2018,2,5,13,0,836.0,101.0,2.5,19.3,597.0,364.09,265.5
2018,2,5,13,15,802.0,106.5,2.6,19.3,574.0,312.91,220.8
2018,2,5,13,30,768.0,112.0,2.7,19.3,551.0,263.69,178.19
2018,2,5,13,45,700.5,126.0,2.75,19.25,515.0,212.02,136.86
2018,2,5,14,0,633.0,140.0,2.8,19.2,479.0,170.82,107.86
2018,2,5,14,15,713.5,110.5,2.9,19.0,474.5,113.97,68.31
2018,2,5,14,30,794.0,81.0,3.0,18.8,470.0,64.53,50.58
2018,2,5,14,45,719.5,92.0,3.05,18.6,425.5,66.31,52.32
2018,2,5,15,0,645.0,103.0,3.1,18.4,381.0,74.25,59.39
2018,2,5,15,15,632.5,95.0,3.1,18.4,346.5,69.67,55.52
2018,2,5,15,30,620.0,87.0,3.1,18.4,312.0,64.96,51.51
2018,2,5,15,45,668.0,71.0,3.05,17.65,286.0,54.57,42.62
2018,2,5,16,0,716.0,55.0,3.0,16.9,260.0,47.51,36.52
2018,2,5,16,15,663.5,50.5,2.95,16.5,214.5,44.01,33.39
2018,2,5,16,30,611.0,46.0,2.9,16.1,169.0,40.55,30.15
2018,2,5,16,45,525.0,39.5,2.8,15.65,125.5,32.27,22.52
2018,2,5,17,0,439.0,33.0,2.7,15.2,82.0,27.36,17.4
2018,2,5,17,15,287.0,23.0,2.65,15.1,49.0,19.21,3.56
2018,2,5,17,30,135.0,13.0,2.6,15.0,16.0,11.1,0.0
2018,2,5,17,45,67.5,6.5,2.55,14.9,8.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.25,14.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.95,14.1,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,13.4,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,2,6,7,15,173.0,11.5,2.3,14.0,22.0,126.72,0.0
2018,2,6,7,30,346.0,23.0,2.3,14.4,44.0,302.25,95.95
2018,2,6,7,45,406.0,31.5,2.3,14.75,78.0,375.72,294.78
2018,2,6,8,0,466.0,40.0,2.3,15.1,112.0,434.25,353.58
2018,2,6,8,15,525.0,50.0,2.3,15.3,156.5,494.57,405.77
2018,2,6,8,30,584.0,60.0,2.3,15.5,201.0,554.27,454.53
2018,2,6,8,45,704.0,55.5,2.35,15.75,259.5,635.34,517.37
2018,2,6,9,0,824.0,51.0,2.4,16.0,318.0,712.98,575.02
2018,2,6,9,15,853.5,53.0,2.45,16.2,362.0,734.07,589.26
2018,2,6,9,30,883.0,55.0,2.5,16.4,406.0,751.93,601.08
2018,2,6,9,45,903.0,57.0,2.55,16.6,445.5,759.03,604.79
2018,2,6,10,0,923.0,59.0,2.6,16.8,485.0,762.39,605.81
2018,2,6,10,15,936.0,61.0,2.6,17.0,518.0,756.75,600.02
2018,2,6,10,30,949.0,63.0,2.6,17.2,551.0,747.26,591.61
2018,2,6,10,45,958.0,64.0,2.65,17.4,577.0,729.98,577.94
2018,2,6,11,0,967.0,65.0,2.7,17.6,603.0,709.0,560.09
2018,2,6,11,15,973.0,65.5,2.7,17.8,621.5,681.92,537.22
2018,2,6,11,30,979.0,66.0,2.7,18.0,640.0,651.41,511.44
2018,2,6,11,45,981.5,67.0,2.75,18.15,650.5,616.11,481.87
2018,2,6,12,0,984.0,68.0,2.8,18.3,661.0,577.79,449.32
2018,2,6,12,15,981.5,68.5,2.8,18.4,662.0,533.75,411.58
2018,2,6,12,30,979.0,69.0,2.8,18.5,663.0,487.46,371.16
2018,2,6,12,45,975.0,69.5,2.75,18.65,656.5,438.54,327.56
2018,2,6,13,0,971.0,70.0,2.7,18.8,650.0,387.9,281.73
2018,2,6,13,15,966.5,70.0,2.7,18.85,636.5,335.22,233.89
2018,2,6,13,30,962.0,70.0,2.7,18.9,623.0,281.33,185.24
2018,2,6,13,45,954.5,69.0,2.7,19.0,601.5,225.18,136.67
2018,2,6,14,0,947.0,68.0,2.7,19.1,580.0,168.65,92.71
2018,2,6,14,15,885.0,78.0,2.7,19.05,537.0,116.31,64.38
2018,2,6,14,30,823.0,88.0,2.7,19.0,494.0,69.94,55.19
2018,2,6,14,45,773.5,90.5,2.7,18.9,451.0,71.98,57.14
2018,2,6,15,0,724.0,93.0,2.7,18.8,408.0,67.95,53.79
2018,2,6,15,15,745.5,81.0,2.7,18.8,379.5,66.25,52.44
2018,2,6,15,30,767.0,69.0,2.7,18.8,351.0,57.87,45.23
2018,2,6,15,45,688.5,69.5,2.5,18.2,299.0,53.55,41.62
2018,2,6,16,0,610.0,70.0,2.3,17.6,247.0,54.27,42.37
2018,2,6,16,15,617.5,58.0,2.25,17.2,211.0,45.97,35.03
2018,2,6,16,30,625.0,46.0,2.2,16.8,175.0,40.56,30.1
2018,2,6,16,45,561.5,39.0,2.2,16.4,132.5,34.79,24.69
2018,2,6,17,0,498.0,32.0,2.2,16.0,90.0,28.99,18.85
2018,2,6,17,15,333.0,23.0,2.1,16.0,54.0,19.21,5.12
2018,2,6,17,30,168.0,14.0,2.0,16.0,18.0,11.95,0.0
2018,2,6,17,45,84.0,7.0,1.95,16.0,9.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.55,16.55,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,17.15,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,17.2,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.2,15.55,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,2,7,6,45,12.0,1.5,2.1,12.95,1.0,0.0,0.0
2018,2,7,7,0,24.0,3.0,2.1,13.0,2.0,0.0,0.0
2018,2,7,7,15,160.5,13.0,2.15,13.4,22.0,120.04,0.0
2018,2,7,7,30,297.0,23.0,2.2,13.8,42.0,271.31,113.65
2018,2,7,7,45,325.0,36.0,2.25,14.2,73.5,323.2,256.2
2018,2,7,8,0,353.0,49.0,2.3,14.6,105.0,362.54,297.62
2018,2,7,8,15,523.5,49.0,2.25,14.8,162.0,493.98,406.7
2018,2,7,8,30,694.0,49.0,2.2,15.0,219.0,620.18,505.79
2018,2,7,8,45,736.5,52.5,2.15,15.25,265.0,659.08,534.78
2018,2,7,9,0,779.0,56.0,2.1,15.5,311.0,695.32,560.85
2018,2,7,9,15,807.5,59.0,1.95,15.8,354.0,717.09,574.32
2018,2,7,9,30,836.0,62.0,1.8,16.1,397.0,735.49,584.74
2018,2,7,9,45,856.5,63.5,1.7,16.45,435.0,735.47,581.74
2018,2,7,10,0,877.0,65.0,1.6,16.8,473.0,739.0,581.43
2018,2,7,10,15,890.5,66.5,1.55,17.2,505.0,733.7,575.11
2018,2,7,10,30,904.0,68.0,1.5,17.6,537.0,724.72,566.38
2018,2,7,10,45,913.5,69.5,1.4,18.0,562.5,709.25,552.58
2018,2,7,11,0,923.0,71.0,1.3,18.4,588.0,690.17,535.06
2018,2,7,11,15,929.0,71.5,1.25,18.6,606.0,664.22,513.35
2018,2,7,11,30,935.0,72.0,1.2,18.8,624.0,634.98,489.01
2018,2,7,11,45,938.0,72.5,1.15,19.0,634.5,600.83,460.7
2018,2,7,12,0,941.0,73.0,1.1,19.2,645.0,563.78,429.72
2018,2,7,12,15,940.0,74.0,1.1,19.25,647.0,522.52,395.5
2018,2,7,12,30,939.0,75.0,1.1,19.3,649.0,478.95,358.6
2018,2,7,12,45,934.0,76.5,1.1,19.35,643.0,432.15,318.29
2018,2,7,13,0,929.0,78.0,1.1,19.4,637.0,383.75,275.79
2018,2,7,13,15,924.5,77.5,1.1,19.35,623.5,332.49,230.46
2018,2,7,13,30,920.0,77.0,1.1,19.3,610.0,280.12,184.19
2018,2,7,13,45,912.0,76.0,1.1,19.3,588.5,225.87,137.97
2018,2,7,14,0,904.0,75.0,1.1,19.3,567.0,171.34,95.84
2018,2,7,14,15,867.5,79.5,1.1,19.2,532.5,111.65,59.92
2018,2,7,14,30,831.0,84.0,1.1,19.1,498.0,67.02,52.59
2018,2,7,14,45,826.0,78.5,1.1,19.0,466.0,63.61,49.85
2018,2,7,15,0,821.0,73.0,1.1,18.9,434.0,60.11,46.96
2018,2,7,15,15,781.5,72.5,1.1,18.9,391.0,59.93,46.91
2018,2,7,15,30,742.0,72.0,1.1,18.9,348.0,59.9,46.98
2018,2,7,15,45,730.0,65.5,1.05,18.3,309.0,55.39,43.22
2018,2,7,16,0,718.0,59.0,1.0,17.7,270.0,50.72,39.25
2018,2,7,16,15,671.5,53.5,0.95,17.3,224.5,46.5,35.53
2018,2,7,16,30,625.0,48.0,0.9,16.9,179.0,42.26,31.64
2018,2,7,16,45,540.5,41.5,0.9,16.5,134.0,33.87,23.95
2018,2,7,17,0,456.0,35.0,0.9,16.1,89.0,28.99,18.99
2018,2,7,17,15,302.0,24.5,0.9,15.9,53.5,20.41,7.13
2018,2,7,17,30,148.0,14.0,0.9,15.7,18.0,11.95,0.0
2018,2,7,17,45,74.0,7.0,0.85,15.55,9.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,14.75,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,14.55,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,14.45,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,14.35,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,14.25,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,14.15,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,14.05,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.6,13.85,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.6,13.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,2,8,6,45,11.5,1.5,1.2,13.25,1.0,0.0,0.0
2018,2,8,7,0,23.0,3.0,1.3,13.3,2.0,0.0,0.0
2018,2,8,7,15,172.0,14.0,1.35,13.55,24.5,129.24,0.0
2018,2,8,7,30,321.0,25.0,1.4,13.8,47.0,292.75,146.07
2018,2,8,7,45,339.0,38.0,1.5,14.1,77.5,336.41,266.89
2018,2,8,8,0,357.0,51.0,1.6,14.4,108.0,366.9,300.44
2018,2,8,8,15,520.0,51.5,1.5,14.65,165.0,496.48,406.48
2018,2,8,8,30,683.0,52.0,1.4,14.9,222.0,617.96,499.8
2018,2,8,8,45,725.5,56.0,1.3,15.1,268.0,657.73,528.16
2018,2,8,9,0,768.0,60.0,1.2,15.3,314.0,694.8,553.57
2018,2,8,9,15,800.5,62.5,1.15,15.6,358.0,719.14,568.93
2018,2,8,9,30,833.0,65.0,1.1,15.9,402.0,740.08,581.37
2018,2,8,9,45,857.0,66.0,1.05,16.25,441.0,742.07,579.96
2018,2,8,10,0,881.0,67.0,1.0,16.6,480.0,747.6,581.22
2018,2,8,10,15,895.0,68.5,1.0,17.0,512.5,742.57,575.59
2018,2,8,10,30,909.0,70.0,1.0,17.4,545.0,733.82,567.61
2018,2,8,10,45,918.5,71.5,1.05,17.8,571.0,718.19,555.52
2018,2,8,11,0,928.0,73.0,1.1,18.2,597.0,698.91,539.53
2018,2,8,11,15,934.5,73.0,1.15,18.45,615.0,672.53,518.55
2018,2,8,11,30,941.0,73.0,1.2,18.7,633.0,642.83,494.79
2018,2,8,11,45,944.0,74.0,1.2,18.95,643.5,608.91,466.99
2018,2,8,12,0,947.0,75.0,1.2,19.2,654.0,572.03,436.42
2018,2,8,12,15,948.5,74.5,1.3,19.3,656.5,530.19,402.29
2018,2,8,12,30,950.0,74.0,1.4,19.4,659.0,485.88,365.14
2018,2,8,12,45,940.0,76.5,1.45,19.55,651.0,437.47,323.54
2018,2,8,13,0,930.0,79.0,1.5,19.7,643.0,387.87,280.04
2018,2,8,13,15,843.5,103.0,1.6,19.7,606.0,329.38,231.44
2018,2,8,13,30,757.0,127.0,1.7,19.7,569.0,275.25,187.12
2018,2,8,13,45,806.0,108.0,1.8,19.7,564.0,228.77,145.15
2018,2,8,14,0,855.0,89.0,1.9,19.7,559.0,171.89,98.24
2018,2,8,14,15,878.0,78.5,1.95,19.65,540.0,121.21,66.54
2018,2,8,14,30,901.0,68.0,2.0,19.6,521.0,64.57,50.38
2018,2,8,14,45,885.0,66.5,2.1,19.55,486.0,63.15,49.33
2018,2,8,15,0,869.0,65.0,2.2,19.5,451.0,61.68,48.18
2018,2,8,15,15,846.5,62.5,2.2,19.5,410.5,59.35,46.27
2018,2,8,15,30,824.0,60.0,2.2,19.5,370.0,51.3,39.36
2018,2,8,15,45,791.5,56.5,2.25,18.8,325.0,48.68,37.25
2018,2,8,16,0,759.0,53.0,2.3,18.1,280.0,46.05,35.07
2018,2,8,16,15,709.5,49.5,2.35,17.6,233.5,43.3,32.65
2018,2,8,16,30,660.0,46.0,2.4,17.1,187.0,40.63,30.17
2018,2,8,16,45,580.0,39.5,2.45,16.65,141.0,35.18,25.08
2018,2,8,17,0,500.0,33.0,2.5,16.2,95.0,29.77,19.72
2018,2,8,17,15,339.0,24.5,2.5,16.0,58.0,20.4,8.1
2018,2,8,17,30,178.0,16.0,2.5,15.8,21.0,13.66,0.0
2018,2,8,17,45,89.0,8.0,2.55,15.65,10.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.15,15.2,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,9,6,45,16.0,1.5,0.9,13.85,1.0,0.0,0.0
2018,2,9,7,0,32.0,3.0,0.9,13.9,2.0,0.0,0.0
2018,2,9,7,15,191.0,13.5,0.9,14.15,25.5,142.37,0.0
2018,2,9,7,30,350.0,24.0,0.9,14.4,49.0,316.17,177.0
2018,2,9,7,45,431.5,34.0,0.85,14.65,88.5,401.45,315.76
2018,2,9,8,0,513.0,44.0,0.8,14.9,128.0,479.31,384.22
2018,2,9,8,15,616.5,46.0,0.75,15.15,179.0,557.72,446.71
2018,2,9,8,30,720.0,48.0,0.7,15.4,230.0,643.99,511.1
2018,2,9,8,45,761.5,51.0,0.65,15.65,276.5,681.84,537.25
2018,2,9,9,0,803.0,54.0,0.6,15.9,323.0,717.0,560.46
2018,2,9,9,15,831.5,56.0,0.65,16.2,366.5,730.2,568.65
2018,2,9,9,30,860.0,58.0,0.7,16.5,410.0,747.66,579.74
2018,2,9,9,45,880.0,59.5,0.7,16.8,448.5,754.46,582.36
2018,2,9,10,0,900.0,61.0,0.7,17.1,487.0,757.62,582.57
2018,2,9,10,15,912.5,62.5,0.85,17.35,519.5,751.43,578.72
2018,2,9,10,30,925.0,64.0,1.0,17.6,552.0,741.52,572.28
2018,2,9,10,45,934.5,65.5,1.15,17.85,578.0,725.72,561.63
2018,2,9,11,0,944.0,67.0,1.3,18.1,604.0,706.23,547.14
2018,2,9,11,15,949.5,68.0,1.45,18.25,622.5,679.97,527.11
2018,2,9,11,30,955.0,69.0,1.6,18.4,641.0,650.34,504.02
2018,2,9,11,45,957.0,70.0,1.75,18.6,651.5,615.44,476.23
2018,2,9,12,0,959.0,71.0,1.9,18.8,662.0,577.61,445.39
2018,2,9,12,15,959.0,71.0,2.0,18.85,664.0,535.08,410.07
2018,2,9,12,30,959.0,71.0,2.1,18.9,666.0,490.16,371.83
2018,2,9,12,45,934.0,76.5,2.25,18.95,651.5,438.14,327.44
2018,2,9,13,0,909.0,82.0,2.4,19.0,637.0,386.15,282.12
2018,2,9,13,15,908.0,80.0,2.45,19.0,624.5,335.44,236.42
2018,2,9,13,30,907.0,78.0,2.5,19.0,612.0,283.38,189.49
2018,2,9,13,45,899.0,77.0,2.6,19.0,590.5,229.63,142.82
2018,2,9,14,0,891.0,76.0,2.7,19.0,569.0,175.63,99.98
2018,2,9,14,15,845.5,82.0,2.7,18.9,531.0,116.74,63.34
2018,2,9,14,30,800.0,88.0,2.7,18.8,493.0,69.22,54.56
2018,2,9,14,45,784.5,82.5,2.7,18.7,457.5,65.77,51.75
2018,2,9,15,0,769.0,77.0,2.7,18.6,422.0,62.25,48.84
2018,2,9,15,15,712.5,80.0,2.7,18.6,377.0,59.29,46.39
2018,2,9,15,30,656.0,83.0,2.7,18.6,332.0,61.81,48.69
2018,2,9,15,45,614.0,78.5,2.65,18.05,289.5,59.23,46.62
2018,2,9,16,0,572.0,74.0,2.6,17.5,247.0,56.69,44.52
2018,2,9,16,15,518.5,67.0,2.6,17.05,204.0,52.1,40.49
2018,2,9,16,30,465.0,60.0,2.6,16.6,161.0,47.47,36.28
2018,2,9,16,45,395.0,50.5,2.6,16.15,121.5,40.59,29.9
2018,2,9,17,0,325.0,41.0,2.6,15.7,82.0,33.61,23.13
2018,2,9,17,15,222.5,28.0,2.6,15.5,50.5,21.81,9.92
2018,2,9,17,30,120.0,15.0,2.6,15.3,19.0,12.8,0.0
2018,2,9,17,45,60.0,7.5,2.65,15.1,9.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.95,13.8,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.45,12.85,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.75,12.7,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.2,11.9,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,6.2,11.75,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,6.15,11.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,6.05,11.55,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,5.75,11.45,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,5.6,11.4,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,5.45,11.35,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,5.2,11.45,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,2,10,6,45,12.5,1.5,5.05,11.75,1.0,0.0,0.0
2018,2,10,7,0,25.0,3.0,5.0,11.9,2.0,0.0,0.0
2018,2,10,7,15,189.0,15.0,5.1,12.2,27.5,142.9,0.0
2018,2,10,7,30,353.0,27.0,5.2,12.5,53.0,324.0,202.85
2018,2,10,7,45,433.5,35.5,5.35,12.8,91.5,406.2,331.28
2018,2,10,8,0,514.0,44.0,5.5,13.1,130.0,481.93,402.15
2018,2,10,8,15,611.5,47.5,5.55,13.4,181.5,557.97,468.01
2018,2,10,8,30,709.0,51.0,5.6,13.7,233.0,641.96,537.21
2018,2,10,8,45,743.5,55.5,5.7,14.0,278.5,676.51,564.9
2018,2,10,9,0,778.0,60.0,5.8,14.3,324.0,708.29,589.29
2018,2,10,9,15,809.5,62.5,5.8,14.55,368.0,732.07,606.34
2018,2,10,9,30,841.0,65.0,5.8,14.8,412.0,752.41,620.28
2018,2,10,9,45,856.5,68.0,5.85,15.1,449.5,750.38,616.78
2018,2,10,10,0,872.0,71.0,5.9,15.4,487.0,752.04,616.23
2018,2,10,10,15,885.5,72.5,5.75,15.55,519.5,746.74,609.98
2018,2,10,10,30,899.0,74.0,5.6,15.7,552.0,737.77,601.07
2018,2,10,10,45,902.0,77.0,5.5,15.9,575.5,719.41,585.24
2018,2,10,11,0,905.0,80.0,5.4,16.1,599.0,697.69,565.5
2018,2,10,11,15,814.5,108.5,5.25,16.25,586.5,643.24,519.31
2018,2,10,11,30,724.0,137.0,5.1,16.4,574.0,586.1,471.31
2018,2,10,11,45,679.0,155.0,4.95,16.55,570.0,545.49,436.44
2018,2,10,12,0,634.0,173.0,4.8,16.7,566.0,505.07,401.58
2018,2,10,12,15,686.0,155.5,4.75,16.75,582.5,482.08,380.5
2018,2,10,12,30,738.0,138.0,4.7,16.8,599.0,453.27,353.74
2018,2,10,12,45,821.5,112.0,4.7,16.9,621.0,426.1,326.55
2018,2,10,13,0,905.0,86.0,4.7,17.0,643.0,390.95,291.26
2018,2,10,13,15,907.5,84.0,4.75,17.05,632.0,341.31,245.14
2018,2,10,13,30,910.0,82.0,4.8,17.1,621.0,289.96,197.59
2018,2,10,13,45,899.5,80.0,4.85,17.15,597.5,234.63,148.72
2018,2,10,14,0,889.0,78.0,4.9,17.2,574.0,179.38,103.99
2018,2,10,14,15,887.0,75.5,4.95,17.15,549.5,124.71,68.36
2018,2,10,14,30,885.0,73.0,5.0,17.1,525.0,69.6,55.27
2018,2,10,14,45,854.5,74.0,5.05,17.0,486.5,60.48,47.49
2018,2,10,15,0,824.0,75.0,5.1,16.9,448.0,61.39,48.42
2018,2,10,15,15,815.5,66.5,5.1,16.9,408.0,55.54,43.4
2018,2,10,15,30,807.0,58.0,5.1,16.9,368.0,49.49,38.17
2018,2,10,15,45,765.5,60.0,5.1,16.55,326.0,51.08,39.71
2018,2,10,16,0,724.0,62.0,5.1,16.2,284.0,53.04,41.52
2018,2,10,16,15,646.5,57.5,5.0,15.85,231.5,45.45,34.8
2018,2,10,16,30,569.0,53.0,4.9,15.5,179.0,42.27,31.86
2018,2,10,16,45,513.5,45.5,4.8,15.15,138.5,36.83,26.76
2018,2,10,17,0,458.0,38.0,4.7,14.8,98.0,31.33,21.34
2018,2,10,17,15,298.5,27.0,4.75,14.6,59.5,22.36,11.02
2018,2,10,17,30,139.0,16.0,4.8,14.4,21.0,13.66,0.0
2018,2,10,17,45,69.5,8.0,4.85,14.25,10.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.15,13.2,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,12.95,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.15,10.75,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,2,11,6,45,18.0,2.0,2.45,11.3,1.5,0.0,0.0
2018,2,11,7,0,36.0,4.0,2.5,11.4,3.0,0.0,0.0
2018,2,11,7,15,223.0,15.5,2.55,11.75,31.0,167.46,0.0
2018,2,11,7,30,410.0,27.0,2.6,12.1,59.0,368.76,244.22
2018,2,11,7,45,518.0,33.5,2.65,12.4,103.5,457.62,369.4
2018,2,11,8,0,626.0,40.0,2.7,12.7,148.0,555.27,455.0
2018,2,11,8,15,669.0,46.5,2.8,13.0,193.5,603.27,496.69
2018,2,11,8,30,712.0,53.0,2.9,13.3,239.0,649.42,534.38
2018,2,11,8,45,726.5,60.0,3.0,13.55,280.0,671.58,551.8
2018,2,11,9,0,741.0,67.0,3.1,13.8,321.0,690.8,565.98
2018,2,11,9,15,500.5,115.0,3.6,14.0,296.0,552.77,458.36
2018,2,11,9,30,260.0,163.0,4.1,14.2,271.0,397.85,330.43
2018,2,11,9,45,222.0,186.5,4.55,14.35,285.0,372.35,309.01
2018,2,11,10,0,184.0,210.0,5.0,14.5,299.0,361.75,298.77
2018,2,11,10,15,166.5,224.0,5.35,14.45,308.5,355.15,292.46
2018,2,11,10,30,149.0,238.0,5.7,14.4,318.0,348.22,285.87
2018,2,11,10,45,155.0,251.5,6.05,14.35,338.0,356.94,292.48
2018,2,11,11,0,161.0,265.0,6.4,14.3,358.0,364.33,297.94
2018,2,11,11,15,120.5,249.0,6.2,14.15,320.0,312.17,254.5
