Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,22,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,3.2,7.6,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.85,7.55,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.6,7.65,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.35,7.75,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,2.1,7.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,4,6,15,9.5,1.5,1.0,8.35,1.0,0.0,0.0
2018,3,4,6,30,19.0,3.0,0.9,8.5,2.0,0.0,0.0
2018,3,4,6,45,163.0,15.0,0.8,8.6,25.5,129.3,0.0
2018,3,4,7,0,307.0,27.0,0.7,8.7,49.0,300.31,167.42
2018,3,4,7,15,434.0,35.0,0.65,8.9,93.5,426.63,341.75
2018,3,4,7,30,561.0,43.0,0.6,9.1,138.0,545.86,442.17
2018,3,4,7,45,635.5,48.0,0.55,9.25,190.0,614.71,497.12
2018,3,4,8,0,710.0,53.0,0.5,9.4,242.0,692.44,555.07
2018,3,4,8,15,754.5,56.5,0.5,9.5,293.5,741.9,590.08
2018,3,4,8,30,799.0,60.0,0.5,9.6,345.0,789.17,622.12
2018,3,4,8,45,829.5,62.5,0.5,9.7,394.5,820.43,641.74
2018,3,4,9,0,860.0,65.0,0.5,9.8,444.0,839.74,652.75
2018,3,4,9,15,878.5,68.0,0.45,10.0,489.0,854.89,659.62
2018,3,4,9,30,897.0,71.0,0.4,10.2,534.0,866.45,664.01
2018,3,4,9,45,909.5,73.5,0.3,10.4,573.0,868.51,661.07
2018,3,4,10,0,922.0,76.0,0.2,10.6,612.0,866.74,655.99
2018,3,4,10,15,933.0,78.0,0.25,10.75,645.5,859.24,650.22
2018,3,4,10,30,944.0,80.0,0.3,10.9,679.0,847.82,642.13
2018,3,4,10,45,952.0,81.0,0.35,11.05,705.5,829.03,629.3
2018,3,4,11,0,960.0,82.0,0.4,11.2,732.0,806.49,614.12
2018,3,4,11,15,965.0,82.0,0.5,11.35,750.0,777.06,595.17
2018,3,4,11,30,970.0,82.0,0.6,11.5,768.0,744.21,572.45
2018,3,4,11,45,973.0,82.5,0.7,11.6,778.5,707.27,545.61
2018,3,4,12,0,976.0,83.0,0.8,11.7,789.0,667.26,515.63
2018,3,4,12,15,976.5,84.0,0.9,11.8,791.5,623.4,481.72
2018,3,4,12,30,977.0,85.0,1.0,11.9,794.0,576.99,444.59
2018,3,4,12,45,975.0,85.0,1.1,11.95,787.5,526.2,402.83
2018,3,4,13,0,973.0,85.0,1.2,12.0,781.0,473.55,358.03
2018,3,4,13,15,969.0,84.5,1.3,12.05,766.0,418.15,309.54
2018,3,4,13,30,965.0,84.0,1.4,12.1,751.0,361.55,258.81
2018,3,4,13,45,958.0,83.5,1.5,12.1,728.0,303.26,206.38
2018,3,4,14,0,951.0,83.0,1.6,12.1,705.0,244.58,154.83
2018,3,4,14,15,941.5,81.5,1.7,12.1,674.5,184.71,106.89
2018,3,4,14,30,932.0,80.0,1.8,12.1,644.0,125.26,69.73
2018,3,4,14,45,918.5,78.0,1.9,12.1,606.5,71.68,57.87
2018,3,4,15,0,905.0,76.0,2.0,12.1,569.0,70.15,56.74
2018,3,4,15,15,886.5,74.0,2.0,12.1,526.0,68.46,55.4
2018,3,4,15,30,868.0,72.0,2.0,12.1,483.0,66.69,54.0
2018,3,4,15,45,841.5,69.5,2.35,11.95,435.0,57.87,46.33
2018,3,4,16,0,815.0,67.0,2.7,11.8,387.0,56.34,45.12
2018,3,4,16,15,776.0,63.5,2.8,11.55,336.0,53.92,43.09
2018,3,4,16,30,737.0,60.0,2.9,11.3,285.0,51.52,41.01
2018,3,4,16,45,677.5,55.5,3.0,11.0,233.0,48.16,37.95
2018,3,4,17,0,618.0,51.0,3.1,10.7,181.0,41.19,31.49
2018,3,4,17,15,471.0,44.0,3.2,10.55,127.5,35.72,26.16
2018,3,4,17,30,324.0,37.0,3.3,10.4,74.0,30.52,20.53
2018,3,4,17,45,211.0,24.0,3.4,10.2,43.5,20.07,2.58
2018,3,4,18,0,98.0,11.0,3.5,10.0,13.0,9.39,0.0
2018,3,4,18,15,49.0,5.5,3.55,10.0,6.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,3.0,8.95,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.7,8.85,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.65,8.7,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.65,8.55,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,3.0,8.15,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,3.1,8.1,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,3.3,7.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,3.4,7.8,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.6,7.55,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.95,7.1,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,4.1,6.9,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,4.2,6.8,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,4.25,6.75,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,4.3,6.7,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.4,6.65,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.5,6.6,0.0,0.0,0.0
2018,3,5,6,15,11.0,1.5,4.55,6.9,1.0,0.0,0.0
2018,3,5,6,30,22.0,3.0,4.6,7.2,2.0,0.0,0.0
2018,3,5,6,45,114.0,15.5,4.65,7.5,23.0,95.11,0.0
2018,3,5,7,0,206.0,28.0,4.7,7.8,44.0,232.75,148.78
2018,3,5,7,15,380.0,37.0,4.65,8.05,93.5,388.67,323.48
2018,3,5,7,30,554.0,46.0,4.6,8.3,143.0,546.27,460.99
2018,3,5,7,45,612.0,54.0,4.55,8.55,193.0,613.18,519.05
2018,3,5,8,0,670.0,62.0,4.5,8.8,243.0,679.9,573.77
2018,3,5,8,15,735.5,63.5,4.45,9.15,299.0,737.43,618.21
2018,3,5,8,30,801.0,65.0,4.4,9.5,355.0,800.36,664.79
2018,3,5,8,45,831.5,68.5,4.35,9.85,405.5,833.05,686.69
2018,3,5,9,0,862.0,72.0,4.3,10.2,456.0,862.52,705.64
2018,3,5,9,15,884.0,73.5,4.2,10.6,501.5,869.68,707.04
2018,3,5,9,30,906.0,75.0,4.1,11.0,547.0,882.18,712.7
2018,3,5,9,45,921.5,76.0,4.0,11.35,586.5,884.73,711.3
2018,3,5,10,0,937.0,77.0,3.9,11.7,626.0,883.44,707.28
2018,3,5,10,15,947.0,78.5,3.7,12.05,659.0,874.23,697.13
2018,3,5,10,30,957.0,80.0,3.5,12.4,692.0,861.11,684.4
2018,3,5,10,45,965.0,80.5,3.35,12.7,718.5,841.43,667.54
2018,3,5,11,0,973.0,81.0,3.2,13.0,745.0,817.96,648.2
2018,3,5,11,15,977.5,82.0,2.9,13.2,763.5,788.76,624.27
2018,3,5,11,30,982.0,83.0,2.6,13.4,782.0,756.09,596.78
2018,3,5,11,45,984.5,83.5,2.35,13.6,792.0,718.28,564.75
2018,3,5,12,0,987.0,84.0,2.1,13.8,802.0,677.41,530.05
2018,3,5,12,15,989.0,83.0,2.0,14.0,804.0,631.99,492.31
2018,3,5,12,30,991.0,82.0,1.9,14.2,806.0,583.96,451.76
2018,3,5,12,45,989.5,81.0,1.8,14.35,798.5,531.88,407.25
2018,3,5,13,0,988.0,80.0,1.7,14.5,791.0,477.91,360.14
2018,3,5,13,15,983.0,79.5,1.7,14.6,775.0,421.41,310.34
2018,3,5,13,30,978.0,79.0,1.7,14.7,759.0,363.82,258.63
2018,3,5,13,45,971.5,78.0,1.65,14.85,736.0,304.61,205.28
2018,3,5,14,0,965.0,77.0,1.6,15.0,713.0,244.97,152.96
2018,3,5,14,15,951.0,77.5,1.6,15.05,681.0,185.2,105.46
2018,3,5,14,30,937.0,78.0,1.6,15.1,649.0,126.27,68.84
2018,3,5,14,45,894.0,83.5,1.6,15.1,602.5,74.81,59.87
2018,3,5,15,0,851.0,89.0,1.6,15.1,556.0,69.5,55.47
2018,3,5,15,15,796.0,92.5,1.6,15.1,503.0,72.19,57.98
2018,3,5,15,30,741.0,96.0,1.6,15.1,450.0,68.81,55.18
2018,3,5,15,45,748.0,85.5,1.7,14.95,412.0,68.72,55.31
2018,3,5,16,0,755.0,75.0,1.8,14.8,374.0,61.8,49.39
2018,3,5,16,15,736.0,68.0,1.8,14.4,328.0,57.05,45.37
2018,3,5,16,30,717.0,61.0,1.8,14.0,282.0,52.1,41.08
2018,3,5,16,45,670.5,55.0,1.8,13.6,232.5,47.6,37.08
2018,3,5,17,0,624.0,49.0,1.8,13.2,183.0,43.05,32.85
2018,3,5,17,15,494.0,43.5,1.9,12.9,131.5,35.32,25.6
2018,3,5,17,30,364.0,38.0,2.0,12.6,80.0,31.44,21.26
2018,3,5,17,45,243.5,25.5,2.05,12.3,47.5,21.42,5.08
2018,3,5,18,0,123.0,13.0,2.1,12.0,15.0,11.1,0.0
2018,3,5,18,15,61.5,6.5,2.15,11.85,7.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.05,10.4,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.9,9.8,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.95,9.75,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,4.0,9.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.95,9.55,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.8,9.45,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,3.15,9.4,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,3.05,9.4,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,3.05,9.3,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,3.15,9.15,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,3.25,9.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,6,6,15,12.0,1.5,3.4,9.2,1.0,0.0,0.0
2018,3,6,6,30,24.0,3.0,3.4,9.5,2.0,0.0,0.0
2018,3,6,6,45,64.0,16.0,3.45,9.85,19.5,59.85,0.0
2018,3,6,7,0,104.0,29.0,3.5,10.2,37.0,143.64,96.55
2018,3,6,7,15,165.5,45.5,3.45,10.45,70.0,214.81,177.18
2018,3,6,7,30,227.0,62.0,3.4,10.7,103.0,303.31,255.9
2018,3,6,7,45,296.5,76.0,3.35,10.95,147.0,378.96,321.95
2018,3,6,8,0,366.0,90.0,3.3,11.2,191.0,456.23,386.89
2018,3,6,8,15,365.0,108.5,3.2,11.6,225.5,479.65,404.47
2018,3,6,8,30,364.0,127.0,3.1,12.0,260.0,500.83,419.49
2018,3,6,8,45,442.0,131.5,3.05,12.35,315.0,571.55,474.88
2018,3,6,9,0,520.0,136.0,3.0,12.7,370.0,641.05,527.26
2018,3,6,9,15,694.5,108.0,2.8,13.1,453.5,763.87,616.28
2018,3,6,9,30,869.0,80.0,2.6,13.5,537.0,868.12,687.21
2018,3,6,9,45,894.5,79.5,2.35,13.9,579.5,868.89,681.96
2018,3,6,10,0,920.0,79.0,2.1,14.3,622.0,874.5,681.05
2018,3,6,10,15,931.0,80.5,2.05,14.55,655.5,866.32,672.77
2018,3,6,10,30,942.0,82.0,2.0,14.8,689.0,854.25,662.11
2018,3,6,10,45,949.0,83.0,1.9,15.05,715.0,834.59,645.9
2018,3,6,11,0,956.0,84.0,1.8,15.3,741.0,811.24,627.37
2018,3,6,11,15,960.5,85.0,1.75,15.45,759.0,782.44,605.9
2018,3,6,11,30,965.0,86.0,1.7,15.6,777.0,750.21,581.02
2018,3,6,11,45,967.5,86.0,1.65,15.8,787.0,712.42,550.96
2018,3,6,12,0,970.0,86.0,1.6,16.0,797.0,671.65,518.25
2018,3,6,12,15,956.5,92.0,1.65,16.05,794.0,624.51,481.07
2018,3,6,12,30,943.0,98.0,1.7,16.1,791.0,575.79,441.73
2018,3,6,12,45,870.5,122.0,1.7,16.15,757.5,512.68,390.65
2018,3,6,13,0,798.0,146.0,1.7,16.2,724.0,453.57,342.02
2018,3,6,13,15,793.5,143.5,1.7,16.2,708.5,402.99,298.39
2018,3,6,13,30,789.0,141.0,1.7,16.2,693.0,351.74,253.3
2018,3,6,13,45,788.0,135.0,1.7,16.2,672.0,298.27,206.07
2018,3,6,14,0,787.0,129.0,1.7,16.2,651.0,244.26,159.31
2018,3,6,14,15,788.5,120.5,1.7,16.1,623.5,188.41,114.47
2018,3,6,14,30,790.0,112.0,1.7,16.0,596.0,132.18,77.58
2018,3,6,14,45,708.5,128.5,1.7,15.95,543.5,84.86,68.32
2018,3,6,15,0,627.0,145.0,1.7,15.9,491.0,96.55,78.66
2018,3,6,15,15,594.0,140.5,1.7,15.9,448.5,95.39,77.86
2018,3,6,15,30,561.0,136.0,1.7,15.9,406.0,94.31,77.15
2018,3,6,15,45,610.0,111.0,1.85,15.6,378.0,79.12,64.22
2018,3,6,16,0,659.0,86.0,2.0,15.3,350.0,63.35,50.63
2018,3,6,16,15,578.0,86.0,2.0,14.85,295.5,64.0,51.43
2018,3,6,16,30,497.0,86.0,2.0,14.4,241.0,65.11,52.57
2018,3,6,16,45,457.0,74.5,2.05,14.0,197.5,57.54,45.86
2018,3,6,17,0,417.0,63.0,2.1,13.6,154.0,49.67,38.7
2018,3,6,17,15,363.5,50.5,2.15,13.3,114.5,40.57,30.21
2018,3,6,17,30,310.0,38.0,2.2,13.0,75.0,31.14,21.07
2018,3,6,17,45,186.5,25.0,2.25,12.75,44.0,19.47,5.52
2018,3,6,18,0,63.0,12.0,2.3,12.5,13.0,10.24,0.0
2018,3,6,18,15,31.5,6.0,2.3,12.4,6.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.6,12.45,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.35,12.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.2,12.6,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.25,12.6,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,12.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.55,12.45,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.65,12.35,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,3,7,6,15,18.0,3.0,2.45,11.65,2.5,0.0,0.0
2018,3,7,6,30,36.0,6.0,2.6,11.7,5.0,0.0,0.0
2018,3,7,6,45,143.0,18.0,2.75,11.75,28.0,119.09,0.0
2018,3,7,7,0,250.0,30.0,2.9,11.8,51.0,274.07,197.06
2018,3,7,7,15,291.5,38.0,2.95,12.05,79.0,323.44,266.62
2018,3,7,7,30,333.0,46.0,3.0,12.3,107.0,371.8,312.21
2018,3,7,7,45,186.0,53.0,3.05,12.6,89.0,252.7,213.94
2018,3,7,8,0,39.0,60.0,3.1,12.9,71.0,89.19,72.5
2018,3,7,8,15,19.5,72.5,3.1,13.2,78.0,85.11,68.3
2018,3,7,8,30,0.0,85.0,3.1,13.5,85.0,72.52,56.53
2018,3,7,8,45,2.0,104.0,3.1,13.75,105.0,91.87,72.81
2018,3,7,9,0,4.0,123.0,3.1,14.0,125.0,111.05,88.7
2018,3,7,9,15,104.5,174.5,3.2,14.3,230.0,281.02,231.87
2018,3,7,9,30,205.0,226.0,3.3,14.6,335.0,422.51,345.77
2018,3,7,9,45,300.0,224.5,3.4,14.85,396.5,511.49,415.52
2018,3,7,10,0,395.0,223.0,3.5,15.1,458.0,596.85,480.76
2018,3,7,10,15,594.0,174.5,3.55,15.25,549.5,704.83,564.19
2018,3,7,10,30,793.0,126.0,3.6,15.4,641.0,792.1,628.18
2018,3,7,10,45,870.0,103.5,3.65,15.55,688.5,797.44,630.36
2018,3,7,11,0,947.0,81.0,3.7,15.7,736.0,804.08,634.21
2018,3,7,11,15,952.5,81.5,3.75,15.8,754.5,775.8,612.89
2018,3,7,11,30,958.0,82.0,3.8,15.9,773.0,744.1,588.42
2018,3,7,11,45,961.5,82.0,3.85,15.95,783.0,707.27,558.83
2018,3,7,12,0,965.0,82.0,3.9,16.0,793.0,667.4,526.34
2018,3,7,12,15,966.5,81.5,3.9,16.05,795.0,623.05,489.56
2018,3,7,12,30,968.0,81.0,3.9,16.1,797.0,576.18,449.91
2018,3,7,12,45,968.0,79.5,3.9,16.15,790.0,525.38,406.19
2018,3,7,13,0,968.0,78.0,3.9,16.2,783.0,472.63,359.71
2018,3,7,13,15,964.0,77.5,3.9,16.15,768.0,417.47,310.31
2018,3,7,13,30,960.0,77.0,3.9,16.1,753.0,361.15,259.0
2018,3,7,13,45,953.5,75.5,3.85,16.1,729.5,302.5,205.6
2018,3,7,14,0,947.0,74.0,3.8,16.1,706.0,243.47,153.21
2018,3,7,14,15,936.0,73.5,3.8,16.05,675.0,184.4,105.29
2018,3,7,14,30,925.0,73.0,3.8,16.0,644.0,125.89,67.58
2018,3,7,14,45,910.5,71.5,3.8,15.9,606.0,67.45,53.32
2018,3,7,15,0,896.0,70.0,3.8,15.8,568.0,66.02,52.27
2018,3,7,15,15,878.5,68.0,3.8,15.8,525.5,64.31,50.92
2018,3,7,15,30,861.0,66.0,3.8,15.8,483.0,62.53,49.51
2018,3,7,15,45,834.5,63.5,3.65,15.45,435.5,60.18,47.67
2018,3,7,16,0,808.0,61.0,3.5,15.1,388.0,51.53,40.23
2018,3,7,16,15,667.5,73.0,3.45,14.75,319.5,55.17,43.62
2018,3,7,16,30,527.0,85.0,3.4,14.4,251.0,64.43,51.97
2018,3,7,16,45,464.5,73.0,3.4,14.1,200.5,56.23,44.67
2018,3,7,17,0,402.0,61.0,3.4,13.8,150.0,47.77,36.98
2018,3,7,17,15,423.0,48.0,3.4,13.6,119.5,38.6,28.46
2018,3,7,17,30,444.0,35.0,3.4,13.4,89.0,28.86,19.17
2018,3,7,17,45,289.0,24.5,3.45,13.2,53.0,20.38,7.19
2018,3,7,18,0,134.0,14.0,3.5,13.0,17.0,11.95,0.0
2018,3,7,18,15,67.0,7.0,3.4,13.0,8.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.4,12.7,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.3,12.9,3.0,0.0,0.0
2018,3,8,6,45,5.0,11.5,1.2,13.1,11.5,13.46,0.0
2018,3,8,7,0,0.0,20.0,1.1,13.3,20.0,16.5,6.84
2018,3,8,7,15,0.0,38.0,1.0,13.5,38.0,34.08,22.88
2018,3,8,7,30,0.0,56.0,0.9,13.7,56.0,52.17,38.75
2018,3,8,7,45,1.0,71.5,0.85,13.9,72.0,66.99,51.71
2018,3,8,8,0,2.0,87.0,0.8,14.1,88.0,81.64,64.28
2018,3,8,8,15,9.5,108.0,0.7,14.3,111.5,108.2,86.83
2018,3,8,8,30,17.0,129.0,0.6,14.5,135.0,134.44,108.61
2018,3,8,8,45,92.5,160.0,0.55,14.75,201.5,247.09,202.36
2018,3,8,9,0,168.0,191.0,0.5,15.0,268.0,363.48,293.76
2018,3,8,9,15,156.5,212.5,0.5,15.15,290.0,372.32,297.8
2018,3,8,9,30,145.0,234.0,0.5,15.3,312.0,379.95,301.88
2018,3,8,9,45,135.5,248.5,0.45,15.5,325.5,380.15,300.18
2018,3,8,10,0,126.0,263.0,0.4,15.7,339.0,379.78,298.17
2018,3,8,10,15,178.5,281.5,0.45,15.85,395.0,434.53,339.56
2018,3,8,10,30,231.0,300.0,0.5,16.0,451.0,485.85,376.97
2018,3,8,10,45,264.5,307.5,0.55,16.1,487.0,521.17,401.77
2018,3,8,11,0,298.0,315.0,0.6,16.2,523.0,538.28,413.55
2018,3,8,11,15,354.0,304.5,0.7,16.35,557.5,551.26,423.38
2018,3,8,11,30,410.0,294.0,0.8,16.5,592.0,569.12,436.23
2018,3,8,11,45,443.5,282.0,0.9,16.6,608.0,556.15,426.59
2018,3,8,12,0,477.0,270.0,1.0,16.7,624.0,539.55,414.14
2018,3,8,12,15,326.0,302.5,1.05,16.7,544.5,446.92,344.12
2018,3,8,12,30,175.0,335.0,1.1,16.7,465.0,369.38,285.22
2018,3,8,12,45,183.5,343.0,1.2,16.7,478.5,363.98,280.88
2018,3,8,13,0,192.0,351.0,1.3,16.7,492.0,356.69,274.37
2018,3,8,13,15,282.0,324.0,1.35,16.65,526.5,350.51,266.99
2018,3,8,13,30,372.0,297.0,1.4,16.6,561.0,336.23,251.8
2018,3,8,13,45,439.5,266.0,1.45,16.55,568.0,300.1,219.16
2018,3,8,14,0,507.0,235.0,1.5,16.5,575.0,259.91,182.88
2018,3,8,14,15,631.5,183.0,1.5,16.4,588.0,206.6,135.22
2018,3,8,14,30,756.0,131.0,1.5,16.3,601.0,138.48,82.6
2018,3,8,14,45,829.5,104.0,1.55,16.2,592.0,79.97,63.98
2018,3,8,15,0,903.0,77.0,1.6,16.1,583.0,70.78,56.3
2018,3,8,15,15,721.0,105.5,1.6,16.1,490.0,73.01,58.41
2018,3,8,15,30,539.0,134.0,1.6,16.1,397.0,91.74,74.84
2018,3,8,15,45,621.0,106.0,1.65,15.7,381.0,75.28,60.81
2018,3,8,16,0,703.0,78.0,1.7,15.3,365.0,57.97,45.87
2018,3,8,16,15,526.5,94.0,1.75,15.0,293.5,69.24,56.02
2018,3,8,16,30,350.0,110.0,1.8,14.7,222.0,78.6,64.42
2018,3,8,16,45,270.5,95.5,1.8,14.35,173.0,70.97,57.7
2018,3,8,17,0,191.0,81.0,1.8,14.0,124.0,60.46,48.23
2018,3,8,17,15,138.0,58.5,1.85,13.65,85.5,44.53,33.73
2018,3,8,17,30,85.0,36.0,1.9,13.3,47.0,28.09,18.62
2018,3,8,17,45,111.5,25.0,1.9,12.95,32.5,19.29,7.41
2018,3,8,18,0,138.0,14.0,1.9,12.6,18.0,11.95,0.0
2018,3,8,18,15,69.0,7.0,1.95,12.45,9.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.95,11.8,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.25,10.85,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,2.05,10.65,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,3,9,6,15,27.5,3.5,2.05,10.8,3.5,0.0,0.0
2018,3,9,6,30,55.0,7.0,2.1,11.0,7.0,5.97,0.0
2018,3,9,6,45,163.0,14.5,2.1,11.2,27.5,165.81,0.0
2018,3,9,7,0,271.0,22.0,2.1,11.4,48.0,282.85,217.01
2018,3,9,7,15,226.5,27.0,2.2,11.6,57.5,255.54,212.31
2018,3,9,7,30,182.0,32.0,2.3,11.8,67.0,215.5,182.41
2018,3,9,7,45,91.5,39.0,2.4,11.95,56.5,132.73,111.61
2018,3,9,8,0,1.0,46.0,2.5,12.1,46.0,38.88,28.04
2018,3,9,8,15,0.5,68.5,2.5,12.35,68.5,57.48,44.04
2018,3,9,8,30,0.0,91.0,2.5,12.6,91.0,78.25,61.61
2018,3,9,8,45,9.0,127.5,2.5,12.85,131.5,121.88,98.61
2018,3,9,9,0,18.0,164.0,2.5,13.1,172.0,165.62,134.95
2018,3,9,9,15,28.5,190.0,2.35,13.35,204.5,214.88,175.1
2018,3,9,9,30,39.0,216.0,2.2,13.6,237.0,248.6,201.84
2018,3,9,9,45,65.5,243.5,2.05,13.8,282.0,296.71,240.2
2018,3,9,10,0,92.0,271.0,1.9,14.0,327.0,343.02,276.19
2018,3,9,10,15,110.5,286.0,1.9,14.15,356.5,367.04,294.31
2018,3,9,10,30,129.0,301.0,1.9,14.3,386.0,404.6,322.61
2018,3,9,10,45,188.0,313.5,1.9,14.45,442.5,453.62,360.28
2018,3,9,11,0,247.0,326.0,1.9,14.6,499.0,498.35,393.8
2018,3,9,11,15,241.0,336.0,1.9,14.65,508.5,488.64,384.99
2018,3,9,11,30,235.0,346.0,1.9,14.7,518.0,478.1,375.94
2018,3,9,11,45,291.0,339.0,1.95,14.75,554.5,500.12,392.39
2018,3,9,12,0,347.0,332.0,2.0,14.8,591.0,507.67,397.4
2018,3,9,12,15,344.0,334.0,1.95,14.85,591.0,483.87,377.75
2018,3,9,12,30,341.0,336.0,1.9,14.9,591.0,459.34,357.52
2018,3,9,12,45,357.5,327.5,1.9,14.95,593.0,435.32,337.53
2018,3,9,13,0,374.0,319.0,1.9,15.0,595.0,409.34,315.44
2018,3,9,13,15,375.0,311.0,1.9,15.0,583.0,376.04,287.45
2018,3,9,13,30,376.0,303.0,1.9,15.0,571.0,342.39,258.8
2018,3,9,13,45,369.0,294.5,1.95,15.0,550.5,306.07,228.24
2018,3,9,14,0,362.0,286.0,2.0,15.0,530.0,270.44,198.69
2018,3,9,14,15,328.5,279.0,2.05,14.95,493.0,232.75,170.19
2018,3,9,14,30,295.0,272.0,2.1,14.9,456.0,198.89,147.68
2018,3,9,14,45,249.5,259.0,2.2,14.85,408.5,165.46,137.49
2018,3,9,15,0,204.0,246.0,2.3,14.8,361.0,165.59,138.06
2018,3,9,15,15,225.5,225.5,2.3,14.8,344.0,154.57,129.02
2018,3,9,15,30,247.0,205.0,2.3,14.8,327.0,136.67,114.03
2018,3,9,15,45,255.0,183.5,2.4,14.55,298.5,124.92,104.35
2018,3,9,16,0,263.0,162.0,2.5,14.3,270.0,112.65,94.07
2018,3,9,16,15,262.0,142.0,2.45,14.05,238.0,100.64,83.87
2018,3,9,16,30,261.0,122.0,2.4,13.8,206.0,88.13,73.05
2018,3,9,16,45,230.0,103.0,2.35,13.55,167.5,75.53,61.93
2018,3,9,17,0,199.0,84.0,2.3,13.3,129.0,62.53,50.22
2018,3,9,17,15,161.0,65.0,2.25,13.15,95.5,49.1,37.87
2018,3,9,17,30,123.0,46.0,2.2,13.0,62.0,35.32,24.96
2018,3,9,17,45,80.5,29.0,2.2,12.8,37.5,22.59,10.47
2018,3,9,18,0,38.0,12.0,2.2,12.6,13.0,10.24,0.0
2018,3,9,18,15,19.0,6.0,2.15,12.5,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.8,11.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.45,11.8,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,11.8,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.95,12.0,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,2.1,12.1,1.0,0.85,0.0
2018,3,10,6,45,0.0,3.0,2.2,12.15,3.0,2.46,0.0
2018,3,10,7,0,0.0,5.0,2.3,12.2,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,2.2,12.3,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,2.1,12.4,8.0,6.57,0.0
2018,3,10,7,45,0.0,10.0,2.05,12.55,10.0,8.22,1.46
2018,3,10,8,0,0.0,12.0,2.0,12.7,12.0,9.87,2.91
2018,3,10,8,15,0.0,16.5,1.85,12.75,16.5,13.59,6.13
2018,3,10,8,30,0.0,21.0,1.7,12.8,21.0,17.31,9.33
2018,3,10,8,45,0.0,42.0,1.6,12.85,42.0,34.72,24.27
2018,3,10,9,0,0.0,63.0,1.5,12.9,63.0,52.22,39.1
2018,3,10,9,15,0.0,56.5,1.45,13.0,56.5,46.82,34.36
2018,3,10,9,30,0.0,50.0,1.4,13.1,50.0,41.43,29.68
2018,3,10,9,45,0.0,57.5,1.4,13.2,57.5,47.7,34.88
2018,3,10,10,0,0.0,65.0,1.4,13.3,65.0,53.98,40.05
2018,3,10,10,15,0.0,72.0,1.4,13.45,72.0,59.85,44.85
2018,3,10,10,30,0.0,79.0,1.4,13.6,79.0,65.73,49.63
2018,3,10,10,45,0.0,94.5,1.45,13.75,94.5,78.74,60.32
2018,3,10,11,0,0.0,110.0,1.5,13.9,110.0,91.97,71.11
2018,3,10,11,15,0.5,125.0,1.55,13.95,125.5,105.06,81.76
2018,3,10,11,30,1.0,140.0,1.6,14.0,141.0,117.99,92.24
2018,3,10,11,45,1.0,140.0,1.7,14.05,141.0,117.73,91.93
2018,3,10,12,0,1.0,140.0,1.8,14.1,141.0,117.46,91.67
2018,3,10,12,15,1.0,146.5,1.85,14.15,147.5,122.58,95.81
2018,3,10,12,30,1.0,153.0,1.9,14.2,154.0,127.6,99.87
2018,3,10,12,45,1.0,153.0,2.0,14.2,154.0,127.22,99.58
2018,3,10,13,0,1.0,153.0,2.1,14.2,154.0,126.81,99.31
2018,3,10,13,15,0.5,139.5,2.1,14.2,140.0,115.4,90.06
2018,3,10,13,30,0.0,126.0,2.1,14.2,126.0,104.16,80.97
2018,3,10,13,45,0.5,128.5,2.1,14.2,129.0,106.05,82.61
2018,3,10,14,0,1.0,131.0,2.1,14.2,132.0,107.8,84.14
2018,3,10,14,15,0.5,138.5,2.05,14.15,139.0,113.06,88.64
2018,3,10,14,30,0.0,146.0,2.0,14.1,146.0,118.03,92.93
2018,3,10,14,45,0.0,140.0,1.95,14.05,140.0,112.85,92.98
2018,3,10,15,0,0.0,134.0,1.9,14.0,134.0,108.05,89.08
2018,3,10,15,15,0.5,118.0,1.9,14.0,118.0,95.91,78.79
2018,3,10,15,30,1.0,102.0,1.9,14.0,102.0,83.61,68.3
2018,3,10,15,45,1.0,102.0,1.7,13.85,102.0,83.19,68.18
2018,3,10,16,0,1.0,102.0,1.5,13.7,102.0,82.62,67.92
2018,3,10,16,15,6.5,105.5,1.45,13.6,107.5,84.4,69.68
2018,3,10,16,30,12.0,109.0,1.4,13.5,113.0,85.67,70.94
2018,3,10,16,45,6.5,92.0,1.35,13.4,94.0,72.62,59.38
2018,3,10,17,0,1.0,75.0,1.3,13.3,75.0,59.47,47.53
2018,3,10,17,15,0.5,56.5,1.45,13.2,56.5,45.23,34.49
2018,3,10,17,30,0.0,38.0,1.6,13.1,38.0,30.85,21.17
2018,3,10,17,45,11.0,23.5,1.7,13.0,24.0,19.32,8.69
2018,3,10,18,0,22.0,9.0,1.8,12.9,10.0,7.68,0.0
2018,3,10,18,15,11.0,4.5,1.8,12.85,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.85,12.6,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.55,11.75,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,11.6,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,2.0,11.05,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.65,10.3,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.95,10.05,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,11,6,15,40.0,4.5,2.75,10.2,5.0,0.0,0.0
2018,3,11,6,30,80.0,9.0,2.7,10.4,10.0,64.49,0.0
2018,3,11,6,45,223.5,21.0,2.65,10.65,40.5,223.49,0.0
2018,3,11,7,0,367.0,33.0,2.6,10.9,71.0,373.57,295.98
2018,3,11,7,15,410.0,44.5,2.55,11.15,110.0,430.16,356.26
2018,3,11,7,30,453.0,56.0,2.5,11.4,149.0,488.03,407.6
2018,3,11,7,45,319.5,81.5,2.45,11.65,156.0,409.53,345.21
2018,3,11,8,0,186.0,107.0,2.4,11.9,163.0,309.82,261.36
2018,3,11,8,15,156.0,133.0,2.3,12.25,185.5,296.83,249.5
2018,3,11,8,30,126.0,159.0,2.2,12.6,208.0,299.12,249.19
2018,3,11,8,45,105.0,177.0,2.15,13.0,221.5,296.86,245.38
2018,3,11,9,0,84.0,195.0,2.1,13.4,235.0,275.67,226.4
2018,3,11,9,15,88.0,218.0,1.95,13.75,263.5,300.12,244.92
2018,3,11,9,30,92.0,241.0,1.8,14.1,292.0,323.58,262.12
2018,3,11,9,45,108.0,257.5,1.7,14.45,321.0,349.0,281.09
2018,3,11,10,0,124.0,274.0,1.6,14.8,350.0,390.25,311.77
2018,3,11,10,15,203.5,280.0,1.55,15.15,412.5,454.55,361.33
2018,3,11,10,30,283.0,286.0,1.5,15.5,475.0,530.4,417.53
2018,3,11,10,45,304.5,299.0,1.5,15.85,509.5,546.0,427.09
2018,3,11,11,0,326.0,312.0,1.5,16.2,544.0,558.7,434.87
2018,3,11,11,15,259.0,335.0,1.5,16.45,522.0,512.98,398.39
2018,3,11,11,30,192.0,358.0,1.5,16.7,500.0,460.01,357.09
2018,3,11,11,45,231.0,355.5,1.55,16.9,528.5,468.58,363.54
2018,3,11,12,0,270.0,353.0,1.6,17.1,557.0,479.59,370.95
2018,3,11,12,15,317.5,340.5,1.6,17.25,581.0,475.52,366.88
2018,3,11,12,30,365.0,328.0,1.6,17.4,605.0,467.02,359.02
2018,3,11,12,45,430.5,301.5,1.55,17.55,625.0,452.81,346.03
2018,3,11,13,0,496.0,275.0,1.5,17.7,645.0,429.9,325.44
2018,3,11,13,15,529.0,257.5,1.5,17.75,645.0,394.77,295.15
2018,3,11,13,30,562.0,240.0,1.5,17.8,645.0,356.03,261.12
2018,3,11,13,45,568.0,228.0,1.55,17.85,626.5,310.4,221.97
2018,3,11,14,0,574.0,216.0,1.6,17.9,608.0,264.02,182.56
2018,3,11,14,15,612.5,192.5,1.65,17.8,594.5,213.97,140.94
2018,3,11,14,30,651.0,169.0,1.7,17.7,581.0,159.25,101.28
2018,3,11,14,45,643.5,158.5,1.75,17.6,546.5,108.08,87.53
2018,3,11,15,0,636.0,148.0,1.8,17.5,512.0,97.3,78.66
2018,3,11,15,15,656.5,130.0,1.8,17.5,481.0,87.8,70.74
2018,3,11,15,30,677.0,112.0,1.8,17.5,450.0,77.86,62.37
2018,3,11,15,45,703.5,96.5,2.1,17.1,418.5,69.24,55.18
2018,3,11,16,0,730.0,81.0,2.4,16.7,387.0,65.6,52.26
2018,3,11,16,15,668.5,79.5,2.5,16.25,332.5,59.54,47.16
2018,3,11,16,30,607.0,78.0,2.6,15.8,278.0,59.19,47.03
2018,3,11,16,45,514.5,73.0,2.7,15.4,222.5,56.1,44.36
2018,3,11,17,0,422.0,68.0,2.8,15.0,167.0,51.3,40.01
2018,3,11,17,15,366.5,55.5,2.6,14.65,126.0,42.36,31.79
2018,3,11,17,30,311.0,43.0,2.4,14.3,85.0,33.18,23.12
2018,3,11,17,45,210.0,29.5,2.2,14.0,52.5,22.91,11.81
2018,3,11,18,0,109.0,16.0,2.0,13.7,20.0,13.66,0.0
2018,3,11,18,15,54.5,8.0,1.85,13.55,10.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,3,12,6,15,27.5,4.0,4.2,12.95,4.5,0.0,0.0
2018,3,12,6,30,55.0,8.0,4.2,13.2,9.0,46.07,0.0
2018,3,12,6,45,122.0,16.0,4.25,13.45,27.0,139.03,31.56
2018,3,12,7,0,189.0,24.0,4.3,13.7,45.0,223.42,178.28
2018,3,12,7,15,255.0,35.5,4.25,14.0,79.5,294.61,245.75
2018,3,12,7,30,321.0,47.0,4.2,14.3,114.0,368.41,310.36
2018,3,12,7,45,171.5,51.5,4.1,14.55,88.5,238.96,201.92
2018,3,12,8,0,22.0,56.0,4.0,14.8,63.0,69.83,54.96
2018,3,12,8,15,14.5,83.5,4.1,15.15,88.5,84.44,66.98
2018,3,12,8,30,7.0,111.0,4.2,15.5,114.0,104.52,83.26
2018,3,12,8,45,55.5,134.5,4.3,15.8,161.0,182.17,149.52
2018,3,12,9,0,104.0,158.0,4.4,16.1,208.0,266.06,219.08
2018,3,12,9,15,127.0,199.0,4.55,16.3,265.5,329.89,269.98
2018,3,12,9,30,150.0,240.0,4.7,16.5,323.0,391.36,318.09
2018,3,12,9,45,293.5,223.0,4.9,16.7,400.0,507.54,412.14
2018,3,12,10,0,437.0,206.0,5.1,16.9,477.0,620.93,501.09
2018,3,12,10,15,505.0,205.5,5.15,16.95,534.0,663.76,533.08
2018,3,12,10,30,573.0,205.0,5.2,17.0,591.0,701.89,561.35
2018,3,12,10,45,369.5,261.5,5.3,17.1,514.0,560.69,448.74
2018,3,12,11,0,166.0,318.0,5.4,17.2,437.0,430.0,342.59
2018,3,12,11,15,397.0,262.0,5.4,17.2,555.5,557.81,445.52
2018,3,12,11,30,628.0,206.0,5.4,17.2,674.0,650.59,517.84
2018,3,12,11,45,692.0,180.5,5.4,17.25,702.0,638.49,507.3
2018,3,12,12,0,756.0,155.0,5.4,17.3,730.0,618.91,490.87
2018,3,12,12,15,405.0,223.5,5.4,17.3,531.5,434.47,344.6
2018,3,12,12,30,54.0,292.0,5.4,17.3,333.0,270.05,212.68
2018,3,12,12,45,36.5,272.5,5.4,17.25,300.0,239.95,188.88
2018,3,12,13,0,19.0,253.0,5.4,17.2,267.0,213.87,168.15
2018,3,12,13,15,22.0,261.0,5.4,17.15,277.0,218.49,171.8
2018,3,12,13,30,25.0,269.0,5.4,17.1,287.0,222.29,174.73
2018,3,12,13,45,15.5,229.0,5.4,17.05,240.0,186.96,146.75
2018,3,12,14,0,6.0,189.0,5.4,17.0,193.0,153.12,119.97
2018,3,12,14,15,3.0,167.0,5.4,16.95,169.0,134.98,105.59
2018,3,12,14,30,0.0,145.0,5.4,16.9,145.0,117.39,91.57
2018,3,12,14,45,0.0,130.0,5.4,16.8,130.0,105.58,82.11
2018,3,12,15,0,0.0,115.0,5.4,16.7,115.0,94.06,76.25
2018,3,12,15,15,11.5,134.5,5.4,16.7,140.5,108.24,88.73
2018,3,12,15,30,23.0,154.0,5.4,16.7,166.0,116.22,95.88
2018,3,12,15,45,48.5,144.0,5.45,16.35,165.5,109.48,90.44
2018,3,12,16,0,74.0,134.0,5.5,16.0,165.0,102.51,84.75
2018,3,12,16,15,76.0,111.5,5.6,15.8,140.0,83.73,68.55
2018,3,12,16,30,78.0,89.0,5.7,15.6,115.0,68.49,55.28
2018,3,12,16,45,147.0,88.5,5.75,15.4,127.0,65.39,52.59
2018,3,12,17,0,216.0,88.0,5.8,15.2,139.0,65.37,52.42
2018,3,12,17,15,234.0,67.0,5.7,15.05,110.0,50.97,39.31
2018,3,12,17,30,252.0,46.0,5.6,14.9,81.0,35.16,24.8
2018,3,12,17,45,167.5,31.5,5.5,14.75,50.5,24.3,13.24
2018,3,12,18,0,83.0,17.0,5.4,14.6,20.0,14.51,0.0
2018,3,12,18,15,41.5,8.5,5.2,14.55,10.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.55,14.55,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.15,14.45,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.2,14.4,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.25,14.4,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.3,14.4,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.2,14.35,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.1,14.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.05,14.2,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,5.75,14.1,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.0,14.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.45,14.05,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.0,13.9,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.0,13.9,2.0,1.71,0.0
2018,3,13,6,45,0.0,4.0,3.95,13.9,4.0,3.28,0.0
2018,3,13,7,0,0.0,6.0,3.9,13.9,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.5,3.9,13.85,7.5,6.15,0.0
2018,3,13,7,30,0.0,9.0,3.9,13.8,9.0,7.39,0.68
2018,3,13,7,45,0.0,11.5,3.9,13.8,11.5,9.45,2.49
2018,3,13,8,0,0.0,14.0,3.9,13.8,14.0,11.52,4.29
2018,3,13,8,15,0.0,16.0,3.8,13.8,16.0,13.18,5.71
2018,3,13,8,30,0.0,18.0,3.7,13.8,18.0,14.84,7.11
2018,3,13,8,45,0.0,24.5,3.6,13.85,24.5,20.22,11.69
2018,3,13,9,0,0.0,31.0,3.5,13.9,31.0,25.62,16.25
2018,3,13,9,15,0.0,38.5,3.5,13.95,38.5,31.86,21.49
2018,3,13,9,30,0.0,46.0,3.5,14.0,46.0,38.11,26.7
2018,3,13,9,45,0.0,63.0,3.55,14.1,63.0,52.3,38.54
2018,3,13,10,0,0.0,80.0,3.6,14.2,80.0,66.52,50.33
2018,3,13,10,15,2.5,128.0,3.6,14.25,129.5,110.12,86.49
2018,3,13,10,30,5.0,176.0,3.6,14.3,179.0,154.52,122.76
2018,3,13,10,45,16.5,219.5,3.65,14.4,231.0,201.83,161.19
2018,3,13,11,0,28.0,263.0,3.7,14.5,283.0,258.84,206.77
2018,3,13,11,15,25.0,216.5,3.7,14.6,234.5,209.7,167.0
2018,3,13,11,30,22.0,170.0,3.7,14.7,186.0,163.23,129.34
2018,3,13,11,45,69.5,253.0,3.75,14.75,305.5,264.76,211.55
2018,3,13,12,0,117.0,336.0,3.8,14.8,425.0,365.37,290.36
2018,3,13,12,15,130.0,345.5,3.8,14.85,445.0,368.74,292.07
2018,3,13,12,30,143.0,355.0,3.8,14.9,465.0,369.98,292.29
2018,3,13,12,45,255.0,334.0,3.85,14.9,527.5,393.95,309.97
2018,3,13,13,0,367.0,313.0,3.9,14.9,590.0,404.97,315.81
2018,3,13,13,15,355.5,302.0,3.85,14.9,566.0,365.37,282.5
2018,3,13,13,30,344.0,291.0,3.8,14.9,542.0,326.98,250.05
2018,3,13,13,45,247.5,293.0,3.8,14.95,470.5,275.98,210.45
2018,3,13,14,0,151.0,295.0,3.8,15.0,399.0,242.65,186.49
2018,3,13,14,15,204.5,273.5,3.75,14.95,408.0,222.35,167.86
2018,3,13,14,30,258.0,252.0,3.7,14.9,417.0,186.85,139.04
2018,3,13,14,45,283.0,245.5,3.65,14.9,417.0,161.62,125.58
2018,3,13,15,0,308.0,239.0,3.6,14.9,417.0,154.6,128.75
2018,3,13,15,15,426.0,194.0,3.6,14.9,421.0,124.62,103.32
2018,3,13,15,30,544.0,149.0,3.6,14.9,425.0,100.54,82.77
2018,3,13,15,45,599.5,122.5,3.45,14.65,400.0,85.9,70.31
2018,3,13,16,0,655.0,96.0,3.3,14.4,375.0,69.58,56.23
2018,3,13,16,15,549.5,99.0,3.1,14.2,313.5,72.46,59.0
2018,3,13,16,30,444.0,102.0,2.9,14.0,252.0,73.62,60.18
2018,3,13,16,45,261.0,70.0,2.75,13.8,154.5,50.78,39.91
2018,3,13,17,0,78.0,38.0,2.6,13.6,57.0,29.65,20.96
2018,3,13,17,15,72.0,33.0,2.45,13.3,47.0,26.0,17.53
2018,3,13,17,30,66.0,28.0,2.3,13.0,37.0,22.22,13.81
2018,3,13,17,45,42.0,17.0,2.15,12.7,22.0,13.71,5.33
2018,3,13,18,0,18.0,6.0,2.0,12.4,7.0,5.12,0.0
2018,3,13,18,15,9.0,3.0,2.05,12.35,3.5,2.56,0.0
2018,3,13,18,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.75,11.55,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.8,10.7,0.0,0.0,0.0
