Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,9,15,408.0,163.5,3.4,11.9,409.5,590.4,486.02
2018,3,24,9,30,685.0,152.0,3.5,12.0,573.0,834.52,669.44
2018,3,24,9,45,789.0,127.5,3.65,12.05,640.5,883.2,702.14
2018,3,24,10,0,893.0,103.0,3.8,12.1,708.0,923.5,730.09
2018,3,24,10,15,904.0,104.0,3.95,12.15,740.5,914.0,722.36
2018,3,24,10,30,915.0,105.0,4.1,12.2,773.0,900.69,712.39
2018,3,24,10,45,924.0,105.0,4.3,12.25,798.5,880.87,698.38
2018,3,24,11,0,933.0,105.0,4.5,12.3,824.0,857.37,681.96
2018,3,24,11,15,939.5,105.0,4.65,12.3,842.0,828.32,661.14
2018,3,24,11,30,946.0,105.0,4.8,12.3,860.0,795.85,637.68
2018,3,24,11,45,950.5,104.5,4.95,12.3,869.5,758.24,608.52
2018,3,24,12,0,955.0,104.0,5.1,12.3,879.0,717.61,575.95
2018,3,24,12,15,940.0,111.0,5.25,12.3,874.0,668.77,536.04
2018,3,24,12,30,925.0,118.0,5.4,12.3,869.0,618.6,494.11
2018,3,24,12,45,942.0,109.0,5.5,12.25,867.5,571.02,453.12
2018,3,24,13,0,959.0,100.0,5.6,12.2,866.0,520.14,408.05
2018,3,24,13,15,935.5,108.0,5.7,12.2,843.0,462.86,356.79
2018,3,24,13,30,912.0,116.0,5.8,12.2,820.0,406.19,305.13
2018,3,24,13,45,911.0,111.5,5.85,12.15,797.0,348.31,251.46
2018,3,24,14,0,910.0,107.0,5.9,12.1,774.0,289.68,197.47
2018,3,24,14,15,882.5,111.5,5.9,12.05,736.0,231.88,147.71
2018,3,24,14,30,855.0,116.0,5.9,12.0,698.0,168.52,99.68
2018,3,24,14,45,665.5,165.0,5.9,11.9,603.0,127.87,86.71
2018,3,24,15,0,476.0,214.0,5.9,11.8,508.0,132.57,111.1
2018,3,24,15,15,365.5,219.0,5.9,11.8,435.5,144.46,121.76
2018,3,24,15,30,255.0,224.0,5.9,11.8,363.0,146.39,123.79
2018,3,24,15,45,219.5,204.5,5.8,11.6,316.5,142.69,121.01
2018,3,24,16,0,184.0,185.0,5.7,11.4,270.0,130.51,110.74
2018,3,24,16,15,368.5,141.5,5.6,11.25,287.0,96.74,81.18
2018,3,24,16,30,553.0,98.0,5.5,11.1,304.0,72.19,59.5
2018,3,24,16,45,615.0,78.5,5.4,11.0,275.5,59.8,48.49
2018,3,24,17,0,677.0,59.0,5.3,10.9,247.0,50.75,40.33
2018,3,24,17,15,597.0,53.5,5.15,10.7,193.5,42.72,32.95
2018,3,24,17,30,517.0,48.0,5.0,10.5,140.0,38.94,29.18
2018,3,24,17,45,386.0,39.0,4.85,10.25,94.5,32.06,22.32
2018,3,24,18,0,255.0,30.0,4.7,10.0,49.0,25.31,11.52
2018,3,24,18,15,134.5,16.0,4.7,10.0,25.5,13.66,0.0
2018,3,24,18,30,14.0,2.0,4.7,10.0,2.0,0.0,0.0
2018,3,24,18,45,7.0,1.0,4.65,9.95,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,9.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,9.85,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,9.8,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,9.75,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.35,9.7,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,4.0,9.7,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,9.55,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,9.45,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.4,9.35,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.4,9.25,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.5,9.05,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.55,8.95,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.65,8.9,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.7,8.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,3,25,5,45,4.0,1.0,3.7,9.2,1.0,0.0,0.0
2018,3,25,6,0,8.0,2.0,3.7,9.3,2.0,0.0,0.0
2018,3,25,6,15,17.0,13.5,3.8,9.65,14.5,23.84,0.0
2018,3,25,6,30,26.0,25.0,3.9,10.0,27.0,62.15,34.38
2018,3,25,6,45,98.0,44.0,4.05,10.3,60.0,163.08,132.72
2018,3,25,7,0,170.0,63.0,4.2,10.6,93.0,246.61,208.33
2018,3,25,7,15,325.5,70.0,4.25,10.7,151.5,404.84,345.87
2018,3,25,7,30,481.0,77.0,4.3,10.8,210.0,560.01,474.41
2018,3,25,7,45,394.0,103.5,4.4,10.9,227.0,516.23,438.32
2018,3,25,8,0,307.0,130.0,4.5,11.0,244.0,452.13,383.93
2018,3,25,8,15,526.0,113.0,4.55,11.1,342.0,661.57,553.75
2018,3,25,8,30,745.0,96.0,4.6,11.2,440.0,845.38,692.58
2018,3,25,8,45,788.5,94.5,4.7,11.35,493.5,878.17,714.15
2018,3,25,9,0,832.0,93.0,4.8,11.5,547.0,914.19,738.9
2018,3,25,9,15,854.5,94.0,4.85,11.55,592.5,930.02,748.53
2018,3,25,9,30,877.0,95.0,4.9,11.6,638.0,932.02,748.23
2018,3,25,9,45,895.5,94.5,5.0,11.7,678.0,935.14,749.24
2018,3,25,10,0,914.0,94.0,5.1,11.8,718.0,934.41,747.58
2018,3,25,10,15,924.0,95.5,5.2,11.85,750.5,924.4,739.44
2018,3,25,10,30,934.0,97.0,5.3,11.9,783.0,910.52,728.66
2018,3,25,10,45,918.5,107.0,5.4,11.95,800.0,880.3,705.91
2018,3,25,11,0,903.0,117.0,5.5,12.0,817.0,847.04,680.98
2018,3,25,11,15,931.0,107.5,5.6,12.05,842.0,826.09,665.24
2018,3,25,11,30,959.0,98.0,5.7,12.1,867.0,800.6,646.06
2018,3,25,11,45,962.5,98.0,5.8,12.15,876.5,762.39,615.88
2018,3,25,12,0,966.0,98.0,5.9,12.2,886.0,721.2,582.07
2018,3,25,12,15,968.0,97.0,6.0,12.2,887.0,675.4,544.03
2018,3,25,12,30,970.0,96.0,6.1,12.2,888.0,627.13,503.06
2018,3,25,12,45,969.5,95.0,6.25,12.2,880.0,575.3,458.25
2018,3,25,13,0,969.0,94.0,6.4,12.2,872.0,521.62,410.63
2018,3,25,13,15,965.5,93.5,6.45,12.2,855.5,465.49,359.61
2018,3,25,13,30,962.0,93.0,6.5,12.2,839.0,408.24,306.53
2018,3,25,13,45,956.0,91.5,6.6,12.15,814.5,348.65,251.03
2018,3,25,14,0,950.0,90.0,6.7,12.1,790.0,288.73,195.59
2018,3,25,14,15,941.0,89.0,6.7,12.05,758.0,228.52,142.56
2018,3,25,14,30,932.0,88.0,6.7,12.0,726.0,168.76,96.51
2018,3,25,14,45,920.0,86.5,6.75,11.95,687.5,109.2,64.55
2018,3,25,15,0,908.0,85.0,6.8,11.9,649.0,75.81,61.42
2018,3,25,15,15,891.5,82.5,6.8,11.9,604.5,74.11,60.1
2018,3,25,15,30,875.0,80.0,6.8,11.9,560.0,72.3,58.69
2018,3,25,15,45,847.0,78.5,6.75,11.8,509.0,63.08,50.71
2018,3,25,16,0,819.0,77.0,6.7,11.7,458.0,62.51,50.39
2018,3,25,16,15,759.5,77.0,6.65,11.55,399.0,62.78,50.83
2018,3,25,16,30,700.0,77.0,6.6,11.4,340.0,58.04,46.75
2018,3,25,16,45,662.5,70.5,6.55,11.3,289.5,54.08,43.28
2018,3,25,17,0,625.0,64.0,6.5,11.2,239.0,50.0,39.6
2018,3,25,17,15,573.0,56.5,6.5,11.0,191.0,44.91,34.88
2018,3,25,17,30,521.0,49.0,6.5,10.8,143.0,39.72,29.87
2018,3,25,17,45,400.0,39.5,6.45,10.55,97.5,32.46,22.7
2018,3,25,18,0,279.0,30.0,6.4,10.3,52.0,25.24,12.33
2018,3,25,18,15,148.0,16.5,6.4,10.25,27.5,14.08,0.0
2018,3,25,18,30,17.0,3.0,6.4,10.2,3.0,0.0,0.0
2018,3,25,18,45,8.5,1.5,6.45,10.15,1.5,0.0,0.0
2018,3,25,19,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,6.5,10.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,6.5,9.95,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,6.5,9.9,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,6.45,9.85,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,6.4,9.8,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,6.35,9.75,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,6.3,9.7,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,6.3,9.65,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,6.3,9.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,6.25,9.6,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,6.2,9.6,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,6.15,9.55,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,6.1,9.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,6.1,9.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,6.1,9.35,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,6.1,9.3,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,6.1,9.25,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,6.1,9.2,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,6.05,9.15,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,6.0,9.1,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,6.0,9.05,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,5.9,8.8,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,5.85,8.75,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,5.8,8.7,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,5.75,8.85,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2018,3,26,5,45,12.0,2.0,5.7,9.1,1.5,0.0,0.0
2018,3,26,6,0,24.0,4.0,5.7,9.2,3.0,0.0,0.0
2018,3,26,6,15,180.5,16.0,5.75,9.6,29.0,144.98,0.0
2018,3,26,6,30,337.0,28.0,5.8,10.0,55.0,337.59,231.21
2018,3,26,6,45,456.0,36.0,5.8,10.35,101.5,457.13,378.77
2018,3,26,7,0,575.0,44.0,5.8,10.7,148.0,577.01,485.18
2018,3,26,7,15,642.0,50.0,5.85,10.95,201.5,647.46,546.42
2018,3,26,7,30,709.0,56.0,5.9,11.2,255.0,727.25,611.68
2018,3,26,7,45,752.0,59.5,5.9,11.5,309.0,782.1,654.04
2018,3,26,8,0,795.0,63.0,5.9,11.8,363.0,835.28,693.33
2018,3,26,8,15,822.5,67.0,5.9,12.05,415.5,872.79,719.45
2018,3,26,8,30,850.0,71.0,5.9,12.3,468.0,907.49,742.82
2018,3,26,8,45,869.5,73.5,5.9,12.55,516.5,919.47,748.72
2018,3,26,9,0,889.0,76.0,5.9,12.8,565.0,938.21,759.77
2018,3,26,9,15,905.5,78.0,5.9,13.0,610.0,949.97,765.74
2018,3,26,9,30,922.0,80.0,5.9,13.2,655.0,957.97,769.09
2018,3,26,9,45,933.5,81.0,5.95,13.4,693.0,956.31,765.78
2018,3,26,10,0,945.0,82.0,6.0,13.6,731.0,950.76,759.87
2018,3,26,10,15,952.0,83.0,6.0,13.75,762.0,937.3,748.2
2018,3,26,10,30,959.0,84.0,6.0,13.9,793.0,920.03,733.96
2018,3,26,10,45,964.0,85.5,6.0,14.05,817.5,897.82,716.28
2018,3,26,11,0,969.0,87.0,6.0,14.2,842.0,871.93,696.03
2018,3,26,11,15,972.5,87.5,6.0,14.35,858.5,840.3,671.64
2018,3,26,11,30,976.0,88.0,6.0,14.5,875.0,805.34,644.83
2018,3,26,11,45,977.0,88.0,6.0,14.6,882.5,764.97,613.2
2018,3,26,12,0,978.0,88.0,6.0,14.7,890.0,721.78,577.65
2018,3,26,12,15,977.0,88.5,6.0,14.8,889.5,675.17,538.78
2018,3,26,12,30,976.0,89.0,6.0,14.9,889.0,626.27,497.26
2018,3,26,12,45,973.0,90.0,6.0,14.95,881.0,574.66,452.71
2018,3,26,13,0,970.0,91.0,6.0,15.0,873.0,521.36,405.68
2018,3,26,13,15,964.5,90.5,6.0,15.05,855.5,464.43,354.63
2018,3,26,13,30,959.0,90.0,6.0,15.1,838.0,406.6,301.77
2018,3,26,13,45,950.0,90.5,6.0,15.15,812.5,347.82,247.59
2018,3,26,14,0,941.0,91.0,6.0,15.2,787.0,288.97,193.77
2018,3,26,14,15,930.5,90.5,6.05,15.15,755.0,229.35,141.93
2018,3,26,14,30,920.0,90.0,6.1,15.1,723.0,170.35,96.86
2018,3,26,14,45,905.5,88.5,6.15,15.05,683.5,111.34,65.05
2018,3,26,15,0,891.0,87.0,6.2,15.0,644.0,76.73,61.45
2018,3,26,15,15,867.5,87.0,6.2,15.0,598.0,76.55,61.48
2018,3,26,15,30,844.0,87.0,6.2,15.0,552.0,67.92,54.13
2018,3,26,15,45,827.5,82.5,6.3,14.75,505.0,65.56,52.28
2018,3,26,16,0,811.0,78.0,6.4,14.5,458.0,63.07,50.31
2018,3,26,16,15,777.5,75.0,6.4,14.25,406.0,61.4,49.05
2018,3,26,16,30,744.0,72.0,6.4,14.0,354.0,59.74,47.76
2018,3,26,16,45,697.5,67.5,6.4,13.75,300.5,56.77,45.25
2018,3,26,17,0,651.0,63.0,6.4,13.5,247.0,49.36,38.67
2018,3,26,17,15,529.5,59.0,6.4,13.1,188.5,46.56,36.07
2018,3,26,17,30,408.0,55.0,6.4,12.7,130.0,44.15,33.58
2018,3,26,17,45,327.0,42.5,6.35,12.3,90.0,34.74,24.57
2018,3,26,18,0,246.0,30.0,6.3,11.9,50.0,25.05,12.79
2018,3,26,18,15,132.0,16.5,6.25,11.75,26.5,14.08,0.0
2018,3,26,18,30,18.0,3.0,6.2,11.6,3.0,0.0,0.0
2018,3,26,18,45,9.0,1.5,6.15,11.5,1.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,6.1,11.4,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.95,11.35,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,5.7,11.25,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,5.5,11.15,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,5.4,11.1,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,5.25,11.1,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,5.1,11.1,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,5.0,11.05,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.55,10.95,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,4.4,10.9,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.85,10.75,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,4.15,10.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.2,10.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,3,27,5,45,17.5,3.0,4.15,11.25,2.5,0.0,0.0
2018,3,27,6,0,35.0,6.0,4.1,11.4,5.0,0.0,0.0
2018,3,27,6,15,172.5,18.0,4.15,11.8,30.5,141.4,0.0
2018,3,27,6,30,310.0,30.0,4.2,12.2,56.0,323.14,231.79
2018,3,27,6,45,396.0,39.5,4.25,12.65,97.5,414.74,340.89
2018,3,27,7,0,482.0,49.0,4.3,13.1,139.0,508.34,423.33
2018,3,27,7,15,567.5,55.5,4.3,13.3,194.0,600.58,500.23
2018,3,27,7,30,653.0,62.0,4.3,13.5,249.0,694.77,574.82
2018,3,27,7,45,705.5,65.5,4.25,13.75,304.0,750.31,616.14
2018,3,27,8,0,758.0,69.0,4.2,14.0,359.0,811.69,660.14
2018,3,27,8,15,787.5,73.0,4.15,14.25,411.0,850.64,686.15
2018,3,27,8,30,817.0,77.0,4.1,14.5,463.0,886.87,709.56
2018,3,27,8,45,838.0,80.5,4.1,14.75,511.5,911.43,724.32
2018,3,27,9,0,859.0,84.0,4.1,15.0,560.0,932.59,736.57
2018,3,27,9,15,845.5,94.0,4.05,15.25,593.5,925.86,728.61
2018,3,27,9,30,832.0,104.0,4.0,15.5,627.0,915.27,718.32
2018,3,27,9,45,836.5,110.0,3.95,15.75,662.5,912.97,714.19
2018,3,27,10,0,841.0,116.0,3.9,16.0,698.0,906.95,707.54
2018,3,27,10,15,871.5,110.5,3.85,16.2,737.0,898.18,699.29
2018,3,27,10,30,902.0,105.0,3.8,16.4,776.0,895.37,695.48
2018,3,27,10,45,919.5,102.0,3.7,16.55,804.5,879.81,682.64
2018,3,27,11,0,937.0,99.0,3.6,16.7,833.0,860.26,667.24
2018,3,27,11,15,930.5,104.5,3.55,16.9,846.0,826.42,641.98
2018,3,27,11,30,924.0,110.0,3.5,17.1,859.0,789.75,614.84
2018,3,27,11,45,929.0,109.0,3.45,17.25,868.0,752.66,586.04
2018,3,27,12,0,934.0,108.0,3.4,17.4,877.0,712.63,554.19
2018,3,27,12,15,833.5,158.5,3.4,17.5,845.0,651.94,505.62
2018,3,27,12,30,733.0,209.0,3.4,17.6,813.0,591.65,457.25
2018,3,27,12,45,734.5,205.5,3.45,17.65,805.5,545.67,419.91
2018,3,27,13,0,736.0,202.0,3.5,17.7,798.0,498.32,380.42
2018,3,27,13,15,780.0,175.5,3.55,17.75,796.0,449.81,338.49
2018,3,27,13,30,824.0,149.0,3.6,17.8,794.0,400.63,294.26
2018,3,27,13,45,834.5,138.0,3.7,17.8,774.5,344.43,244.17
2018,3,27,14,0,845.0,127.0,3.8,17.8,755.0,286.61,192.6
2018,3,27,14,15,861.0,114.0,3.9,17.75,731.0,226.9,140.94
2018,3,27,14,30,877.0,101.0,4.0,17.7,707.0,174.1,100.16
2018,3,27,14,45,881.0,93.5,4.1,17.65,674.5,114.72,66.89
2018,3,27,15,0,885.0,86.0,4.2,17.6,642.0,75.97,60.12
2018,3,27,15,15,857.0,86.5,4.2,17.6,594.5,76.03,60.37
2018,3,27,15,30,829.0,87.0,4.2,17.6,547.0,67.59,53.25
2018,3,27,15,45,819.0,81.0,4.35,17.25,502.0,64.29,50.63
2018,3,27,16,0,809.0,75.0,4.5,16.9,457.0,60.78,47.81
2018,3,27,16,15,788.0,70.0,4.6,16.55,407.5,57.68,45.32
2018,3,27,16,30,767.0,65.0,4.7,16.2,358.0,54.44,42.66
2018,3,27,16,45,723.5,61.0,4.75,15.85,305.0,51.66,40.34
2018,3,27,17,0,680.0,57.0,4.8,15.5,252.0,48.89,37.94
2018,3,27,17,15,599.0,53.0,4.85,15.0,198.5,42.14,31.89
2018,3,27,17,30,518.0,49.0,4.9,14.5,145.0,39.54,29.31
2018,3,27,17,45,373.0,39.5,4.95,14.05,97.0,32.17,22.24
2018,3,27,18,0,228.0,30.0,5.0,13.6,49.0,23.34,11.97
2018,3,27,18,15,127.5,17.5,4.95,13.4,26.5,14.94,0.0
2018,3,27,18,30,27.0,5.0,4.9,13.2,4.0,0.0,0.0
2018,3,27,18,45,13.5,2.5,4.8,13.0,2.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,3.45,12.45,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.85,12.25,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,28,5,45,19.0,3.0,1.5,12.6,2.5,0.0,0.0
2018,3,28,6,0,38.0,6.0,1.5,12.6,5.0,0.0,0.0
2018,3,28,6,15,175.0,18.5,1.6,12.9,32.0,144.2,0.0
2018,3,28,6,30,312.0,31.0,1.7,13.2,59.0,328.89,242.46
2018,3,28,6,45,378.5,42.0,1.75,13.5,98.5,404.76,329.0
2018,3,28,7,0,445.0,53.0,1.8,13.8,138.0,483.95,397.56
2018,3,28,7,15,552.5,57.5,1.8,14.1,196.0,592.06,483.86
2018,3,28,7,30,660.0,62.0,1.8,14.4,254.0,702.73,567.2
2018,3,28,7,45,708.5,66.0,1.85,14.65,308.5,755.71,604.82
2018,3,28,8,0,757.0,70.0,1.9,14.9,363.0,814.2,645.3
2018,3,28,8,15,788.0,73.0,1.95,15.25,415.0,853.23,670.36
2018,3,28,8,30,819.0,76.0,2.0,15.6,467.0,889.58,693.09
2018,3,28,8,45,841.5,78.5,2.1,15.95,515.5,914.27,707.88
2018,3,28,9,0,864.0,81.0,2.2,16.3,564.0,925.37,713.32
2018,3,28,9,15,883.0,81.5,2.2,16.6,608.5,937.54,718.81
2018,3,28,9,30,902.0,82.0,2.2,16.9,653.0,946.1,721.91
2018,3,28,9,45,918.5,81.0,2.2,17.2,692.0,946.79,719.84
2018,3,28,10,0,935.0,80.0,2.2,17.5,731.0,943.63,715.44
2018,3,28,10,15,943.0,81.5,2.2,17.75,762.5,931.77,705.52
2018,3,28,10,30,951.0,83.0,2.2,18.0,794.0,916.06,693.27
2018,3,28,10,45,956.5,83.5,2.2,18.25,818.0,893.37,676.46
2018,3,28,11,0,962.0,84.0,2.2,18.5,842.0,867.05,657.38
2018,3,28,11,15,965.0,85.5,2.25,18.7,858.5,836.26,635.86
2018,3,28,11,30,968.0,87.0,2.3,18.9,875.0,802.14,612.02
2018,3,28,11,45,969.5,87.0,2.35,19.1,883.0,762.38,583.5
2018,3,28,12,0,971.0,87.0,2.4,19.3,891.0,719.79,551.02
2018,3,28,12,15,971.0,87.5,2.5,19.35,891.0,674.06,516.02
2018,3,28,12,30,971.0,88.0,2.6,19.4,891.0,625.97,478.2
2018,3,28,12,45,969.0,87.5,2.7,19.5,882.5,573.87,436.13
2018,3,28,13,0,967.0,87.0,2.8,19.6,874.0,520.06,391.4
2018,3,28,13,15,963.0,87.0,2.95,19.6,857.5,464.34,344.02
2018,3,28,13,30,959.0,87.0,3.1,19.6,841.0,407.56,294.38
2018,3,28,13,45,952.5,86.5,3.25,19.6,816.5,348.84,242.31
2018,3,28,14,0,946.0,86.0,3.4,19.6,792.0,289.82,189.98
2018,3,28,14,15,937.5,84.5,3.45,19.55,760.0,229.69,138.83
2018,3,28,14,30,929.0,83.0,3.5,19.5,728.0,169.99,93.74
2018,3,28,14,45,917.0,82.0,3.6,19.4,690.0,111.07,61.81
2018,3,28,15,0,905.0,81.0,3.7,19.3,652.0,73.17,57.3
2018,3,28,15,15,889.5,79.0,3.7,19.3,608.0,71.79,56.3
2018,3,28,15,30,874.0,77.0,3.7,19.3,564.0,70.31,55.2
2018,3,28,15,45,853.0,74.5,3.75,18.9,515.5,68.31,53.75
2018,3,28,16,0,832.0,72.0,3.8,18.5,467.0,58.87,45.83
2018,3,28,16,15,802.5,68.5,3.85,18.1,415.0,56.68,44.15
2018,3,28,16,30,773.0,65.0,3.9,17.7,363.0,54.46,42.41
2018,3,28,16,45,731.0,61.0,3.9,17.25,309.5,51.68,40.13
2018,3,28,17,0,689.0,57.0,3.9,16.8,256.0,48.9,37.76
2018,3,28,17,15,625.5,51.5,3.9,16.35,204.0,44.71,34.0
2018,3,28,17,30,562.0,46.0,3.9,15.9,152.0,37.22,27.14
2018,3,28,17,45,455.0,38.0,3.9,15.4,106.0,31.12,21.26
2018,3,28,18,0,348.0,30.0,3.9,14.9,60.0,25.09,13.68
2018,3,28,18,15,198.0,18.0,3.85,14.7,32.5,15.36,0.0
2018,3,28,18,30,48.0,6.0,3.8,14.5,5.0,0.0,0.0
2018,3,28,18,45,24.0,3.0,3.75,14.3,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.8,14.35,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.35,14.25,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.25,14.2,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.25,14.15,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.3,14.1,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.35,14.05,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,3,29,5,45,18.0,2.5,0.7,14.1,2.5,0.0,0.0
2018,3,29,6,0,36.0,5.0,0.8,14.1,5.0,4.27,0.0
2018,3,29,6,15,122.0,18.5,0.85,14.35,28.5,140.42,0.0
2018,3,29,6,30,208.0,32.0,0.9,14.6,52.0,250.54,187.95
2018,3,29,6,45,378.0,41.0,1.0,14.9,104.5,404.53,326.32
2018,3,29,7,0,548.0,50.0,1.1,15.2,157.0,567.65,456.38
2018,3,29,7,15,621.0,54.5,1.1,15.45,211.0,648.37,518.02
2018,3,29,7,30,694.0,59.0,1.1,15.7,265.0,724.18,573.12
2018,3,29,7,45,727.0,64.5,1.1,15.95,316.5,772.56,605.89
2018,3,29,8,0,760.0,70.0,1.1,16.2,368.0,819.04,636.06
2018,3,29,8,15,797.0,72.0,1.1,16.55,422.0,862.38,662.73
2018,3,29,8,30,834.0,74.0,1.1,16.9,476.0,903.14,686.87
2018,3,29,8,45,855.5,76.5,1.1,17.3,525.0,916.67,692.25
2018,3,29,9,0,877.0,79.0,1.1,17.7,574.0,937.19,702.6
2018,3,29,9,15,895.0,80.5,1.1,18.05,619.0,949.65,707.65
2018,3,29,9,30,913.0,82.0,1.1,18.4,664.0,958.4,710.49
2018,3,29,9,45,927.0,82.5,1.15,18.8,703.0,958.39,708.59
2018,3,29,10,0,941.0,83.0,1.2,19.2,742.0,954.5,704.43
2018,3,29,10,15,948.5,84.5,1.25,19.55,773.5,941.94,694.98
2018,3,29,10,30,956.0,86.0,1.3,19.9,805.0,925.54,683.26
2018,3,29,10,45,961.0,87.0,1.35,20.2,829.0,902.68,667.58
2018,3,29,11,0,966.0,88.0,1.4,20.5,853.0,876.19,649.6
2018,3,29,11,15,969.0,89.5,1.5,20.65,869.5,845.1,629.54
2018,3,29,11,30,972.0,91.0,1.6,20.8,886.0,810.66,607.05
2018,3,29,11,45,973.0,91.5,1.65,21.0,894.0,770.71,579.32
2018,3,29,12,0,974.0,92.0,1.7,21.2,902.0,727.94,547.69
2018,3,29,12,15,975.0,91.5,1.75,21.25,902.0,681.65,513.08
2018,3,29,12,30,976.0,91.0,1.8,21.3,902.0,632.95,475.7
2018,3,29,12,45,975.5,89.5,1.9,21.35,893.5,580.45,434.61
2018,3,29,13,0,975.0,88.0,2.0,21.4,885.0,526.14,390.66
2018,3,29,13,15,971.0,88.0,2.1,21.4,868.5,469.96,343.83
2018,3,29,13,30,967.0,88.0,2.2,21.4,852.0,412.71,294.7
2018,3,29,13,45,961.0,87.5,2.25,21.35,827.5,353.66,243.14
2018,3,29,14,0,955.0,87.0,2.3,21.3,803.0,294.25,191.19
2018,3,29,14,15,926.0,93.5,2.45,21.15,764.5,235.35,142.52
2018,3,29,14,30,897.0,100.0,2.6,21.0,726.0,178.88,101.17
2018,3,29,14,45,908.5,90.0,2.7,20.9,695.0,117.28,65.87
2018,3,29,15,0,920.0,80.0,2.8,20.8,664.0,72.8,56.6
2018,3,29,15,15,886.5,83.0,2.8,20.8,614.0,74.29,58.06
2018,3,29,15,30,853.0,86.0,2.8,20.8,564.0,67.13,52.13
2018,3,29,15,45,838.0,81.0,3.05,20.2,516.5,64.43,50.12
2018,3,29,16,0,823.0,76.0,3.3,19.6,469.0,61.58,47.95
2018,3,29,16,15,776.5,75.5,3.35,19.15,413.5,61.55,48.18
2018,3,29,16,30,730.0,75.0,3.4,18.7,358.0,61.73,48.58
2018,3,29,16,45,716.5,66.5,3.4,18.25,310.5,55.92,43.68
2018,3,29,17,0,703.0,58.0,3.4,17.8,263.0,49.8,38.4
2018,3,29,17,15,636.0,53.0,3.35,17.3,210.0,46.03,35.04
2018,3,29,17,30,569.0,48.0,3.3,16.8,157.0,38.85,28.48
2018,3,29,17,45,464.5,39.0,3.2,16.25,110.0,31.94,21.94
2018,3,29,18,0,360.0,30.0,3.1,15.7,63.0,25.03,13.97
2018,3,29,18,15,206.0,18.5,3.05,15.5,34.5,15.79,0.0
2018,3,29,18,30,52.0,7.0,3.0,15.3,6.0,0.0,0.0
2018,3,29,18,45,26.0,3.5,2.9,15.05,3.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.35,14.75,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.65,15.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.55,15.15,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,3,30,5,45,10.5,2.5,0.75,13.3,2.5,0.0,0.0
2018,3,30,6,0,21.0,5.0,0.7,13.4,5.0,19.09,0.0
2018,3,30,6,15,85.5,20.0,0.65,13.7,27.5,106.65,0.0
2018,3,30,6,30,150.0,35.0,0.6,14.0,50.0,210.58,160.7
2018,3,30,6,45,187.5,53.0,0.55,14.35,83.0,247.16,201.1
2018,3,30,7,0,225.0,71.0,0.5,14.7,116.0,303.51,249.65
2018,3,30,7,15,272.5,87.5,0.45,14.9,158.0,367.1,301.7
2018,3,30,7,30,320.0,104.0,0.4,15.1,200.0,452.63,367.47
2018,3,30,7,45,387.5,113.5,0.35,15.35,252.0,527.88,423.18
2018,3,30,8,0,455.0,123.0,0.3,15.6,304.0,603.99,476.83
2018,3,30,8,15,480.5,136.5,0.3,15.95,350.0,645.84,503.82
2018,3,30,8,30,506.0,150.0,0.3,16.3,396.0,685.87,529.22
2018,3,30,8,45,471.5,177.0,0.25,16.65,424.5,682.86,522.3
2018,3,30,9,0,437.0,204.0,0.2,17.0,453.0,676.21,513.52
2018,3,30,9,15,456.5,215.5,0.3,17.3,493.0,700.43,529.64
2018,3,30,9,30,476.0,227.0,0.4,17.6,533.0,722.03,543.53
2018,3,30,9,45,477.0,242.0,0.45,17.9,563.5,727.35,545.29
2018,3,30,10,0,478.0,257.0,0.5,18.2,594.0,729.95,545.51
2018,3,30,10,15,443.5,284.0,0.6,18.5,607.0,710.11,530.56
2018,3,30,10,30,409.0,311.0,0.7,18.8,620.0,688.34,514.54
2018,3,30,10,45,416.5,318.5,0.75,19.05,641.5,682.39,509.87
2018,3,30,11,0,424.0,326.0,0.8,19.3,663.0,673.93,503.27
2018,3,30,11,15,444.0,326.0,0.85,19.5,685.0,666.05,497.44
2018,3,30,11,30,464.0,326.0,0.9,19.7,707.0,655.1,489.33
2018,3,30,11,45,605.0,265.0,0.95,19.85,767.0,675.15,504.66
2018,3,30,12,0,746.0,204.0,1.0,20.0,827.0,682.48,509.93
2018,3,30,12,15,822.0,169.0,1.1,20.15,855.5,657.67,491.89
2018,3,30,12,30,898.0,134.0,1.2,20.3,884.0,625.27,467.56
2018,3,30,12,45,886.5,137.5,1.25,20.4,871.5,573.75,427.58
2018,3,30,13,0,875.0,141.0,1.3,20.5,859.0,521.12,385.68
2018,3,30,13,15,799.0,170.5,1.4,20.55,816.5,460.74,337.81
2018,3,30,13,30,723.0,200.0,1.5,20.6,774.0,401.5,290.38
2018,3,30,13,45,634.0,227.5,1.65,20.65,720.0,346.89,246.94
2018,3,30,14,0,545.0,255.0,1.8,20.7,666.0,301.43,211.46
2018,3,30,14,15,565.5,235.0,1.9,20.65,646.0,253.41,171.53
2018,3,30,14,30,586.0,215.0,2.0,20.6,626.0,203.55,133.09
2018,3,30,14,45,559.0,211.0,2.1,20.6,586.0,158.36,107.23
2018,3,30,15,0,532.0,207.0,2.2,20.6,546.0,128.21,103.19
2018,3,30,15,15,490.5,203.5,2.2,20.6,499.5,127.8,103.18
2018,3,30,15,30,449.0,200.0,2.2,20.6,453.0,127.44,103.17
2018,3,30,15,45,427.5,185.5,2.4,20.25,409.5,120.63,97.91
2018,3,30,16,0,406.0,171.0,2.6,19.9,366.0,113.47,92.3
2018,3,30,16,15,381.5,153.5,2.65,19.4,321.0,103.97,84.65
2018,3,30,16,30,357.0,136.0,2.7,18.9,276.0,93.99,76.48
2018,3,30,16,45,379.5,113.5,2.8,18.35,243.0,80.63,65.21
2018,3,30,17,0,402.0,91.0,2.9,17.8,210.0,66.49,53.03
2018,3,30,17,15,364.5,76.0,3.0,17.25,167.5,56.46,44.21
2018,3,30,17,30,327.0,61.0,3.1,16.7,125.0,46.06,34.83
2018,3,30,17,45,256.5,47.5,3.2,16.15,88.0,36.25,25.72
2018,3,30,18,0,186.0,34.0,3.3,15.6,51.0,26.22,15.24
2018,3,30,18,15,106.0,19.5,3.35,15.35,28.0,16.64,0.0
2018,3,30,18,30,26.0,5.0,3.4,15.1,5.0,4.27,0.0
2018,3,30,18,45,13.0,2.5,3.45,14.85,2.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.85,13.6,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,31,5,45,10.5,3.0,2.7,12.95,3.0,0.0,0.0
2018,3,31,6,0,21.0,6.0,2.7,13.0,6.0,20.0,0.0
2018,3,31,6,15,18.0,11.5,2.75,13.3,12.5,28.51,0.0
2018,3,31,6,30,15.0,17.0,2.8,13.6,19.0,26.06,15.75
2018,3,31,6,45,24.5,25.5,2.85,13.85,30.0,50.74,38.01
2018,3,31,7,0,34.0,34.0,2.9,14.1,41.0,68.29,53.96
2018,3,31,7,15,17.0,39.0,2.85,14.3,42.5,48.44,36.66
2018,3,31,7,30,0.0,44.0,2.8,14.5,44.0,36.36,25.6
2018,3,31,7,45,0.5,73.5,2.8,14.65,73.5,62.07,47.5
2018,3,31,8,0,1.0,103.0,2.8,14.8,103.0,90.96,71.77
2018,3,31,8,15,16.5,144.5,2.75,15.05,152.5,146.94,118.82
2018,3,31,8,30,32.0,186.0,2.7,15.3,202.0,221.03,179.47
2018,3,31,8,45,56.5,218.0,2.7,15.55,249.0,277.09,224.52
2018,3,31,9,0,81.0,250.0,2.7,15.8,296.0,332.06,267.75
2018,3,31,9,15,105.5,274.0,2.65,16.0,339.0,376.18,301.69
2018,3,31,9,30,130.0,298.0,2.6,16.2,382.0,438.34,348.68
2018,3,31,9,45,127.0,316.0,2.55,16.35,402.0,446.75,353.32
2018,3,31,10,0,124.0,334.0,2.5,16.5,422.0,454.17,357.52
2018,3,31,10,15,127.5,349.5,2.55,16.65,443.5,463.75,363.83
2018,3,31,10,30,131.0,365.0,2.6,16.8,465.0,472.11,369.24
2018,3,31,10,45,150.0,378.5,2.6,16.95,496.0,490.25,382.29
2018,3,31,11,0,169.0,392.0,2.6,17.1,527.0,506.17,393.52
2018,3,31,11,15,157.5,399.0,2.7,17.15,527.0,489.96,380.59
2018,3,31,11,30,146.0,406.0,2.8,17.2,527.0,473.71,367.81
2018,3,31,11,45,162.0,411.0,2.9,17.25,546.0,475.1,368.77
2018,3,31,12,0,178.0,416.0,3.0,17.3,565.0,474.42,367.96
2018,3,31,12,15,213.0,412.0,3.2,17.25,590.5,476.06,369.34
2018,3,31,12,30,248.0,408.0,3.4,17.2,616.0,475.01,368.25
2018,3,31,12,45,271.5,398.5,3.55,17.2,624.0,457.37,354.06
2018,3,31,13,0,295.0,389.0,3.7,17.2,632.0,437.35,337.56
2018,3,31,13,15,325.0,372.0,3.85,17.05,635.0,412.38,316.75
2018,3,31,13,30,355.0,355.0,4.0,16.9,638.0,384.55,292.86
2018,3,31,13,45,377.5,334.5,4.15,16.8,627.5,349.26,262.56
2018,3,31,14,0,400.0,314.0,4.3,16.7,617.0,311.96,230.3
2018,3,31,14,15,436.5,287.0,4.45,16.5,605.0,263.08,188.74
2018,3,31,14,30,473.0,260.0,4.6,16.3,593.0,217.77,152.11
2018,3,31,14,45,429.0,258.5,4.7,16.15,548.5,178.8,129.27
2018,3,31,15,0,385.0,257.0,4.8,16.0,504.0,163.6,135.43
2018,3,31,15,15,417.5,229.5,4.8,16.0,480.5,141.56,117.02
2018,3,31,15,30,450.0,202.0,4.8,16.0,457.0,128.47,106.14
2018,3,31,15,45,389.0,194.5,4.85,15.55,401.5,125.42,104.03
2018,3,31,16,0,328.0,187.0,4.9,15.1,346.0,127.59,106.45
2018,3,31,16,15,268.5,172.0,4.9,14.8,292.5,118.47,98.95
2018,3,31,16,30,209.0,157.0,4.9,14.5,239.0,109.09,91.15
2018,3,31,16,45,207.0,135.0,4.9,14.2,206.5,95.76,79.7
2018,3,31,17,0,205.0,113.0,4.9,13.9,174.0,81.84,67.51
2018,3,31,17,15,170.0,93.0,4.9,13.6,137.0,68.4,55.5
2018,3,31,17,30,135.0,73.0,4.9,13.3,100.0,54.54,42.85
2018,3,31,17,45,99.0,54.0,4.85,12.95,70.5,41.71,30.88
2018,3,31,18,0,63.0,35.0,4.8,12.6,41.0,27.47,16.74
2018,3,31,18,15,37.5,20.0,4.75,12.45,23.0,15.83,0.0
2018,3,31,18,30,12.0,5.0,4.7,12.3,5.0,4.27,0.0
2018,3,31,18,45,6.0,2.5,4.65,12.15,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,4.4,11.65,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,4.4,11.55,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,4.4,11.45,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,4.35,11.4,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,4.35,11.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,4.45,11.2,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,4.5,11.15,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.9,11.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,5.35,11.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,1,5,45,21.5,5.0,5.4,11.75,5.0,0.0,0.0
2018,4,1,6,0,43.0,10.0,5.4,11.9,10.0,39.12,0.0
2018,4,1,6,15,163.5,25.5,5.45,12.15,41.0,190.69,39.85
2018,4,1,6,30,284.0,41.0,5.5,12.4,72.0,324.79,261.27
2018,4,1,6,45,388.0,51.5,5.5,12.6,119.0,427.46,357.72
2018,4,1,7,0,492.0,62.0,5.5,12.8,166.0,539.7,454.22
2018,4,1,7,15,558.5,69.5,5.45,13.05,218.5,619.07,520.07
2018,4,1,7,30,625.0,77.0,5.4,13.3,271.0,698.91,583.2
2018,4,1,7,45,669.5,82.5,5.3,13.5,324.5,756.07,625.96
2018,4,1,8,0,714.0,88.0,5.2,13.7,378.0,811.86,666.08
2018,4,1,8,15,745.5,92.5,5.15,13.95,430.0,852.26,693.48
2018,4,1,8,30,777.0,97.0,5.1,14.2,482.0,884.11,713.93
2018,4,1,8,45,800.5,99.5,5.0,14.5,530.0,909.57,728.87
2018,4,1,9,0,824.0,102.0,4.9,14.8,578.0,931.62,741.16
2018,4,1,9,15,843.5,104.0,4.95,15.0,623.0,945.69,749.02
2018,4,1,9,30,863.0,106.0,5.0,15.2,668.0,955.99,754.32
2018,4,1,9,45,878.5,107.0,5.0,15.4,707.0,947.04,745.58
2018,4,1,10,0,894.0,108.0,5.0,15.6,746.0,945.06,742.18
2018,4,1,10,15,903.0,110.0,5.15,15.75,777.5,934.41,733.91
2018,4,1,10,30,912.0,112.0,5.3,15.9,809.0,919.97,723.06
2018,4,1,10,45,918.0,113.0,5.45,16.0,833.0,898.23,707.14
2018,4,1,11,0,924.0,114.0,5.6,16.1,857.0,872.96,688.69
2018,4,1,11,15,928.0,115.0,5.75,16.15,873.0,842.66,666.66
2018,4,1,11,30,932.0,116.0,5.9,16.2,889.0,809.13,642.17
2018,4,1,11,45,933.5,116.5,6.1,16.25,897.0,770.31,612.51
2018,4,1,12,0,935.0,117.0,6.3,16.3,905.0,728.76,579.43
2018,4,1,12,15,935.5,117.0,6.5,16.25,905.0,683.63,543.01
2018,4,1,12,30,936.0,117.0,6.7,16.2,905.0,636.25,503.84
2018,4,1,12,45,934.0,116.5,6.85,16.2,896.0,585.13,460.46
2018,4,1,13,0,932.0,116.0,7.0,16.2,887.0,532.43,414.61
2018,4,1,13,15,928.0,115.0,7.15,16.1,870.0,477.16,365.66
2018,4,1,13,30,924.0,114.0,7.3,16.0,853.0,420.97,314.75
2018,4,1,13,45,917.5,113.0,7.45,15.9,828.5,363.31,261.93
2018,4,1,14,0,911.0,112.0,7.6,15.8,804.0,305.44,209.01
2018,4,1,14,15,902.0,110.5,7.7,15.7,772.5,246.8,157.47
2018,4,1,14,30,893.0,109.0,7.8,15.6,741.0,188.68,111.64
2018,4,1,14,45,881.0,107.0,7.85,15.45,702.5,121.4,69.66
2018,4,1,15,0,869.0,105.0,7.9,15.3,664.0,77.32,61.82
2018,4,1,15,15,852.0,102.0,7.9,15.3,619.5,76.43,61.22
2018,4,1,15,30,835.0,99.0,7.9,15.3,575.0,75.5,60.6
2018,4,1,15,45,812.0,95.5,8.0,15.0,525.5,74.07,59.62
2018,4,1,16,0,789.0,92.0,8.1,14.7,476.0,72.61,58.6
2018,4,1,16,15,758.0,88.0,8.1,14.45,424.0,70.63,57.1
2018,4,1,16,30,727.0,84.0,8.1,14.2,372.0,62.81,50.4
2018,4,1,16,45,682.0,78.0,8.05,14.0,318.0,59.32,47.45
2018,4,1,17,0,637.0,72.0,8.0,13.8,264.0,55.75,44.34
2018,4,1,17,15,566.5,65.0,7.95,13.55,211.0,51.15,40.17
2018,4,1,17,30,496.0,58.0,7.9,13.3,158.0,46.56,35.8
2018,4,1,17,45,347.0,47.0,7.8,13.05,107.0,38.14,27.78
2018,4,1,18,0,198.0,36.0,7.7,12.8,56.0,27.74,17.18
2018,4,1,18,15,116.0,21.5,7.65,12.7,31.5,16.73,0.0
2018,4,1,18,30,34.0,7.0,7.6,12.6,7.0,5.97,0.0
2018,4,1,18,45,17.0,3.5,7.55,12.5,3.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.5,12.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.4,12.35,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,7.3,12.3,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,7.0,12.25,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.55,12.2,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,6.45,12.2,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,6.35,12.15,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,6.35,12.05,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.55,11.95,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,7.05,11.9,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.95,11.9,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.85,11.9,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,4,2,5,45,8.5,3.5,6.6,12.25,3.5,0.0,0.0
2018,4,2,6,0,17.0,7.0,6.6,12.4,7.0,18.11,0.0
2018,4,2,6,15,60.0,22.5,6.65,12.55,28.5,94.41,33.88
2018,4,2,6,30,103.0,38.0,6.7,12.7,50.0,157.28,125.52
2018,4,2,6,45,130.5,58.0,6.75,12.85,81.0,207.48,173.07
2018,4,2,7,0,158.0,78.0,6.8,13.0,112.0,257.34,218.03
2018,4,2,7,15,226.5,92.5,6.8,13.15,156.0,334.56,285.89
2018,4,2,7,30,295.0,107.0,6.8,13.3,200.0,414.71,354.37
2018,4,2,7,45,200.0,134.5,6.75,13.45,202.5,365.09,309.34
2018,4,2,8,0,105.0,162.0,6.7,13.6,205.0,289.97,242.92
2018,4,2,8,15,106.0,180.0,6.65,13.75,228.5,308.26,257.15
2018,4,2,8,30,107.0,198.0,6.6,13.9,252.0,325.91,270.5
2018,4,2,8,45,127.0,228.5,6.55,14.1,298.5,376.32,310.76
2018,4,2,9,0,147.0,259.0,6.5,14.3,345.0,425.1,348.98
2018,4,2,9,15,149.5,278.5,6.5,14.45,371.5,442.49,361.41
2018,4,2,9,30,152.0,298.0,6.5,14.6,398.0,458.72,372.93
2018,4,2,9,45,250.5,299.5,6.5,14.75,474.5,562.37,455.79
2018,4,2,10,0,349.0,301.0,6.5,14.9,551.0,642.71,518.8
2018,4,2,10,15,379.0,309.0,6.5,14.95,591.0,663.78,533.99
2018,4,2,10,30,409.0,317.0,6.5,15.0,631.0,696.09,557.5
2018,4,2,10,45,462.0,305.5,6.55,15.05,670.5,710.77,568.71
2018,4,2,11,0,515.0,294.0,6.6,15.1,710.0,720.84,576.29
2018,4,2,11,15,690.5,216.5,6.55,15.15,785.5,765.21,612.21
2018,4,2,11,30,866.0,139.0,6.5,15.2,861.0,788.79,631.46
2018,4,2,11,45,895.0,125.5,6.5,15.25,877.5,752.44,602.43
2018,4,2,12,0,924.0,112.0,6.5,15.3,894.0,718.64,574.75
2018,4,2,12,15,924.5,112.0,6.6,15.3,894.0,674.12,538.14
2018,4,2,12,30,925.0,112.0,6.7,15.3,894.0,627.38,498.95
2018,4,2,12,45,923.5,111.5,6.75,15.3,885.5,577.19,455.95
2018,4,2,13,0,922.0,111.0,6.8,15.3,877.0,525.38,410.56
2018,4,2,13,15,917.5,110.5,6.85,15.25,860.5,470.92,361.99
2018,4,2,13,30,913.0,110.0,6.9,15.2,844.0,415.6,311.6
2018,4,2,13,45,905.5,110.0,6.95,15.15,819.5,359.06,259.57
2018,4,2,14,0,898.0,110.0,7.0,15.1,795.0,302.39,207.56
2018,4,2,14,15,887.5,109.5,6.95,15.0,763.5,244.94,156.92
2018,4,2,14,30,877.0,109.0,6.9,14.9,732.0,188.17,111.95
2018,4,2,14,45,843.0,114.0,6.9,14.8,687.0,124.95,73.24
2018,4,2,15,0,809.0,119.0,6.9,14.7,642.0,85.23,68.81
2018,4,2,15,15,798.5,113.5,6.9,14.7,600.5,83.13,67.18
2018,4,2,15,30,788.0,108.0,6.9,14.7,559.0,80.89,65.43
2018,4,2,15,45,775.5,102.0,6.8,14.4,514.5,78.09,63.26
2018,4,2,16,0,763.0,96.0,6.7,14.1,470.0,75.13,60.94
2018,4,2,16,15,731.0,90.5,6.65,13.85,417.5,65.95,53.08
2018,4,2,16,30,699.0,85.0,6.6,13.6,365.0,63.12,50.79
2018,4,2,16,45,652.5,81.0,6.5,13.35,313.0,61.17,49.23
2018,4,2,17,0,606.0,77.0,6.4,13.1,261.0,59.29,47.64
2018,4,2,17,15,540.0,69.0,6.3,12.8,209.5,54.11,42.96
2018,4,2,17,30,474.0,61.0,6.2,12.5,158.0,48.87,38.02
2018,4,2,17,45,369.0,50.0,6.05,12.2,112.0,40.78,30.26
2018,4,2,18,0,264.0,39.0,5.9,11.9,66.0,30.19,19.51
2018,4,2,18,15,150.5,23.5,5.8,11.75,37.0,18.31,0.0
2018,4,2,18,30,37.0,8.0,5.7,11.6,8.0,6.83,0.0
2018,4,2,18,45,18.5,4.0,5.55,11.45,4.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,5.25,11.25,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,5.1,11.2,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,4.95,11.15,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,4.75,11.1,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,4.7,11.05,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,4.55,10.9,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,4.5,10.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,4.45,10.8,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,4.35,10.75,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,4.25,10.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,4.15,10.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,4.15,10.15,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,4,3,5,45,1.5,3.5,3.7,10.65,3.5,0.0,0.0
2018,4,3,6,0,3.0,7.0,3.6,10.8,7.0,8.13,0.0
2018,4,3,6,15,25.0,21.5,3.6,11.05,24.5,53.5,23.47
2018,4,3,6,30,47.0,36.0,3.6,11.3,42.0,91.71,71.63
2018,4,3,6,45,156.5,54.5,3.6,11.55,87.0,221.4,186.05
2018,4,3,7,0,266.0,73.0,3.6,11.8,132.0,360.5,305.79
2018,4,3,7,15,193.0,99.5,3.55,12.05,148.0,315.87,267.75
2018,4,3,7,30,120.0,126.0,3.5,12.3,164.0,266.56,224.59
2018,4,3,7,45,313.0,126.5,3.45,12.55,250.5,457.68,385.87
2018,4,3,8,0,506.0,127.0,3.4,12.8,337.0,660.57,545.53
2018,4,3,8,15,639.0,114.5,3.4,13.1,414.5,782.86,634.63
2018,4,3,8,30,772.0,102.0,3.4,13.4,492.0,895.43,713.59
2018,4,3,8,45,796.0,105.5,3.4,13.65,541.0,915.98,724.58
2018,4,3,9,0,820.0,109.0,3.4,13.9,590.0,939.64,738.5
2018,4,3,9,15,835.0,112.5,3.4,14.15,633.0,951.07,743.73
2018,4,3,9,30,850.0,116.0,3.4,14.4,676.0,958.76,746.54
