Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,10,15,820.0,161.0,0.4,17.7,830.5,948.53,683.59
2018,4,23,10,30,831.0,163.0,0.5,17.9,861.0,935.62,676.41
2018,4,23,10,45,698.5,234.5,0.6,18.15,831.5,866.27,631.92
2018,4,23,11,0,566.0,306.0,0.7,18.4,802.0,787.45,578.34
2018,4,23,11,15,426.5,367.0,0.85,18.5,744.0,699.47,518.28
2018,4,23,11,30,287.0,428.0,1.0,18.6,686.0,610.99,456.02
2018,4,23,11,45,261.5,438.5,1.15,18.65,675.0,578.92,434.34
2018,4,23,12,0,236.0,449.0,1.3,18.7,664.0,544.39,409.95
2018,4,23,12,15,270.0,438.5,1.45,18.7,684.0,539.42,407.23
2018,4,23,12,30,304.0,428.0,1.6,18.7,704.0,528.13,399.28
2018,4,23,12,45,334.5,410.0,1.75,18.65,710.5,506.16,383.17
2018,4,23,13,0,365.0,392.0,1.9,18.6,717.0,481.53,364.36
2018,4,23,13,15,389.5,374.5,2.05,18.5,715.0,451.8,340.96
2018,4,23,13,30,414.0,357.0,2.2,18.4,713.0,413.31,310.09
2018,4,23,13,45,422.0,342.5,2.35,18.3,696.5,374.34,278.11
2018,4,23,14,0,430.0,328.0,2.5,18.2,680.0,334.86,245.13
2018,4,23,14,15,443.5,309.5,2.6,18.05,660.5,293.71,210.59
2018,4,23,14,30,457.0,291.0,2.7,17.9,641.0,251.62,176.31
2018,4,23,14,45,439.5,282.5,2.8,17.7,605.5,211.15,147.8
2018,4,23,15,0,422.0,274.0,2.9,17.5,570.0,173.17,127.47
2018,4,23,15,15,400.0,261.0,2.9,17.5,527.5,164.98,135.24
2018,4,23,15,30,378.0,248.0,2.9,17.5,485.0,159.15,130.73
2018,4,23,15,45,323.0,237.0,3.15,17.1,428.5,153.53,126.63
2018,4,23,16,0,268.0,226.0,3.4,16.7,372.0,147.71,122.31
2018,4,23,16,15,343.0,188.5,3.45,16.35,356.5,128.44,106.37
2018,4,23,16,30,418.0,151.0,3.5,16.0,341.0,102.06,84.05
2018,4,23,16,45,430.5,132.5,3.55,15.7,307.5,91.94,75.6
2018,4,23,17,0,443.0,114.0,3.6,15.4,274.0,81.17,66.44
2018,4,23,17,15,287.5,98.0,3.55,15.05,195.5,69.96,56.71
2018,4,23,17,30,132.0,82.0,3.5,14.7,117.0,63.25,50.77
2018,4,23,17,45,78.0,63.0,3.45,14.35,82.5,49.23,38.12
2018,4,23,18,0,24.0,44.0,3.4,14.0,48.0,35.7,25.74
2018,4,23,18,15,23.0,30.5,3.25,13.75,33.0,25.0,15.52
2018,4,23,18,30,22.0,17.0,3.1,13.5,18.0,13.99,0.0
2018,4,23,18,45,11.0,8.5,3.0,13.25,9.0,7.26,0.0
2018,4,23,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.3,12.45,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,12.35,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,2.1,10.65,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.1,10.8,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.0,2.0,1.71,0.0
2018,4,24,5,45,0.0,7.5,2.1,11.2,7.5,6.16,0.0
2018,4,24,6,0,0.0,13.0,2.1,11.4,13.0,10.69,3.12
2018,4,24,6,15,0.0,20.5,2.05,11.55,20.5,16.88,8.74
2018,4,24,6,30,0.0,28.0,2.0,11.7,28.0,23.08,14.29
2018,4,24,6,45,0.0,39.0,1.95,11.9,39.0,32.21,22.29
2018,4,24,7,0,0.0,50.0,1.9,12.1,50.0,41.35,30.2
2018,4,24,7,15,0.0,60.0,1.85,12.25,60.0,49.69,37.31
2018,4,24,7,30,0.0,70.0,1.8,12.4,70.0,58.04,44.32
2018,4,24,7,45,0.0,96.5,1.8,12.55,96.5,81.91,64.4
2018,4,24,8,0,0.0,123.0,1.8,12.7,123.0,106.69,84.92
2018,4,24,8,15,2.5,149.5,1.8,12.85,151.0,133.93,107.3
2018,4,24,8,30,5.0,176.0,1.8,13.0,179.0,161.04,129.24
2018,4,24,8,45,11.0,205.0,1.85,13.2,212.0,193.91,155.7
2018,4,24,9,0,17.0,234.0,1.9,13.4,245.0,226.44,181.47
2018,4,24,9,15,26.5,266.0,2.0,13.55,284.5,284.32,227.15
2018,4,24,9,30,36.0,298.0,2.1,13.7,324.0,323.17,257.09
2018,4,24,9,45,46.0,323.0,2.2,13.85,358.5,353.87,280.47
2018,4,24,10,0,56.0,348.0,2.3,14.0,393.0,383.33,302.73
2018,4,24,10,15,57.5,362.5,2.4,14.1,410.0,392.91,309.43
2018,4,24,10,30,59.0,377.0,2.5,14.2,427.0,401.79,315.73
2018,4,24,10,45,94.5,402.0,2.55,14.3,484.0,449.83,352.65
2018,4,24,11,0,130.0,427.0,2.6,14.4,541.0,506.7,395.26
2018,4,24,11,15,161.0,437.5,2.7,14.45,581.0,528.57,411.6
2018,4,24,11,30,192.0,448.0,2.8,14.5,621.0,547.12,425.48
2018,4,24,11,45,199.0,451.5,2.85,14.55,632.0,538.54,418.59
2018,4,24,12,0,206.0,455.0,2.9,14.6,643.0,528.6,410.76
2018,4,24,12,15,243.0,445.5,3.0,14.65,666.5,527.53,410.04
2018,4,24,12,30,280.0,436.0,3.1,14.7,690.0,519.96,404.05
2018,4,24,12,45,354.0,404.0,3.25,14.75,722.0,512.84,398.31
2018,4,24,13,0,428.0,372.0,3.4,14.8,754.0,495.34,383.69
2018,4,24,13,15,547.5,310.5,3.55,14.8,789.5,473.95,364.61
2018,4,24,13,30,667.0,249.0,3.7,14.8,825.0,437.69,331.84
2018,4,24,13,45,785.5,184.5,3.8,14.8,843.5,394.72,291.16
2018,4,24,14,0,904.0,120.0,3.9,14.8,862.0,340.98,239.54
2018,4,24,14,15,889.5,121.0,4.0,14.7,828.0,283.99,189.07
2018,4,24,14,30,875.0,122.0,4.1,14.6,794.0,228.17,142.23
2018,4,24,14,45,860.0,121.0,4.15,14.55,754.0,163.35,94.46
2018,4,24,15,0,845.0,120.0,4.2,14.5,714.0,108.75,67.76
2018,4,24,15,15,831.5,116.5,4.2,14.5,671.0,82.94,66.73
2018,4,24,15,30,818.0,113.0,4.2,14.5,628.0,82.25,66.34
2018,4,24,15,45,776.5,109.5,4.2,14.25,568.0,80.99,65.51
2018,4,24,16,0,735.0,106.0,4.2,14.0,508.0,72.66,58.51
2018,4,24,16,15,718.0,100.0,4.2,13.8,461.5,70.21,56.6
2018,4,24,16,30,701.0,94.0,4.2,13.6,415.0,67.56,54.51
2018,4,24,16,45,622.0,95.0,4.15,13.4,354.0,69.03,56.04
2018,4,24,17,0,543.0,96.0,4.1,13.2,293.0,71.0,57.99
2018,4,24,17,15,505.5,86.5,4.05,12.95,247.0,65.49,53.2
2018,4,24,17,30,468.0,77.0,4.0,12.7,201.0,59.72,48.04
2018,4,24,17,45,356.5,66.0,3.9,12.4,148.0,49.64,38.82
2018,4,24,18,0,245.0,55.0,3.8,12.1,95.0,41.56,31.16
2018,4,24,18,15,173.5,39.5,3.7,11.95,63.0,30.2,20.18
2018,4,24,18,30,102.0,24.0,3.6,11.8,31.0,18.87,3.2
2018,4,24,18,45,54.0,12.5,3.5,11.6,16.0,10.67,0.0
2018,4,24,19,0,6.0,1.0,3.4,11.4,1.0,0.0,0.0
2018,4,24,19,15,3.0,0.5,3.3,11.35,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.35,11.1,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.05,11.1,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.2,10.95,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.35,10.8,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,25,5,15,2.5,2.0,2.7,9.35,2.0,0.0,0.0
2018,4,25,5,30,5.0,4.0,2.7,9.5,4.0,6.88,0.0
2018,4,25,5,45,2.5,10.0,2.65,9.7,10.0,10.06,0.0
2018,4,25,6,0,0.0,16.0,2.6,9.9,16.0,13.17,5.27
2018,4,25,6,15,0.0,26.5,2.5,10.0,26.5,21.85,13.1
2018,4,25,6,30,0.0,37.0,2.4,10.1,37.0,30.56,20.89
2018,4,25,6,45,0.0,50.0,2.3,10.15,50.0,41.37,30.42
2018,4,25,7,0,0.0,63.0,2.2,10.2,63.0,52.2,39.85
2018,4,25,7,15,0.0,68.5,2.05,10.4,68.5,56.79,43.71
2018,4,25,7,30,0.0,74.0,1.9,10.6,74.0,61.38,47.5
2018,4,25,7,45,0.0,94.5,1.75,10.8,94.5,79.92,63.12
2018,4,25,8,0,0.0,115.0,1.6,11.0,115.0,98.77,78.77
2018,4,25,8,15,2.0,143.5,1.55,11.2,144.5,127.37,102.43
2018,4,25,8,30,4.0,172.0,1.5,11.4,174.0,155.93,125.65
2018,4,25,8,45,15.0,212.0,1.4,11.65,221.5,204.79,165.35
2018,4,25,9,0,26.0,252.0,1.3,11.9,269.0,253.36,203.8
2018,4,25,9,15,47.5,290.0,1.35,12.2,324.0,331.05,264.67
2018,4,25,9,30,69.0,328.0,1.4,12.5,379.0,387.68,307.68
2018,4,25,9,45,88.0,353.0,1.45,12.75,421.0,426.05,336.22
2018,4,25,10,0,107.0,378.0,1.5,13.0,463.0,462.75,363.2
2018,4,25,10,15,184.0,387.0,1.6,13.2,540.0,552.42,431.0
2018,4,25,10,30,261.0,396.0,1.7,13.4,617.0,634.74,491.26
2018,4,25,10,45,447.5,331.0,1.8,13.65,721.0,733.56,565.29
2018,4,25,11,0,634.0,266.0,1.9,13.9,825.0,811.77,622.64
2018,4,25,11,15,758.0,204.5,2.05,14.0,883.0,827.58,635.67
2018,4,25,11,30,882.0,143.0,2.2,14.1,941.0,821.25,632.77
2018,4,25,11,45,889.5,140.0,2.35,14.25,949.0,785.18,607.51
2018,4,25,12,0,897.0,137.0,2.5,14.4,957.0,746.36,578.87
2018,4,25,12,15,897.0,136.0,2.6,14.4,954.5,701.59,545.03
2018,4,25,12,30,897.0,135.0,2.7,14.4,952.0,654.97,508.86
2018,4,25,12,45,896.5,133.0,2.85,14.45,942.5,605.66,469.67
2018,4,25,13,0,896.0,131.0,3.0,14.5,933.0,554.95,428.08
2018,4,25,13,15,890.5,131.0,3.1,14.45,915.0,502.13,383.53
2018,4,25,13,30,885.0,131.0,3.2,14.4,897.0,448.72,337.17
2018,4,25,13,45,877.0,131.0,3.35,14.4,871.5,394.07,288.74
2018,4,25,14,0,869.0,131.0,3.5,14.4,846.0,339.5,239.72
2018,4,25,14,15,858.0,129.5,3.6,14.3,813.0,276.56,184.65
2018,4,25,14,30,847.0,128.0,3.7,14.2,780.0,220.59,137.48
2018,4,25,14,45,832.0,127.5,3.8,14.1,741.5,166.06,97.64
2018,4,25,15,0,817.0,127.0,3.9,14.0,703.0,113.42,71.46
2018,4,25,15,15,801.0,123.5,3.9,14.0,659.5,86.76,70.15
2018,4,25,15,30,785.0,120.0,3.9,14.0,616.0,86.24,69.91
2018,4,25,15,45,760.0,117.5,4.0,13.75,567.5,78.38,63.35
2018,4,25,16,0,735.0,115.0,4.1,13.5,519.0,78.38,63.62
2018,4,25,16,15,702.0,111.5,4.1,13.25,467.5,77.6,63.22
2018,4,25,16,30,669.0,108.0,4.1,13.0,416.0,76.82,62.82
2018,4,25,16,45,627.5,102.5,4.1,12.8,363.5,74.49,61.01
2018,4,25,17,0,586.0,97.0,4.1,12.6,311.0,72.11,59.11
2018,4,25,17,15,522.5,89.5,4.05,12.35,258.0,67.92,55.51
2018,4,25,17,30,459.0,82.0,4.0,12.1,205.0,61.11,49.4
2018,4,25,17,45,363.0,71.0,3.9,11.85,155.0,53.25,42.15
2018,4,25,18,0,267.0,60.0,3.8,11.6,105.0,45.31,34.58
2018,4,25,18,15,160.0,42.0,3.7,11.45,66.5,32.5,22.3
2018,4,25,18,30,53.0,24.0,3.6,11.3,28.0,19.17,4.71
2018,4,25,18,45,28.0,12.5,3.5,11.15,14.5,10.67,0.0
2018,4,25,19,0,3.0,1.0,3.4,11.0,1.0,0.0,0.0
2018,4,25,19,15,1.5,0.5,3.35,11.0,0.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,9.85,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,9.75,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.8,9.55,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,2.9,9.3,0.0,0.0,0.0
2018,4,26,5,15,2.5,2.0,2.95,9.4,2.0,0.0,0.0
2018,4,26,5,30,5.0,4.0,3.0,9.5,4.0,6.89,0.0
2018,4,26,5,45,2.5,10.5,3.05,9.65,10.5,10.47,0.46
2018,4,26,6,0,0.0,17.0,3.1,9.8,17.0,13.99,6.01
2018,4,26,6,15,0.0,27.0,3.05,9.95,27.0,22.27,13.48
2018,4,26,6,30,0.0,37.0,3.0,10.1,37.0,30.56,20.89
2018,4,26,6,45,0.0,51.0,2.95,10.25,51.0,42.2,31.12
2018,4,26,7,0,0.0,65.0,2.9,10.4,65.0,54.0,41.35
2018,4,26,7,15,0.0,74.0,2.95,10.6,74.0,61.79,47.97
2018,4,26,7,30,0.0,83.0,3.0,10.8,83.0,69.62,54.51
2018,4,26,7,45,0.0,90.0,3.0,10.95,90.0,75.57,59.37
2018,4,26,8,0,0.0,97.0,3.0,11.1,97.0,81.58,64.23
2018,4,26,8,15,5.5,136.5,3.0,11.35,140.0,123.88,99.81
2018,4,26,8,30,11.0,176.0,3.0,11.6,183.0,166.76,135.18
2018,4,26,8,45,17.0,212.5,3.05,11.8,223.5,207.14,167.95
2018,4,26,9,0,23.0,249.0,3.1,12.0,264.0,247.17,199.92
2018,4,26,9,15,25.0,265.5,3.15,12.2,283.0,262.67,211.68
2018,4,26,9,30,27.0,282.0,3.2,12.4,302.0,296.96,238.36
2018,4,26,9,45,54.0,309.0,3.25,12.6,351.5,346.63,277.8
2018,4,26,10,0,81.0,336.0,3.3,12.8,401.0,394.48,315.13
2018,4,26,10,15,206.5,330.5,3.45,12.95,504.0,533.28,424.74
2018,4,26,10,30,332.0,325.0,3.6,13.1,607.0,629.31,498.88
2018,4,26,10,45,544.0,262.0,3.7,13.25,737.0,757.33,596.85
2018,4,26,11,0,756.0,199.0,3.8,13.4,867.0,854.44,669.49
2018,4,26,11,15,836.0,161.0,3.9,13.45,910.5,846.98,663.34
2018,4,26,11,30,916.0,123.0,4.0,13.5,954.0,831.52,652.29
2018,4,26,11,45,917.5,123.5,4.1,13.6,960.0,793.07,624.5
2018,4,26,12,0,919.0,124.0,4.2,13.7,966.0,752.13,592.87
2018,4,26,12,15,919.5,123.0,4.3,13.7,964.0,707.04,557.8
2018,4,26,12,30,920.0,122.0,4.4,13.7,962.0,659.98,520.29
2018,4,26,12,45,919.0,121.5,4.5,13.75,953.0,610.69,479.86
2018,4,26,13,0,918.0,121.0,4.6,13.8,944.0,559.93,437.08
2018,4,26,13,15,914.0,120.5,4.7,13.8,926.5,506.53,391.04
2018,4,26,13,30,910.0,120.0,4.8,13.8,909.0,452.36,343.07
2018,4,26,13,45,905.0,118.5,4.85,13.75,884.5,396.61,292.75
2018,4,26,14,0,900.0,117.0,4.9,13.7,860.0,340.62,241.61
2018,4,26,14,15,892.0,115.5,4.95,13.65,828.0,283.93,190.5
2018,4,26,14,30,884.0,114.0,5.0,13.6,796.0,227.74,142.36
2018,4,26,14,45,873.5,112.0,5.0,13.55,758.5,171.69,100.71
2018,4,26,15,0,863.0,110.0,5.0,13.5,721.0,116.84,72.7
2018,4,26,15,15,848.5,107.0,5.0,13.5,677.0,77.01,61.83
2018,4,26,15,30,834.0,104.0,5.0,13.5,633.0,76.4,61.49
2018,4,26,15,45,814.5,101.0,5.0,13.35,585.0,75.62,61.04
2018,4,26,16,0,795.0,98.0,5.0,13.2,537.0,74.79,60.55
2018,4,26,16,15,768.5,95.0,5.0,13.1,486.0,73.8,59.91
2018,4,26,16,30,742.0,92.0,5.0,13.0,435.0,66.58,53.75
2018,4,26,16,45,706.0,86.5,4.95,12.85,381.5,63.77,51.47
2018,4,26,17,0,670.0,81.0,4.9,12.7,328.0,60.86,49.04
2018,4,26,17,15,616.5,75.0,4.9,12.55,274.5,57.32,45.98
2018,4,26,17,30,563.0,69.0,4.9,12.4,221.0,53.74,42.76
2018,4,26,17,45,452.0,62.0,4.9,12.2,167.0,48.97,38.28
2018,4,26,18,0,341.0,55.0,4.9,12.0,113.0,41.98,31.6
2018,4,26,18,15,210.5,39.5,4.8,11.85,71.5,30.28,20.44
2018,4,26,18,30,80.0,24.0,4.7,11.7,30.0,18.9,5.62
2018,4,26,18,45,44.0,13.0,4.65,11.6,16.0,11.1,0.0
2018,4,26,19,0,8.0,2.0,4.6,11.5,2.0,0.0,0.0
2018,4,26,19,15,4.0,1.0,4.6,11.45,1.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.65,11.35,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.75,11.3,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,4.85,11.3,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,4.9,11.45,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.75,11.55,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.6,11.65,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,4,27,5,15,37.0,7.0,1.9,12.45,8.0,0.0,0.0
2018,4,27,5,30,74.0,14.0,1.8,12.7,16.0,63.48,0.0
2018,4,27,5,45,199.0,28.0,1.75,12.95,49.0,224.32,137.21
2018,4,27,6,0,324.0,42.0,1.7,13.2,82.0,350.04,282.85
2018,4,27,6,15,354.0,53.5,1.65,13.4,116.5,397.51,328.01
2018,4,27,6,30,384.0,65.0,1.6,13.6,151.0,446.42,370.19
2018,4,27,6,45,402.0,82.5,1.55,13.75,193.5,494.72,409.29
2018,4,27,7,0,420.0,100.0,1.5,13.9,236.0,542.06,445.52
2018,4,27,7,15,339.0,125.5,1.5,14.1,247.5,506.61,415.12
2018,4,27,7,30,258.0,151.0,1.5,14.3,259.0,443.06,362.96
2018,4,27,7,45,374.5,152.5,1.45,14.45,332.0,580.11,468.85
2018,4,27,8,0,491.0,154.0,1.4,14.6,405.0,697.31,553.88
2018,4,27,8,15,634.5,133.0,1.4,14.75,491.0,826.32,642.3
2018,4,27,8,30,778.0,112.0,1.4,14.9,577.0,937.49,714.52
2018,4,27,8,45,740.5,134.5,1.4,15.05,604.5,931.85,706.86
2018,4,27,9,0,703.0,157.0,1.4,15.2,632.0,915.44,693.7
2018,4,27,9,15,724.0,161.0,1.4,15.35,676.0,932.4,703.25
2018,4,27,9,30,745.0,165.0,1.4,15.5,720.0,945.88,710.12
2018,4,27,9,45,807.0,147.5,1.45,15.6,774.0,965.19,721.87
2018,4,27,10,0,869.0,130.0,1.5,15.7,828.0,975.59,727.75
2018,4,27,10,15,875.5,132.5,1.6,15.8,856.5,962.47,719.13
2018,4,27,10,30,882.0,135.0,1.7,15.9,885.0,945.8,708.46
2018,4,27,10,45,886.0,136.5,1.75,16.0,906.0,922.51,692.77
2018,4,27,11,0,890.0,138.0,1.8,16.1,927.0,895.97,674.97
2018,4,27,11,15,892.0,139.5,1.85,16.15,940.5,864.67,654.03
2018,4,27,11,30,894.0,141.0,1.9,16.2,954.0,830.5,631.06
2018,4,27,11,45,894.5,142.5,2.0,16.25,960.0,792.53,605.26
2018,4,27,12,0,895.0,144.0,2.1,16.3,966.0,752.17,575.97
2018,4,27,12,15,893.5,144.0,2.2,16.3,963.5,707.19,542.7
2018,4,27,12,30,892.0,144.0,2.3,16.3,961.0,660.47,507.18
2018,4,27,12,45,888.0,144.5,2.4,16.3,950.5,611.18,468.62
2018,4,27,13,0,884.0,145.0,2.5,16.3,940.0,560.77,427.97
2018,4,27,13,15,880.0,143.5,2.6,16.3,922.0,508.09,384.29
2018,4,27,13,30,876.0,142.0,2.7,16.3,904.0,454.76,338.73
2018,4,27,13,45,870.0,140.5,2.85,16.3,879.0,400.25,291.18
2018,4,27,14,0,864.0,139.0,3.0,16.3,854.0,340.21,238.58
2018,4,27,14,15,855.5,137.0,3.1,16.2,822.5,283.75,189.05
2018,4,27,14,30,847.0,135.0,3.2,16.1,791.0,228.04,142.28
2018,4,27,14,45,834.5,132.5,3.35,16.05,752.5,172.54,101.46
2018,4,27,15,0,822.0,130.0,3.5,16.0,714.0,118.67,73.47
2018,4,27,15,15,806.0,126.5,3.5,16.0,670.0,88.57,71.11
2018,4,27,15,30,790.0,123.0,3.5,16.0,626.0,88.12,70.96
2018,4,27,15,45,768.5,119.5,3.75,15.75,578.0,79.56,63.84
2018,4,27,16,0,747.0,116.0,4.0,15.5,530.0,79.01,63.65
2018,4,27,16,15,719.0,111.5,4.1,15.3,479.0,77.64,62.72
2018,4,27,16,30,691.0,107.0,4.2,15.1,428.0,76.2,61.73
2018,4,27,16,45,653.0,101.0,4.3,14.95,375.5,73.48,59.59
2018,4,27,17,0,615.0,95.0,4.4,14.8,323.0,70.67,57.31
2018,4,27,17,15,562.5,87.5,4.45,14.55,271.0,66.47,53.73
2018,4,27,17,30,510.0,80.0,4.5,14.3,219.0,62.18,49.93
2018,4,27,17,45,434.0,69.5,4.6,14.05,170.0,52.57,41.2
2018,4,27,18,0,358.0,59.0,4.7,13.8,121.0,44.98,34.03
2018,4,27,18,15,251.5,45.0,4.65,13.6,81.5,34.53,24.0
2018,4,27,18,30,145.0,31.0,4.6,13.4,42.0,23.96,9.64
2018,4,27,18,45,75.0,16.5,4.55,13.15,22.0,14.08,0.0
2018,4,27,19,0,5.0,2.0,4.5,12.9,2.0,0.0,0.0
2018,4,27,19,15,2.5,1.0,4.45,12.8,1.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.5,12.35,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,28,5,15,5.0,5.0,3.6,12.7,5.0,0.0,0.0
2018,4,28,5,30,10.0,10.0,3.7,12.9,10.0,15.51,0.0
2018,4,28,5,45,65.0,27.5,3.8,13.1,35.0,109.01,68.94
2018,4,28,6,0,120.0,45.0,3.9,13.3,60.0,179.05,144.96
2018,4,28,6,15,194.5,61.0,3.85,13.45,99.0,260.67,218.27
2018,4,28,6,30,269.0,77.0,3.8,13.6,138.0,366.92,309.28
2018,4,28,6,45,375.0,85.0,3.8,13.75,194.0,474.8,399.84
2018,4,28,7,0,481.0,93.0,3.8,13.9,250.0,587.97,489.74
2018,4,28,7,15,340.5,125.0,3.75,14.05,246.0,507.57,422.64
2018,4,28,7,30,200.0,157.0,3.7,14.2,242.0,395.84,328.71
2018,4,28,7,45,154.5,179.0,3.65,14.35,249.5,356.67,294.99
2018,4,28,8,0,109.0,201.0,3.6,14.5,257.0,335.61,275.19
2018,4,28,8,15,68.0,201.0,3.55,14.6,237.0,269.6,219.81
2018,4,28,8,30,27.0,201.0,3.5,14.7,217.0,224.69,181.17
2018,4,28,8,45,16.5,193.5,3.4,14.85,203.5,187.51,150.08
2018,4,28,9,0,6.0,186.0,3.3,15.0,190.0,168.24,133.52
2018,4,28,9,15,71.0,256.0,3.35,15.05,309.0,317.01,254.72
2018,4,28,9,30,136.0,326.0,3.4,15.1,428.0,471.07,374.63
2018,4,28,9,45,394.0,275.0,3.4,15.2,588.5,698.71,550.65
2018,4,28,10,0,652.0,224.0,3.4,15.3,749.0,886.03,688.07
2018,4,28,10,15,768.5,179.0,3.45,15.35,819.0,921.69,711.12
2018,4,28,10,30,885.0,134.0,3.5,15.4,889.0,948.31,728.66
2018,4,28,10,45,698.5,217.5,3.55,15.45,822.5,853.18,660.66
2018,4,28,11,0,512.0,301.0,3.6,15.5,756.0,739.19,574.41
2018,4,28,11,15,432.0,353.5,3.6,15.5,741.5,693.87,539.02
2018,4,28,11,30,352.0,406.0,3.6,15.5,727.0,643.35,499.44
2018,4,28,11,45,288.5,430.5,3.65,15.5,694.5,592.87,460.5
2018,4,28,12,0,225.0,455.0,3.7,15.5,662.0,542.44,421.44
2018,4,28,12,15,270.0,440.0,3.75,15.5,688.0,541.46,421.02
2018,4,28,12,30,315.0,425.0,3.8,15.5,714.0,533.75,414.89
2018,4,28,12,45,356.5,406.0,3.9,15.5,730.0,517.07,401.57
2018,4,28,13,0,398.0,387.0,4.0,15.5,746.0,496.66,384.7
2018,4,28,13,15,350.5,396.0,4.05,15.45,707.5,451.19,348.41
2018,4,28,13,30,303.0,405.0,4.1,15.4,669.0,409.94,315.46
2018,4,28,13,45,260.0,402.0,4.2,15.35,624.0,367.2,281.65
2018,4,28,14,0,217.0,399.0,4.3,15.3,579.0,340.01,260.28
2018,4,28,14,15,256.0,373.5,4.4,15.25,578.0,301.98,227.96
2018,4,28,14,30,295.0,348.0,4.5,15.2,577.0,271.19,201.43
2018,4,28,14,45,295.5,326.0,4.6,15.15,546.0,234.35,173.47
2018,4,28,15,0,296.0,304.0,4.7,15.1,515.0,198.25,150.11
2018,4,28,15,15,282.5,288.5,4.7,15.1,480.0,176.38,146.34
2018,4,28,15,30,269.0,273.0,4.7,15.1,445.0,169.91,141.28
2018,4,28,15,45,367.0,228.5,4.85,14.9,444.0,149.3,124.21
2018,4,28,16,0,465.0,184.0,5.0,14.7,443.0,118.48,98.13
2018,4,28,16,15,592.5,140.5,5.05,14.6,438.0,95.74,78.71
2018,4,28,16,30,720.0,97.0,5.1,14.5,433.0,69.54,56.01
2018,4,28,16,45,695.0,90.0,5.15,14.35,383.0,65.97,53.08
2018,4,28,17,0,670.0,83.0,5.2,14.2,333.0,62.18,49.91
2018,4,28,17,15,526.5,85.5,5.2,14.0,263.0,64.44,52.05
2018,4,28,17,30,383.0,88.0,5.2,13.8,193.0,64.6,52.19
2018,4,28,17,45,273.0,74.5,5.2,13.6,141.5,55.07,43.51
2018,4,28,18,0,163.0,61.0,5.2,13.4,90.0,46.36,35.34
2018,4,28,18,15,115.5,44.0,5.15,13.25,61.0,33.85,23.53
2018,4,28,18,30,68.0,27.0,5.1,13.1,32.0,21.09,8.62
2018,4,28,18,45,39.0,14.5,5.0,12.95,17.0,12.38,0.0
2018,4,28,19,0,10.0,2.0,4.9,12.8,2.0,0.0,0.0
2018,4,28,19,15,5.0,1.0,4.9,12.7,1.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.95,12.05,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.95,12.3,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,4,29,5,15,27.0,7.5,5.1,12.45,8.5,0.0,0.0
2018,4,29,5,30,54.0,15.0,5.2,12.6,17.0,50.58,0.0
2018,4,29,5,45,66.5,20.5,5.3,12.75,26.5,93.23,61.82
2018,4,29,6,0,79.0,26.0,5.4,12.9,36.0,108.16,86.76
2018,4,29,6,15,106.0,36.5,5.45,12.95,57.0,145.12,121.13
2018,4,29,6,30,133.0,47.0,5.5,13.0,78.0,183.34,155.8
2018,4,29,6,45,77.0,64.5,5.55,13.1,83.5,143.69,120.69
2018,4,29,7,0,21.0,82.0,5.6,13.2,89.0,99.13,80.4
2018,4,29,7,15,88.0,89.0,5.6,13.3,125.5,182.84,154.11
2018,4,29,7,30,155.0,96.0,5.6,13.4,162.0,271.66,230.31
2018,4,29,7,45,90.0,87.0,5.6,13.45,126.5,181.24,151.83
2018,4,29,8,0,25.0,78.0,5.6,13.5,91.0,95.11,76.25
2018,4,29,8,15,17.0,128.5,5.6,13.6,137.5,138.03,111.44
2018,4,29,8,30,9.0,179.0,5.6,13.7,184.0,167.41,134.85
2018,4,29,8,45,11.0,201.5,5.6,13.85,208.5,189.79,152.79
2018,4,29,9,0,13.0,224.0,5.6,14.0,233.0,211.9,170.35
2018,4,29,9,15,14.5,239.0,5.65,14.1,249.5,225.91,181.25
2018,4,29,9,30,16.0,254.0,5.7,14.2,266.0,239.72,191.95
2018,4,29,9,45,14.0,238.5,5.7,14.3,249.5,221.31,176.6
2018,4,29,10,0,12.0,223.0,5.7,14.4,233.0,203.77,162.04
2018,4,29,10,15,11.5,226.0,5.7,14.5,235.5,204.83,162.58
2018,4,29,10,30,11.0,229.0,5.7,14.6,238.0,205.9,163.12
2018,4,29,10,45,51.0,323.0,5.75,14.65,368.0,336.33,267.89
2018,4,29,11,0,91.0,417.0,5.8,14.7,498.0,451.81,358.08
2018,4,29,11,15,166.5,426.0,5.8,14.7,577.0,522.92,413.96
2018,4,29,11,30,242.0,435.0,5.8,14.7,656.0,582.74,460.29
2018,4,29,11,45,423.0,363.5,5.85,14.7,753.0,641.75,508.18
2018,4,29,12,0,604.0,292.0,5.9,14.7,850.0,680.34,539.26
2018,4,29,12,15,750.0,213.5,5.85,14.7,904.5,677.43,537.29
2018,4,29,12,30,896.0,135.0,5.8,14.7,959.0,658.09,521.71
2018,4,29,12,45,898.5,131.5,5.8,14.75,950.0,609.64,481.09
2018,4,29,13,0,901.0,128.0,5.8,14.8,941.0,559.56,438.26
2018,4,29,13,15,897.0,127.0,5.8,14.8,923.5,506.77,392.28
2018,4,29,13,30,893.0,126.0,5.8,14.8,906.0,453.27,344.59
2018,4,29,13,45,886.5,125.0,5.8,14.8,881.0,398.38,294.88
2018,4,29,14,0,880.0,124.0,5.8,14.8,856.0,343.44,244.62
2018,4,29,14,15,872.0,121.5,5.85,14.75,823.5,287.36,194.04
2018,4,29,14,30,864.0,119.0,5.9,14.7,791.0,231.84,146.22
2018,4,29,14,45,853.5,116.5,5.95,14.7,753.5,176.78,104.59
2018,4,29,15,0,843.0,114.0,6.0,14.7,716.0,112.78,67.1
2018,4,29,15,15,828.0,111.0,6.0,14.7,672.5,78.84,63.11
2018,4,29,15,30,813.0,108.0,6.0,14.7,629.0,78.35,62.88
2018,4,29,15,45,795.5,104.5,6.2,14.5,582.0,77.41,62.3
2018,4,29,16,0,778.0,101.0,6.4,14.3,535.0,76.37,61.65
2018,4,29,16,15,754.5,96.5,6.45,14.15,485.0,74.44,60.2
2018,4,29,16,30,731.0,92.0,6.5,14.0,435.0,66.2,53.18
2018,4,29,16,45,698.0,86.5,6.5,13.85,383.0,63.45,50.95
2018,4,29,17,0,665.0,81.0,6.5,13.7,331.0,60.58,48.58
2018,4,29,17,15,617.5,75.0,6.5,13.5,279.0,57.1,45.59
2018,4,29,17,30,570.0,69.0,6.5,13.3,227.0,53.55,42.44
2018,4,29,17,45,495.0,61.0,6.45,13.1,177.5,48.14,37.45
2018,4,29,18,0,420.0,53.0,6.4,12.9,128.0,42.69,32.2
2018,4,29,18,15,246.0,40.0,6.4,12.75,80.5,30.74,20.95
2018,4,29,18,30,72.0,27.0,6.4,12.6,33.0,21.14,9.33
2018,4,29,18,45,38.0,14.0,6.4,12.45,17.0,11.95,0.0
2018,4,29,19,0,4.0,1.0,6.4,12.3,1.0,0.0,0.0
2018,4,29,19,15,2.0,0.5,6.25,12.25,0.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,5.65,12.15,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,5.25,12.05,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.85,11.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,5.35,11.85,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,5.55,11.75,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,5.45,11.7,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,5.3,11.65,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,5.15,11.6,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,4,30,5,15,3.0,6.0,5.1,11.7,6.0,0.0,0.0
2018,4,30,5,30,6.0,12.0,5.1,11.8,12.0,14.45,0.0
2018,4,30,5,45,17.5,27.5,5.15,11.95,29.5,46.72,29.14
2018,4,30,6,0,29.0,43.0,5.2,12.1,47.0,72.84,56.21
2018,4,30,6,15,39.0,61.5,5.2,12.2,69.0,102.26,82.88
2018,4,30,6,30,49.0,80.0,5.2,12.3,91.0,131.04,108.6
2018,4,30,6,45,189.0,94.0,5.2,12.35,154.5,302.52,258.46
2018,4,30,7,0,329.0,108.0,5.2,12.4,218.0,470.92,400.45
2018,4,30,7,15,401.0,121.5,5.1,12.55,278.0,559.92,472.04
2018,4,30,7,30,473.0,135.0,5.0,12.7,338.0,650.42,542.39
2018,4,30,7,45,533.0,140.0,4.95,12.8,396.0,719.17,593.49
2018,4,30,8,0,593.0,145.0,4.9,12.9,454.0,797.66,650.75
2018,4,30,8,15,458.0,195.0,4.9,13.0,447.5,715.39,583.55
2018,4,30,8,30,323.0,245.0,4.9,13.1,441.0,614.45,500.72
2018,4,30,8,45,366.0,253.5,4.9,13.2,491.5,662.13,537.08
2018,4,30,9,0,409.0,262.0,4.9,13.3,542.0,729.61,586.66
2018,4,30,9,15,451.5,264.5,5.05,13.4,590.5,766.68,614.0
2018,4,30,9,30,494.0,267.0,5.2,13.5,639.0,800.98,639.26
2018,4,30,9,45,457.0,296.5,5.3,13.6,653.0,782.36,622.72
2018,4,30,10,0,420.0,326.0,5.4,13.7,667.0,761.32,604.77
2018,4,30,10,15,400.5,348.0,5.5,13.75,682.0,747.55,592.99
2018,4,30,10,30,381.0,370.0,5.6,13.8,697.0,718.93,570.41
2018,4,30,10,45,352.0,387.0,5.75,13.8,694.5,690.6,547.95
2018,4,30,11,0,323.0,404.0,5.9,13.8,692.0,661.72,525.01
2018,4,30,11,15,395.5,379.5,6.0,13.8,738.0,686.92,545.32
2018,4,30,11,30,468.0,355.0,6.1,13.8,784.0,697.69,554.34
2018,4,30,11,45,431.5,373.0,6.2,13.8,770.0,656.11,521.23
2018,4,30,12,0,395.0,391.0,6.3,13.8,756.0,615.24,488.65
2018,4,30,12,15,625.5,279.5,6.4,13.75,856.5,648.59,517.05
2018,4,30,12,30,856.0,168.0,6.5,13.7,957.0,663.18,528.79
2018,4,30,12,45,829.5,180.0,6.6,13.65,938.0,610.01,484.47
2018,4,30,13,0,803.0,192.0,6.7,13.6,919.0,557.64,440.13
2018,4,30,13,15,829.0,176.0,6.85,13.6,913.5,510.35,398.65
2018,4,30,13,30,855.0,160.0,7.0,13.6,908.0,459.76,353.07
2018,4,30,13,45,843.5,160.5,7.1,13.6,881.0,404.49,303.09
2018,4,30,14,0,832.0,161.0,7.2,13.6,854.0,349.89,253.22
2018,4,30,14,15,826.5,157.0,7.35,13.55,823.5,294.56,203.08
2018,4,30,14,30,821.0,153.0,7.5,13.5,793.0,239.73,155.49
2018,4,30,14,45,805.5,150.5,7.6,13.45,753.5,185.43,114.09
2018,4,30,15,0,790.0,148.0,7.7,13.4,714.0,133.17,84.99
2018,4,30,15,15,774.0,144.0,7.7,13.4,670.5,89.51,72.71
2018,4,30,15,30,758.0,140.0,7.7,13.4,627.0,89.36,72.8
2018,4,30,15,45,734.5,136.5,7.85,13.15,579.5,89.31,73.05
2018,4,30,16,0,711.0,133.0,8.0,12.9,532.0,89.23,73.29
2018,4,30,16,15,678.0,129.0,8.0,12.75,480.5,88.64,73.07
2018,4,30,16,30,645.0,125.0,8.0,12.6,429.0,88.06,72.85
2018,4,30,16,45,602.5,118.5,8.05,12.5,376.5,85.49,70.84
2018,4,30,17,0,560.0,112.0,8.1,12.4,324.0,82.85,68.72
2018,4,30,17,15,506.0,102.5,8.05,12.25,272.0,74.72,61.61
2018,4,30,17,30,452.0,93.0,8.0,12.1,220.0,68.57,56.12
2018,4,30,17,45,377.0,81.5,8.0,11.95,172.0,60.69,48.86
2018,4,30,18,0,302.0,70.0,8.0,11.8,124.0,52.65,41.21
2018,4,30,18,15,207.0,53.0,7.9,11.7,84.5,40.28,29.39
2018,4,30,18,30,112.0,36.0,7.8,11.6,45.0,27.57,14.65
2018,4,30,18,45,58.0,19.5,7.75,11.5,24.0,16.64,0.0
2018,4,30,19,0,4.0,3.0,7.7,11.4,3.0,0.0,0.0
2018,4,30,19,15,2.0,1.5,7.55,11.35,1.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,7.4,11.3,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,7.25,11.25,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,7.1,11.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.95,11.15,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,6.8,11.1,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,6.7,11.05,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,6.3,10.9,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,6.2,10.85,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,5.8,10.65,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,5.55,10.55,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,5.3,10.45,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,5.2,10.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,5.05,10.35,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,4.9,10.3,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,4.75,10.3,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,4.45,10.3,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,4.2,10.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,4.1,10.45,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,1,5,15,1.0,5.5,4.65,10.95,5.5,4.69,0.0
2018,5,1,5,30,2.0,11.0,4.7,11.1,11.0,10.79,0.0
2018,5,1,5,45,7.5,26.5,4.75,11.2,27.5,30.59,17.7
2018,5,1,6,0,13.0,42.0,4.8,11.3,44.0,57.51,43.14
2018,5,1,6,15,28.5,59.0,4.75,11.35,65.0,88.67,71.29
2018,5,1,6,30,44.0,76.0,4.7,11.4,86.0,119.94,99.35
2018,5,1,6,45,26.0,71.5,4.65,11.5,78.0,93.15,75.99
2018,5,1,7,0,8.0,67.0,4.6,11.6,70.0,62.87,49.14
2018,5,1,7,15,13.0,83.5,4.55,11.75,89.0,82.97,66.5
2018,5,1,7,30,18.0,100.0,4.5,11.9,108.0,112.56,91.68
2018,5,1,7,45,75.5,160.5,4.45,12.05,199.5,236.1,197.15
2018,5,1,8,0,133.0,221.0,4.4,12.2,291.0,383.81,318.1
2018,5,1,8,15,99.0,234.5,4.4,12.45,289.5,339.83,279.75
2018,5,1,8,30,65.0,248.0,4.4,12.7,288.0,316.17,258.23
2018,5,1,8,45,134.0,280.5,4.4,12.9,370.0,438.98,357.21
2018,5,1,9,0,203.0,313.0,4.4,13.1,452.0,538.69,434.96
2018,5,1,9,15,321.0,298.5,4.45,13.3,533.5,653.41,524.06
2018,5,1,9,30,439.0,284.0,4.5,13.5,615.0,764.73,607.82
2018,5,1,9,45,642.0,211.5,4.55,13.7,720.5,882.3,696.94
2018,5,1,10,0,845.0,139.0,4.6,13.9,826.0,977.11,762.67
2018,5,1,10,15,858.5,138.5,4.65,14.05,857.0,967.31,753.96
2018,5,1,10,30,872.0,138.0,4.7,14.2,888.0,942.3,735.35
2018,5,1,10,45,877.5,139.0,4.75,14.35,909.5,920.1,718.91
2018,5,1,11,0,883.0,140.0,4.8,14.5,931.0,894.64,700.16
2018,5,1,11,15,885.5,141.5,4.85,14.6,944.5,863.99,677.84
2018,5,1,11,30,888.0,143.0,4.9,14.7,958.0,830.49,653.43
2018,5,1,11,45,888.5,144.0,4.95,14.75,963.5,792.4,625.33
2018,5,1,12,0,889.0,145.0,5.0,14.8,969.0,752.01,593.8
2018,5,1,12,15,891.5,142.5,5.1,14.85,967.5,708.17,559.34
2018,5,1,12,30,894.0,140.0,5.2,14.9,966.0,662.39,522.53
2018,5,1,12,45,895.0,137.5,5.3,14.95,957.0,613.96,482.7
2018,5,1,13,0,896.0,135.0,5.4,15.0,948.0,564.04,440.58
2018,5,1,13,15,892.5,134.0,5.55,15.0,930.5,511.74,395.57
2018,5,1,13,30,889.0,133.0,5.7,15.0,913.0,458.7,348.69
2018,5,1,13,45,884.0,131.5,5.8,15.0,888.5,404.25,299.59
2018,5,1,14,0,879.0,130.0,5.9,15.0,864.0,349.61,249.71
2018,5,1,14,15,861.0,132.5,6.0,14.95,829.0,287.48,194.72
2018,5,1,14,30,843.0,135.0,6.1,14.9,794.0,233.06,148.1
2018,5,1,14,45,751.0,162.5,6.2,14.8,728.5,179.6,110.67
2018,5,1,15,0,659.0,190.0,6.3,14.7,663.0,143.14,95.42
2018,5,1,15,15,620.0,188.0,6.3,14.7,611.5,113.06,92.63
2018,5,1,15,30,581.0,186.0,6.3,14.7,560.0,115.09,94.65
2018,5,1,15,45,526.0,186.5,6.45,14.35,506.0,118.27,97.82
2018,5,1,16,0,471.0,187.0,6.6,14.0,452.0,120.02,99.79
2018,5,1,16,15,478.0,166.0,6.6,13.8,413.5,109.57,91.07
2018,5,1,16,30,485.0,145.0,6.6,13.6,375.0,98.41,81.65
2018,5,1,16,45,495.5,126.5,6.65,13.35,337.5,88.22,72.99
2018,5,1,17,0,506.0,108.0,6.7,13.1,300.0,77.38,63.65
2018,5,1,17,15,504.0,94.5,6.65,12.9,261.5,71.0,58.13
2018,5,1,17,30,502.0,81.0,6.6,12.7,223.0,62.47,50.54
2018,5,1,17,45,412.5,70.5,6.6,12.45,171.0,53.03,41.95
2018,5,1,18,0,323.0,60.0,6.6,12.2,119.0,45.43,34.78
2018,5,1,18,15,231.5,45.5,6.5,12.05,81.0,34.75,24.63
2018,5,1,18,30,140.0,31.0,6.4,11.9,43.0,23.88,12.43
2018,5,1,18,45,74.5,17.5,6.35,11.75,23.5,14.94,0.0
2018,5,1,19,0,9.0,4.0,6.3,11.6,4.0,0.0,0.0
2018,5,1,19,15,4.5,2.0,6.2,11.55,2.0,0.0,0.0
2018,5,1,19,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,6.05,11.45,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,6.0,11.4,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.85,11.4,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.7,11.4,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.55,11.35,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,5.4,11.3,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.05,11.15,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.45,11.1,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,2,5,15,0.0,2.0,2.25,11.0,2.0,1.71,0.0
2018,5,2,5,30,0.0,4.0,2.3,11.1,4.0,3.28,0.0
2018,5,2,5,45,0.0,9.5,2.3,11.15,9.5,7.8,0.38
2018,5,2,6,0,0.0,15.0,2.3,11.2,15.0,12.33,4.77
2018,5,2,6,15,0.0,25.0,2.35,11.35,25.0,20.6,12.08
2018,5,2,6,30,0.0,35.0,2.4,11.5,35.0,28.89,19.4
2018,5,2,6,45,0.0,61.5,2.45,11.6,61.5,51.28,38.82
2018,5,2,7,0,0.0,88.0,2.5,11.7,88.0,77.29,61.13
2018,5,2,7,15,13.0,119.0,2.45,11.95,124.5,120.49,98.23
2018,5,2,7,30,26.0,150.0,2.4,12.2,161.0,179.55,147.78
2018,5,2,7,45,56.0,185.5,2.4,12.45,213.5,247.95,204.46
2018,5,2,8,0,86.0,221.0,2.4,12.7,266.0,316.13,259.43
2018,5,2,8,15,60.5,228.0,2.4,12.95,261.0,293.28,238.73
2018,5,2,8,30,35.0,235.0,2.4,13.2,256.0,270.63,218.63
2018,5,2,8,45,40.5,260.0,2.35,13.45,286.5,299.69,241.05
2018,5,2,9,0,46.0,285.0,2.3,13.7,317.0,327.99,262.38
2018,5,2,9,15,91.0,313.0,2.3,13.95,380.5,398.13,317.43
2018,5,2,9,30,136.0,341.0,2.3,14.2,444.0,486.87,384.74
2018,5,2,9,45,471.0,246.0,2.3,14.45,626.0,744.4,582.12
2018,5,2,10,0,806.0,151.0,2.3,14.7,808.0,952.92,727.2
2018,5,2,10,15,732.0,194.5,2.3,14.9,806.5,913.52,696.58
2018,5,2,10,30,658.0,238.0,2.3,15.1,805.0,864.32,660.69
2018,5,2,10,45,562.5,293.5,2.3,15.25,786.5,802.57,614.24
2018,5,2,11,0,467.0,349.0,2.3,15.4,768.0,745.61,570.83
2018,5,2,11,15,353.5,389.0,2.35,15.55,709.0,653.03,502.06
2018,5,2,11,30,240.0,429.0,2.4,15.7,650.0,576.28,443.69
2018,5,2,11,45,216.0,447.0,2.4,15.8,646.5,548.36,422.41
2018,5,2,12,0,192.0,465.0,2.4,15.9,643.0,527.97,406.26
2018,5,2,12,15,192.0,463.5,2.5,15.9,641.5,508.76,391.93
2018,5,2,12,30,192.0,462.0,2.6,15.9,640.0,489.19,377.14
2018,5,2,12,45,189.5,457.5,2.65,15.95,631.5,465.76,359.09
2018,5,2,13,0,187.0,453.0,2.7,16.0,623.0,442.48,340.97
2018,5,2,13,15,181.5,443.5,2.75,15.95,606.0,414.69,319.39
2018,5,2,13,30,176.0,434.0,2.8,15.9,589.0,387.69,298.2
2018,5,2,13,45,143.5,416.5,2.85,15.85,540.5,347.14,267.05
2018,5,2,14,0,111.0,399.0,2.9,15.8,492.0,310.81,239.39
2018,5,2,14,15,100.5,380.5,2.95,15.7,462.5,294.99,227.26
2018,5,2,14,30,90.0,362.0,3.0,15.6,433.0,270.05,208.29
2018,5,2,14,45,89.0,344.0,3.0,15.5,411.0,248.13,191.78
2018,5,2,15,0,88.0,326.0,3.0,15.4,389.0,226.65,176.65
2018,5,2,15,15,80.0,302.0,3.0,15.4,357.0,205.36,169.94
2018,5,2,15,30,72.0,278.0,3.0,15.4,325.0,191.71,158.99
2018,5,2,15,45,92.5,260.5,3.0,15.15,316.0,181.53,151.04
2018,5,2,16,0,113.0,243.0,3.0,14.9,307.0,162.56,135.55
2018,5,2,16,15,146.5,220.5,3.0,14.7,295.5,150.55,125.84
2018,5,2,16,30,180.0,198.0,3.0,14.5,284.0,137.94,115.51
2018,5,2,16,45,213.5,172.0,2.95,14.3,262.0,122.79,102.82
2018,5,2,17,0,247.0,146.0,2.9,14.1,240.0,102.9,85.79
2018,5,2,17,15,361.5,111.5,2.9,13.85,226.5,79.34,65.26
2018,5,2,17,30,476.0,77.0,2.9,13.6,213.0,58.9,47.17
2018,5,2,17,45,465.5,65.5,2.85,13.3,175.5,51.39,40.38
2018,5,2,18,0,455.0,54.0,2.8,13.0,138.0,43.45,32.98
2018,5,2,18,15,349.5,43.5,2.65,12.8,96.0,35.58,25.36
2018,5,2,18,30,244.0,33.0,2.5,12.6,54.0,25.65,14.2
2018,5,2,18,45,134.5,19.0,2.35,12.35,29.5,16.22,0.0
2018,5,2,19,0,25.0,5.0,2.2,12.1,5.0,0.0,0.0
2018,5,2,19,15,12.5,2.5,2.05,12.05,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.0,11.65,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,3,5,15,8.0,2.0,2.95,11.4,2.5,7.03,0.0
2018,5,3,5,30,16.0,4.0,2.9,11.4,5.0,18.77,0.0
2018,5,3,5,45,8.0,5.5,2.85,11.4,6.0,11.74,3.84
2018,5,3,6,0,0.0,7.0,2.8,11.4,7.0,5.74,0.0
2018,5,3,6,15,18.5,12.5,2.75,11.45,17.0,28.42,19.62
2018,5,3,6,30,37.0,18.0,2.7,11.5,27.0,57.48,45.77
2018,5,3,6,45,18.5,23.0,2.7,11.55,27.5,40.75,30.62
2018,5,3,7,0,0.0,28.0,2.7,11.6,28.0,23.09,14.42
2018,5,3,7,15,0.0,31.0,2.7,11.65,31.0,25.59,16.54
2018,5,3,7,30,0.0,34.0,2.7,11.7,34.0,28.09,18.63
2018,5,3,7,45,0.0,41.0,2.75,11.8,41.0,33.92,23.55
2018,5,3,8,0,0.0,48.0,2.8,11.9,48.0,39.76,28.43
2018,5,3,8,15,0.0,61.5,2.85,12.05,61.5,51.03,37.87
2018,5,3,8,30,0.0,75.0,2.9,12.2,75.0,62.33,47.25
2018,5,3,8,45,0.0,104.0,2.95,12.4,104.0,87.11,67.81
2018,5,3,9,0,0.0,133.0,3.0,12.6,133.0,112.92,88.96
2018,5,3,9,15,3.5,170.5,3.1,12.75,173.0,150.1,119.38
