Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,30,7.0,208.0,3.2,12.9,213.0,187.29,149.38
2018,5,3,9,45,12.0,243.0,3.3,13.05,252.5,223.35,178.17
2018,5,3,10,0,17.0,278.0,3.4,13.2,292.0,258.88,206.2
2018,5,3,10,15,16.5,276.5,3.45,13.3,290.5,255.06,202.69
2018,5,3,10,30,16.0,275.0,3.5,13.4,289.0,251.41,199.45
2018,5,3,10,45,18.5,293.0,3.55,13.55,309.5,267.81,212.16
2018,5,3,11,0,21.0,311.0,3.6,13.7,330.0,283.67,224.34
2018,5,3,11,15,37.5,355.5,3.65,13.8,390.0,343.37,271.05
2018,5,3,11,30,54.0,400.0,3.7,13.9,450.0,389.45,306.44
2018,5,3,11,45,140.0,418.0,3.75,14.0,548.0,467.45,367.47
2018,5,3,12,0,226.0,436.0,3.8,14.1,646.0,528.61,414.18
2018,5,3,12,15,503.5,316.5,3.9,14.2,783.5,601.09,472.0
2018,5,3,12,30,781.0,197.0,4.0,14.3,921.0,642.25,503.62
2018,5,3,12,45,856.0,155.5,4.05,14.45,941.5,608.91,475.76
2018,5,3,13,0,931.0,114.0,4.1,14.6,962.0,569.09,441.83
2018,5,3,13,15,927.5,113.0,4.2,14.65,944.0,515.47,396.11
2018,5,3,13,30,924.0,112.0,4.3,14.7,926.0,461.04,348.51
2018,5,3,13,45,894.0,123.5,4.4,14.8,893.0,405.05,298.93
2018,5,3,14,0,864.0,135.0,4.5,14.9,860.0,350.98,250.53
2018,5,3,14,15,871.0,125.5,4.5,14.9,833.0,295.2,200.04
2018,5,3,14,30,878.0,116.0,4.5,14.9,806.0,238.4,150.5
2018,5,3,14,45,873.5,111.5,4.55,14.95,770.0,182.39,107.16
2018,5,3,15,0,869.0,107.0,4.6,15.0,734.0,126.95,75.04
2018,5,3,15,15,820.5,114.0,4.6,15.0,678.0,80.19,64.13
2018,5,3,15,30,772.0,121.0,4.6,15.0,622.0,85.75,69.15
2018,5,3,15,45,751.5,116.5,4.55,14.9,574.0,84.45,68.25
2018,5,3,16,0,731.0,112.0,4.5,14.8,526.0,75.58,60.77
2018,5,3,16,15,736.0,101.5,4.55,14.65,486.0,70.7,56.75
2018,5,3,16,30,741.0,91.0,4.6,14.5,446.0,71.47,57.67
2018,5,3,16,45,709.0,87.5,4.6,14.4,395.0,64.0,51.29
2018,5,3,17,0,677.0,84.0,4.6,14.3,344.0,62.61,50.24
2018,5,3,17,15,626.0,78.0,4.75,14.05,290.5,59.16,47.32
2018,5,3,17,30,575.0,72.0,4.9,13.8,237.0,55.65,44.24
2018,5,3,17,45,484.0,63.5,5.0,13.5,183.0,49.78,38.91
2018,5,3,18,0,393.0,55.0,5.1,13.2,129.0,43.87,33.33
2018,5,3,18,15,298.5,44.0,5.1,12.95,90.0,33.86,23.88
2018,5,3,18,30,204.0,33.0,5.1,12.7,51.0,25.53,14.45
2018,5,3,18,45,111.5,18.5,5.15,12.45,27.5,15.79,0.0
2018,5,3,19,0,19.0,4.0,5.2,12.2,4.0,3.41,0.0
2018,5,3,19,15,9.5,2.0,5.2,12.05,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,5.2,11.75,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,5.1,11.55,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.95,11.45,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,4.3,11.05,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,4.15,10.95,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.75,10.8,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.4,10.65,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.75,10.45,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.55,10.45,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,4,5,15,3.5,4.5,2.6,10.8,4.5,6.18,0.0
2018,5,4,5,30,7.0,9.0,2.8,11.0,9.0,12.55,0.0
2018,5,4,5,45,3.5,14.0,3.05,11.2,14.0,14.14,5.71
2018,5,4,6,0,0.0,19.0,3.3,11.4,19.0,15.64,7.6
2018,5,4,6,15,0.0,22.5,3.5,11.7,22.5,18.53,10.29
2018,5,4,6,30,0.0,26.0,3.7,12.0,26.0,21.42,12.9
2018,5,4,6,45,13.0,73.5,3.9,12.25,78.0,75.37,60.02
2018,5,4,7,0,26.0,121.0,4.1,12.5,130.0,152.8,126.25
2018,5,4,7,15,49.0,148.5,3.8,12.8,169.0,204.79,170.13
2018,5,4,7,30,72.0,176.0,3.5,13.1,208.0,256.72,212.94
2018,5,4,7,45,105.0,201.5,3.2,13.35,254.0,336.11,277.11
2018,5,4,8,0,138.0,227.0,2.9,13.6,300.0,395.52,323.54
2018,5,4,8,15,119.5,246.5,2.55,13.95,314.0,395.54,320.41
2018,5,4,8,30,101.0,266.0,2.2,14.3,328.0,372.83,300.02
2018,5,4,8,45,77.0,277.0,1.8,14.65,326.5,355.4,283.61
2018,5,4,9,0,53.0,288.0,1.4,15.0,325.0,337.93,267.23
2018,5,4,9,15,57.5,301.5,1.35,15.4,343.5,351.73,276.85
2018,5,4,9,30,62.0,315.0,1.3,15.8,362.0,365.12,285.88
2018,5,4,9,45,92.5,352.5,1.2,16.15,426.5,428.45,332.81
2018,5,4,10,0,123.0,390.0,1.1,16.5,491.0,507.83,389.41
2018,5,4,10,15,120.0,403.5,1.35,16.75,504.5,508.7,389.48
2018,5,4,10,30,117.0,417.0,1.6,17.0,518.0,508.69,389.48
2018,5,4,10,45,184.5,423.0,1.9,17.25,587.0,563.24,431.24
2018,5,4,11,0,252.0,429.0,2.2,17.5,656.0,624.51,476.59
2018,5,4,11,15,311.0,419.5,2.45,17.6,704.0,645.79,493.04
2018,5,4,11,30,370.0,410.0,2.7,17.7,752.0,662.32,506.07
2018,5,4,11,45,437.5,388.0,2.95,17.75,794.5,673.98,515.61
2018,5,4,12,0,505.0,366.0,3.2,17.8,837.0,674.39,516.72
2018,5,4,12,15,639.0,289.0,3.3,17.85,883.5,666.92,512.48
2018,5,4,12,30,773.0,212.0,3.4,17.9,930.0,651.0,500.82
2018,5,4,12,45,844.5,166.0,3.45,17.95,943.0,611.38,469.65
2018,5,4,13,0,916.0,120.0,3.5,18.0,956.0,566.81,433.28
2018,5,4,13,15,885.5,134.5,3.6,18.0,930.0,512.17,387.89
2018,5,4,13,30,855.0,149.0,3.7,18.0,904.0,456.45,340.76
2018,5,4,13,45,858.5,142.0,3.75,18.0,882.0,405.74,295.95
2018,5,4,14,0,862.0,135.0,3.8,18.0,860.0,351.7,247.76
2018,5,4,14,15,855.0,132.5,4.0,17.9,829.0,290.21,194.29
2018,5,4,14,30,848.0,130.0,4.2,17.8,798.0,235.01,147.35
2018,5,4,14,45,831.0,129.0,4.35,17.7,757.5,180.32,105.9
2018,5,4,15,0,814.0,128.0,4.5,17.6,717.0,127.76,75.77
2018,5,4,15,15,781.0,129.5,4.5,17.6,667.5,89.14,71.11
2018,5,4,15,30,748.0,131.0,4.5,17.6,618.0,83.23,66.26
2018,5,4,15,45,757.0,118.0,4.8,17.2,579.5,85.48,68.52
2018,5,4,16,0,766.0,105.0,5.1,16.8,541.0,78.56,62.87
2018,5,4,16,15,752.5,99.0,5.15,16.5,494.5,75.82,60.78
2018,5,4,16,30,739.0,93.0,5.2,16.2,448.0,66.63,53.03
2018,5,4,16,45,702.5,87.0,5.3,15.9,393.5,63.5,50.54
2018,5,4,17,0,666.0,81.0,5.4,15.6,339.0,60.24,47.88
2018,5,4,17,15,613.5,75.0,5.35,15.2,285.5,56.69,44.91
2018,5,4,17,30,561.0,69.0,5.3,14.8,232.0,53.09,41.79
2018,5,4,17,45,487.5,61.0,5.3,14.45,182.0,47.68,36.9
2018,5,4,18,0,414.0,53.0,5.3,14.1,132.0,42.2,31.75
2018,5,4,18,15,324.5,43.0,5.15,13.8,93.5,34.85,24.69
2018,5,4,18,30,235.0,33.0,5.0,13.5,55.0,25.61,14.77
2018,5,4,18,45,130.0,19.0,4.9,13.25,30.0,14.83,0.0
2018,5,4,19,0,25.0,5.0,4.8,13.0,5.0,4.27,0.0
2018,5,4,19,15,12.5,2.5,4.7,12.9,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.6,11.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.65,11.3,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.5,11.45,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,5,5,15,3.5,2.5,4.35,11.65,2.5,4.47,0.0
2018,5,5,5,30,7.0,5.0,4.3,11.8,5.0,10.19,0.0
2018,5,5,5,45,3.5,6.5,4.25,11.9,6.5,8.1,0.95
2018,5,5,6,0,0.0,8.0,4.2,12.0,8.0,6.56,0.0
2018,5,5,6,15,0.0,15.0,4.1,12.1,15.0,12.33,4.95
2018,5,5,6,30,0.0,22.0,4.0,12.2,22.0,18.11,10.03
2018,5,5,6,45,0.0,32.0,3.95,12.3,32.0,26.4,17.23
2018,5,5,7,0,0.0,42.0,3.9,12.4,42.0,34.7,24.38
2018,5,5,7,15,0.0,68.5,3.9,12.45,68.5,56.79,43.27
2018,5,5,7,30,0.0,95.0,3.9,12.5,95.0,80.71,63.48
2018,5,5,7,45,2.5,120.5,3.9,12.6,122.0,107.05,85.57
2018,5,5,8,0,5.0,146.0,3.9,12.7,149.0,133.42,107.39
2018,5,5,8,15,13.5,185.0,3.85,12.85,193.5,179.39,145.36
2018,5,5,8,30,22.0,224.0,3.8,13.0,238.0,225.34,182.61
2018,5,5,8,45,33.0,254.0,3.75,13.2,276.5,284.66,230.01
2018,5,5,9,0,44.0,284.0,3.7,13.4,315.0,324.21,260.85
2018,5,5,9,15,56.5,312.0,3.5,13.7,354.0,362.03,289.74
2018,5,5,9,30,69.0,340.0,3.3,14.0,393.0,398.67,317.21
2018,5,5,9,45,78.0,361.5,3.1,14.3,424.0,423.63,335.19
2018,5,5,10,0,87.0,383.0,2.9,14.6,455.0,447.42,352.03
2018,5,5,10,15,83.5,395.0,2.85,14.8,465.5,448.55,351.63
2018,5,5,10,30,80.0,407.0,2.8,15.0,476.0,449.24,351.07
2018,5,5,10,45,97.0,422.0,2.75,15.25,508.0,470.55,366.61
2018,5,5,11,0,114.0,437.0,2.7,15.5,540.0,502.05,389.35
2018,5,5,11,15,110.0,442.0,2.95,15.55,542.5,490.96,380.87
2018,5,5,11,30,106.0,447.0,3.2,15.6,545.0,471.59,366.41
2018,5,5,11,45,93.5,443.5,3.45,15.65,530.5,448.45,348.82
2018,5,5,12,0,81.0,440.0,3.7,15.7,516.0,426.25,331.85
2018,5,5,12,15,89.0,438.5,4.1,15.55,521.5,420.26,327.89
2018,5,5,12,30,97.0,437.0,4.5,15.4,527.0,413.38,323.27
2018,5,5,12,45,84.0,422.5,4.85,15.25,500.0,383.96,300.89
2018,5,5,13,0,71.0,408.0,5.2,15.1,473.0,356.33,279.74
2018,5,5,13,15,46.5,347.5,5.45,14.9,389.5,292.38,230.05
2018,5,5,13,30,22.0,287.0,5.7,14.7,306.0,232.48,183.12
2018,5,5,13,45,20.5,282.0,5.9,14.5,299.5,232.19,183.21
2018,5,5,14,0,19.0,277.0,6.1,14.3,293.0,225.14,177.83
2018,5,5,14,15,20.0,272.0,6.2,14.1,288.5,218.8,172.96
2018,5,5,14,30,21.0,267.0,6.3,13.9,284.0,212.26,167.98
2018,5,5,14,45,37.0,280.5,6.35,13.7,308.0,206.36,162.94
2018,5,5,15,0,53.0,294.0,6.4,13.5,332.0,208.36,165.06
2018,5,5,15,15,162.0,283.5,6.4,13.5,391.0,184.76,154.53
2018,5,5,15,30,271.0,273.0,6.4,13.5,450.0,169.33,141.74
2018,5,5,15,45,376.0,228.5,6.25,13.35,454.5,149.01,124.71
2018,5,5,16,0,481.0,184.0,6.1,13.2,459.0,117.91,98.15
2018,5,5,16,15,425.5,176.0,6.0,13.15,403.0,114.51,95.53
2018,5,5,16,30,370.0,168.0,5.9,13.1,347.0,110.98,92.78
2018,5,5,16,45,427.5,138.5,5.75,13.1,322.5,94.85,78.86
2018,5,5,17,0,485.0,109.0,5.6,13.1,298.0,77.6,63.8
2018,5,5,17,15,456.0,97.0,5.6,12.95,254.0,70.25,57.43
2018,5,5,17,30,427.0,85.0,5.6,12.8,210.0,62.58,50.63
2018,5,5,17,45,350.0,74.0,5.6,12.65,163.0,54.97,43.7
2018,5,5,18,0,273.0,63.0,5.6,12.5,116.0,47.22,36.45
2018,5,5,18,15,202.5,48.0,5.55,12.3,81.0,36.4,26.26
2018,5,5,18,30,132.0,33.0,5.5,12.1,46.0,25.77,15.27
2018,5,5,18,45,72.0,19.0,5.4,11.95,25.5,14.98,0.0
2018,5,5,19,0,12.0,5.0,5.3,11.8,5.0,4.27,0.0
2018,5,5,19,15,6.0,2.5,5.25,11.75,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.55,11.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,4.05,11.25,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,4.0,11.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.95,11.05,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,5,6,5,15,22.0,9.5,4.1,11.15,11.0,22.83,0.0
2018,5,6,5,30,44.0,19.0,4.2,11.3,22.0,70.83,6.0
2018,5,6,5,45,110.0,35.0,4.35,11.4,50.0,153.93,121.04
2018,5,6,6,0,176.0,51.0,4.5,11.5,78.0,228.06,190.86
2018,5,6,6,15,199.5,66.5,4.5,11.65,108.5,270.33,229.75
2018,5,6,6,30,223.0,82.0,4.5,11.8,139.0,313.56,267.95
2018,5,6,6,45,184.5,109.5,4.55,11.95,163.5,320.07,272.25
2018,5,6,7,0,146.0,137.0,4.6,12.1,188.0,302.68,256.18
2018,5,6,7,15,304.5,137.5,4.55,12.3,266.5,468.56,395.83
2018,5,6,7,30,463.0,138.0,4.5,12.5,345.0,646.31,537.58
2018,5,6,7,45,329.5,177.0,4.45,12.65,333.0,544.98,451.91
2018,5,6,8,0,196.0,216.0,4.4,12.8,321.0,438.58,362.15
2018,5,6,8,15,162.0,246.0,4.5,13.05,338.5,436.93,358.33
2018,5,6,8,30,128.0,276.0,4.6,13.3,356.0,433.14,352.49
2018,5,6,8,45,124.5,296.5,4.7,13.5,379.0,447.15,362.07
2018,5,6,9,0,121.0,317.0,4.8,13.7,402.0,460.15,370.79
2018,5,6,9,15,192.0,328.0,4.9,13.9,471.5,536.06,430.89
2018,5,6,9,30,263.0,339.0,5.0,14.1,541.0,630.57,503.33
2018,5,6,9,45,429.5,299.0,5.1,14.25,645.5,759.53,603.17
2018,5,6,10,0,596.0,259.0,5.2,14.4,750.0,869.53,686.34
2018,5,6,10,15,587.0,272.0,5.3,14.55,769.0,853.98,672.93
2018,5,6,10,30,578.0,285.0,5.4,14.7,788.0,833.45,656.68
2018,5,6,10,45,553.0,306.5,5.55,14.8,797.0,807.86,636.53
2018,5,6,11,0,528.0,328.0,5.7,14.9,806.0,780.39,614.95
2018,5,6,11,15,507.5,339.5,5.75,14.95,804.5,746.35,588.41
2018,5,6,11,30,487.0,351.0,5.8,15.0,803.0,711.35,561.04
2018,5,6,11,45,485.5,360.0,5.85,15.0,812.5,687.91,542.56
2018,5,6,12,0,484.0,369.0,5.9,15.0,822.0,662.74,522.52
2018,5,6,12,15,572.5,326.5,5.9,14.95,861.0,656.01,517.65
2018,5,6,12,30,661.0,284.0,5.9,14.9,900.0,638.55,503.74
2018,5,6,12,45,556.0,329.0,5.85,14.9,843.5,574.34,451.44
2018,5,6,13,0,451.0,374.0,5.8,14.9,787.0,514.02,402.45
2018,5,6,13,15,465.0,354.0,5.7,14.8,772.5,473.39,368.78
2018,5,6,13,30,479.0,334.0,5.6,14.7,758.0,431.71,333.41
2018,5,6,13,45,427.5,346.5,5.5,14.6,717.5,386.54,295.77
2018,5,6,14,0,376.0,359.0,5.4,14.5,677.0,355.69,269.85
2018,5,6,14,15,299.0,346.0,5.35,14.4,593.0,300.33,226.61
2018,5,6,14,30,222.0,333.0,5.3,14.3,509.0,254.16,192.09
2018,5,6,14,45,161.0,329.5,5.2,14.25,454.0,238.08,182.4
2018,5,6,15,0,100.0,326.0,5.1,14.2,399.0,229.09,179.5
2018,5,6,15,15,116.0,309.0,5.1,14.2,388.5,196.31,163.62
2018,5,6,15,30,132.0,292.0,5.1,14.2,378.0,188.39,157.37
2018,5,6,15,45,159.0,256.5,5.0,13.95,353.0,170.88,143.0
2018,5,6,16,0,186.0,221.0,4.9,13.7,328.0,152.2,127.51
2018,5,6,16,15,192.0,207.0,4.85,13.6,308.5,144.1,120.98
2018,5,6,16,30,198.0,193.0,4.8,13.5,289.0,135.65,114.09
2018,5,6,16,45,201.5,164.5,4.75,13.4,252.5,113.14,94.8
2018,5,6,17,0,205.0,136.0,4.7,13.3,216.0,96.2,80.19
2018,5,6,17,15,324.5,111.0,4.7,13.15,216.5,78.38,64.6
2018,5,6,17,30,444.0,86.0,4.7,13.0,217.0,63.38,51.3
2018,5,6,17,45,419.0,74.0,4.65,12.9,178.0,55.43,44.09
2018,5,6,18,0,394.0,62.0,4.6,12.8,139.0,47.16,36.38
2018,5,6,18,15,300.0,49.5,4.45,12.7,98.0,37.9,27.58
2018,5,6,18,30,206.0,37.0,4.3,12.6,57.0,28.53,17.72
2018,5,6,18,45,116.0,22.0,4.2,12.5,32.0,17.11,0.0
2018,5,6,19,0,26.0,7.0,4.1,12.4,7.0,5.97,0.0
2018,5,6,19,15,13.0,3.5,4.05,12.4,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.0,11.65,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.3,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.25,11.35,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,7,5,15,78.5,12.5,4.2,11.7,17.0,63.3,0.0
2018,5,7,5,30,157.0,25.0,4.2,12.0,34.0,177.54,47.83
2018,5,7,5,45,277.0,37.0,4.25,12.3,73.0,301.36,241.32
2018,5,7,6,0,397.0,49.0,4.3,12.6,112.0,421.06,350.48
2018,5,7,6,15,479.0,57.0,4.25,12.85,160.5,513.52,429.83
2018,5,7,6,30,561.0,65.0,4.2,13.1,209.0,609.41,508.16
2018,5,7,6,45,613.5,71.5,4.2,13.3,261.5,680.06,563.48
2018,5,7,7,0,666.0,78.0,4.2,13.5,314.0,751.35,616.96
2018,5,7,7,15,703.0,83.0,4.2,13.75,367.5,806.13,655.87
2018,5,7,7,30,740.0,88.0,4.2,14.0,421.0,859.84,692.9
2018,5,7,7,45,766.5,92.0,4.2,14.25,472.5,894.72,715.22
2018,5,7,8,0,793.0,96.0,4.2,14.5,524.0,933.5,740.07
2018,5,7,8,15,813.0,99.5,4.25,14.7,573.5,962.51,757.97
2018,5,7,8,30,833.0,103.0,4.3,14.9,623.0,988.5,773.72
2018,5,7,8,45,848.0,105.5,4.3,15.1,668.0,1004.98,782.4
2018,5,7,9,0,863.0,108.0,4.3,15.3,713.0,1005.73,780.26
2018,5,7,9,15,877.5,109.0,4.3,15.5,754.0,1013.12,783.05
2018,5,7,9,30,892.0,110.0,4.3,15.7,795.0,1016.96,783.48
2018,5,7,9,45,904.0,109.5,4.3,15.9,830.5,1013.07,778.84
2018,5,7,10,0,916.0,109.0,4.3,16.1,866.0,1005.53,771.85
2018,5,7,10,15,922.0,110.5,4.3,16.25,894.0,990.69,760.14
2018,5,7,10,30,928.0,112.0,4.3,16.4,922.0,972.27,746.16
2018,5,7,10,45,932.0,113.5,4.35,16.55,943.0,948.55,729.0
2018,5,7,11,0,936.0,115.0,4.4,16.7,964.0,921.5,709.66
2018,5,7,11,15,922.0,126.5,4.4,16.8,972.5,885.19,683.56
2018,5,7,11,30,908.0,138.0,4.4,16.9,981.0,846.34,655.66
2018,5,7,11,45,862.0,167.5,4.45,17.0,971.5,804.42,624.66
2018,5,7,12,0,816.0,197.0,4.5,17.1,962.0,753.81,585.6
2018,5,7,12,15,808.0,201.0,4.55,17.15,957.0,708.96,551.08
2018,5,7,12,30,800.0,205.0,4.6,17.2,952.0,663.07,515.02
2018,5,7,12,45,786.5,209.5,4.65,17.25,937.5,613.69,475.53
2018,5,7,13,0,773.0,214.0,4.7,17.3,923.0,563.44,434.52
2018,5,7,13,15,797.5,194.5,4.75,17.25,914.0,516.05,394.77
2018,5,7,13,30,822.0,175.0,4.8,17.2,905.0,464.71,350.53
2018,5,7,13,45,852.5,153.5,4.85,17.2,892.0,411.19,302.95
2018,5,7,14,0,883.0,132.0,4.9,17.2,879.0,360.06,255.89
2018,5,7,14,15,889.5,122.5,5.0,17.1,851.5,303.48,205.07
2018,5,7,14,30,896.0,113.0,5.1,17.0,824.0,245.94,154.95
2018,5,7,14,45,856.0,122.5,5.15,16.95,775.5,183.92,107.69
2018,5,7,15,0,816.0,132.0,5.2,16.9,727.0,135.14,80.19
2018,5,7,15,15,816.5,123.0,5.2,16.9,688.5,85.37,68.06
2018,5,7,15,30,817.0,114.0,5.2,16.9,650.0,81.6,65.03
2018,5,7,15,45,816.5,106.0,5.4,16.6,608.5,78.11,62.3
2018,5,7,16,0,816.0,98.0,5.6,16.3,567.0,74.29,59.26
2018,5,7,16,15,794.5,93.5,5.65,16.05,516.5,72.28,57.78
2018,5,7,16,30,773.0,89.0,5.7,15.8,466.0,70.15,56.18
2018,5,7,16,45,741.5,84.5,5.75,15.5,413.0,67.77,54.35
2018,5,7,17,0,710.0,80.0,5.8,15.2,360.0,59.83,47.57
2018,5,7,17,15,665.0,75.0,5.8,14.9,307.0,57.01,45.24
2018,5,7,17,30,620.0,70.0,5.8,14.6,254.0,54.16,42.78
2018,5,7,17,45,553.5,62.5,5.8,14.25,203.0,49.14,38.26
2018,5,7,18,0,487.0,55.0,5.8,13.9,152.0,44.05,33.48
2018,5,7,18,15,385.0,46.0,5.7,13.65,108.5,37.46,27.12
2018,5,7,18,30,283.0,37.0,5.6,13.4,65.0,28.74,18.03
2018,5,7,18,45,162.0,22.5,5.45,13.15,36.5,17.55,0.0
2018,5,7,19,0,41.0,8.0,5.3,12.9,8.0,6.83,0.0
2018,5,7,19,15,20.5,4.0,5.1,12.8,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.8,11.95,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.8,11.65,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.95,11.55,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.45,11.7,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,5,8,4,45,3.5,0.5,4.5,11.9,0.5,0.0,0.0
2018,5,8,5,0,7.0,1.0,4.5,12.0,1.0,0.0,0.0
2018,5,8,5,15,95.0,11.5,4.6,12.2,17.5,73.61,0.0
2018,5,8,5,30,183.0,22.0,4.7,12.4,34.0,192.89,72.85
2018,5,8,5,45,133.5,20.5,4.75,12.55,33.0,157.06,125.31
2018,5,8,6,0,84.0,19.0,4.8,12.7,32.0,111.45,91.31
2018,5,8,6,15,52.0,25.5,4.75,12.9,34.5,81.37,66.07
2018,5,8,6,30,20.0,32.0,4.7,13.1,37.0,44.35,33.46
2018,5,8,6,45,10.0,55.0,4.65,13.25,57.5,54.45,41.73
2018,5,8,7,0,0.0,78.0,4.6,13.4,78.0,66.07,51.11
2018,5,8,7,15,0.0,102.0,4.55,13.55,102.0,88.96,70.39
2018,5,8,7,30,0.0,126.0,4.5,13.7,126.0,111.77,89.32
2018,5,8,7,45,15.0,161.0,4.4,13.8,169.0,160.73,130.5
2018,5,8,8,0,30.0,196.0,4.3,13.9,212.0,228.13,185.98
2018,5,8,8,15,74.5,237.0,4.15,13.95,282.5,316.45,258.28
2018,5,8,8,30,119.0,278.0,4.0,14.0,353.0,426.02,344.96
2018,5,8,8,45,145.5,297.5,3.9,14.0,395.5,469.11,377.73
2018,5,8,9,0,172.0,317.0,3.8,14.0,438.0,511.16,409.43
2018,5,8,9,15,212.5,330.0,3.65,14.0,488.0,558.62,445.19
2018,5,8,9,30,253.0,343.0,3.5,14.0,538.0,624.95,494.0
2018,5,8,9,45,304.0,343.0,3.4,14.05,587.5,664.14,522.62
2018,5,8,10,0,355.0,343.0,3.3,14.1,637.0,700.71,549.01
2018,5,8,10,15,493.5,296.0,3.2,14.25,719.0,786.76,612.79
2018,5,8,10,30,632.0,249.0,3.1,14.4,801.0,853.37,660.83
2018,5,8,10,45,655.0,241.0,2.95,14.5,825.0,841.49,650.19
2018,5,8,11,0,678.0,233.0,2.8,14.6,849.0,826.01,637.61
2018,5,8,11,15,555.5,307.0,2.75,14.85,816.5,758.06,584.47
2018,5,8,11,30,433.0,381.0,2.7,15.1,784.0,694.51,534.65
2018,5,8,11,45,460.5,373.5,2.65,15.35,804.5,680.87,524.16
2018,5,8,12,0,488.0,366.0,2.6,15.6,825.0,664.01,510.73
2018,5,8,12,15,478.5,368.0,2.8,15.8,817.0,626.63,482.82
2018,5,8,12,30,469.0,370.0,3.0,16.0,809.0,589.09,454.32
2018,5,8,12,45,560.5,312.5,3.2,16.2,831.5,566.01,436.83
2018,5,8,13,0,652.0,255.0,3.4,16.4,854.0,531.28,409.1
2018,5,8,13,15,742.5,201.0,3.7,16.4,871.0,493.68,377.7
2018,5,8,13,30,833.0,147.0,4.0,16.4,888.0,450.54,339.69
2018,5,8,13,45,716.0,196.0,4.3,16.4,820.5,388.12,288.31
2018,5,8,14,0,599.0,245.0,4.6,16.4,753.0,339.6,248.68
2018,5,8,14,15,740.0,174.0,4.75,16.3,778.0,288.66,199.53
2018,5,8,14,30,881.0,103.0,4.9,16.2,803.0,238.4,150.09
2018,5,8,14,45,870.5,101.0,5.0,16.05,765.5,183.52,107.0
2018,5,8,15,0,860.0,99.0,5.1,15.9,728.0,129.85,74.27
2018,5,8,15,15,847.0,97.0,5.1,15.9,686.0,81.03,64.59
2018,5,8,15,30,834.0,95.0,5.1,15.9,644.0,80.19,64.07
2018,5,8,15,45,814.5,93.0,4.9,15.7,597.0,69.43,54.98
2018,5,8,16,0,795.0,91.0,4.7,15.5,550.0,69.09,54.91
2018,5,8,16,15,769.0,88.5,4.6,15.4,499.5,68.27,54.42
2018,5,8,16,30,743.0,86.0,4.5,15.3,449.0,67.44,53.91
2018,5,8,16,45,710.0,82.0,4.4,15.15,397.5,65.38,52.31
2018,5,8,17,0,677.0,78.0,4.3,15.0,346.0,57.96,45.95
2018,5,8,17,15,632.0,73.0,4.25,14.85,295.0,55.13,43.58
2018,5,8,17,30,587.0,68.0,4.2,14.7,244.0,52.26,41.08
2018,5,8,17,45,522.0,61.5,4.2,14.55,195.5,48.03,37.25
2018,5,8,18,0,457.0,55.0,4.2,14.4,147.0,43.79,33.22
2018,5,8,18,15,361.0,45.5,4.05,14.25,105.0,36.83,26.55
2018,5,8,18,30,265.0,36.0,3.9,14.1,63.0,27.92,17.49
2018,5,8,18,45,154.0,22.5,3.75,13.9,36.0,17.53,0.0
2018,5,8,19,0,43.0,9.0,3.6,13.7,9.0,7.68,0.0
2018,5,8,19,15,21.5,4.5,3.4,13.65,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,9,4,45,5.0,1.0,3.1,12.4,1.0,0.0,0.0
2018,5,9,5,0,10.0,2.0,3.1,12.4,2.0,0.0,0.0
2018,5,9,5,15,104.5,13.5,3.25,12.6,20.0,81.8,0.0
2018,5,9,5,30,199.0,25.0,3.4,12.8,38.0,209.84,96.47
2018,5,9,5,45,302.0,34.5,3.55,13.05,74.0,318.43,256.59
2018,5,9,6,0,405.0,44.0,3.7,13.3,110.0,422.84,350.96
2018,5,9,6,15,324.0,54.0,3.8,13.45,119.0,373.02,314.45
2018,5,9,6,30,243.0,64.0,3.9,13.6,128.0,324.21,275.02
2018,5,9,6,45,141.5,99.0,3.95,13.75,138.0,246.84,208.43
2018,5,9,7,0,40.0,134.0,4.0,13.9,148.0,181.5,149.82
2018,5,9,7,15,35.0,150.5,4.15,14.05,164.5,192.25,158.22
2018,5,9,7,30,30.0,167.0,4.3,14.2,181.0,202.71,166.05
2018,5,9,7,45,26.0,182.5,4.45,14.35,195.5,194.75,158.68
2018,5,9,8,0,22.0,198.0,4.6,14.5,210.0,203.92,165.41
2018,5,9,8,15,19.0,205.5,4.75,14.6,216.5,205.56,166.03
2018,5,9,8,30,16.0,213.0,4.9,14.7,223.0,207.49,166.92
2018,5,9,8,45,22.0,237.5,5.05,14.85,252.5,235.72,189.47
2018,5,9,9,0,28.0,262.0,5.2,15.0,282.0,283.2,227.16
2018,5,9,9,15,71.0,310.5,5.3,15.1,364.5,374.23,300.21
2018,5,9,9,30,114.0,359.0,5.4,15.2,447.0,483.69,385.63
2018,5,9,9,45,109.0,375.0,5.5,15.3,462.0,467.69,372.05
2018,5,9,10,0,104.0,391.0,5.6,15.4,477.0,471.58,374.12
2018,5,9,10,15,121.0,403.5,5.65,15.5,507.0,509.31,402.72
2018,5,9,10,30,138.0,416.0,5.7,15.6,537.0,526.79,415.72
2018,5,9,10,45,179.0,417.5,5.75,15.65,578.0,553.31,436.49
2018,5,9,11,0,220.0,419.0,5.8,15.7,619.0,576.81,454.72
2018,5,9,11,15,171.0,425.0,5.75,15.75,582.0,526.37,414.3
2018,5,9,11,30,122.0,431.0,5.7,15.8,545.0,478.45,375.96
2018,5,9,11,45,208.0,409.0,5.65,15.9,604.5,511.54,402.82
2018,5,9,12,0,294.0,387.0,5.6,16.0,664.0,540.58,425.58
2018,5,9,12,15,526.5,296.5,5.6,16.0,790.5,603.37,475.8
2018,5,9,12,30,759.0,206.0,5.6,16.0,917.0,639.99,503.9
2018,5,9,12,45,609.5,275.5,5.55,16.05,842.5,563.73,441.73
2018,5,9,13,0,460.0,345.0,5.5,16.1,768.0,500.07,389.87
2018,5,9,13,15,693.5,227.5,5.65,16.1,852.0,490.49,379.65
2018,5,9,13,30,927.0,110.0,5.8,16.1,936.0,468.35,355.65
2018,5,9,13,45,922.0,108.5,5.9,16.15,911.0,412.77,305.64
2018,5,9,14,0,917.0,107.0,6.0,16.2,886.0,356.97,254.78
2018,5,9,14,15,909.0,105.5,6.1,16.1,854.0,300.4,203.62
2018,5,9,14,30,901.0,104.0,6.2,16.0,822.0,244.35,154.54
2018,5,9,14,45,890.0,103.0,6.35,15.95,784.0,188.92,110.62
2018,5,9,15,0,879.0,102.0,6.5,15.9,746.0,134.73,77.15
2018,5,9,15,15,866.0,99.5,6.5,15.9,703.0,82.84,66.16
2018,5,9,15,30,853.0,97.0,6.5,15.9,660.0,81.73,65.41
2018,5,9,15,45,831.0,95.0,6.7,15.55,611.0,70.96,56.35
2018,5,9,16,0,809.0,93.0,6.9,15.2,562.0,70.61,56.31
2018,5,9,16,15,785.5,91.0,6.95,15.0,512.5,70.23,56.22
2018,5,9,16,30,762.0,89.0,7.0,14.8,463.0,69.86,56.13
2018,5,9,16,45,727.5,85.5,7.1,14.6,410.5,68.22,54.93
2018,5,9,17,0,693.0,82.0,7.2,14.4,358.0,60.94,48.69
2018,5,9,17,15,647.0,77.0,7.1,14.15,305.5,58.18,46.41
2018,5,9,17,30,601.0,72.0,7.0,13.9,253.0,55.41,44.02
2018,5,9,17,45,529.5,65.0,6.9,13.7,202.0,50.83,39.87
2018,5,9,18,0,458.0,58.0,6.8,13.5,151.0,46.24,35.52
2018,5,9,18,15,357.5,47.5,6.6,13.35,107.5,38.47,28.11
2018,5,9,18,30,257.0,37.0,6.4,13.2,64.0,28.64,18.3
2018,5,9,18,45,148.5,22.5,6.2,13.0,36.5,17.52,0.0
2018,5,9,19,0,40.0,8.0,6.0,12.8,9.0,6.83,0.0
2018,5,9,19,15,20.0,4.0,5.9,12.8,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.65,12.75,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.45,12.6,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.8,12.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,6.0,12.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,6.3,12.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,6.4,12.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,6.5,12.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,6.85,12.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,6.75,12.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,10,4,45,2.0,1.0,6.45,12.15,1.0,0.0,0.0
2018,5,10,5,0,4.0,2.0,6.3,12.2,2.0,0.0,0.0
2018,5,10,5,15,67.0,14.5,6.3,12.3,19.0,57.5,0.0
2018,5,10,5,30,130.0,27.0,6.3,12.4,36.0,165.41,85.73
2018,5,10,5,45,203.0,37.5,6.35,12.5,65.0,244.78,198.95
2018,5,10,6,0,276.0,48.0,6.4,12.6,94.0,319.95,269.94
2018,5,10,6,15,222.0,52.5,6.4,12.75,97.5,285.64,243.65
2018,5,10,6,30,168.0,57.0,6.4,12.9,101.0,227.19,194.64
2018,5,10,6,45,84.0,76.0,6.45,13.05,98.0,163.58,137.98
2018,5,10,7,0,0.0,95.0,6.5,13.2,95.0,83.61,66.08
2018,5,10,7,15,0.0,107.5,6.45,13.4,107.5,94.47,75.11
2018,5,10,7,30,0.0,120.0,6.4,13.6,120.0,105.33,83.97
2018,5,10,7,45,21.0,158.5,6.4,13.75,170.0,163.66,133.48
2018,5,10,8,0,42.0,197.0,6.4,13.9,220.0,240.79,197.53
2018,5,10,8,15,133.5,237.0,6.55,14.1,319.5,396.6,326.61
2018,5,10,8,30,225.0,277.0,6.7,14.3,419.0,531.33,434.93
2018,5,10,8,45,458.0,225.5,6.85,14.45,540.5,746.9,607.39
2018,5,10,9,0,691.0,174.0,7.0,14.6,662.0,928.74,745.73
2018,5,10,9,15,701.5,181.0,7.1,14.75,700.5,938.42,750.51
2018,5,10,9,30,712.0,188.0,7.2,14.9,739.0,944.76,753.69
2018,5,10,9,45,652.5,229.0,7.3,15.0,751.0,913.7,729.19
2018,5,10,10,0,593.0,270.0,7.4,15.1,763.0,878.22,699.66
2018,5,10,10,15,574.5,288.5,7.45,15.2,779.0,856.29,681.48
2018,5,10,10,30,556.0,307.0,7.5,15.3,795.0,835.82,664.32
2018,5,10,10,45,544.0,323.5,7.5,15.35,810.0,817.07,648.62
2018,5,10,11,0,532.0,340.0,7.5,15.4,825.0,796.04,631.27
2018,5,10,11,15,653.5,279.0,7.4,15.45,883.5,815.9,647.87
2018,5,10,11,30,775.0,218.0,7.3,15.5,942.0,826.71,656.99
2018,5,10,11,45,762.0,228.5,7.25,15.5,943.5,787.38,625.49
2018,5,10,12,0,749.0,239.0,7.2,15.5,945.0,746.49,592.68
2018,5,10,12,15,717.0,257.5,7.2,15.5,932.0,697.98,553.57
2018,5,10,12,30,685.0,276.0,7.2,15.5,919.0,649.97,514.42
2018,5,10,12,45,737.5,240.5,7.15,15.55,926.0,611.78,483.01
2018,5,10,13,0,790.0,205.0,7.1,15.6,933.0,569.36,447.07
2018,5,10,13,15,808.0,189.0,7.3,15.5,921.5,520.0,404.9
2018,5,10,13,30,826.0,173.0,7.5,15.4,910.0,468.25,359.46
2018,5,10,13,45,808.0,176.0,7.65,15.3,880.5,414.39,311.57
2018,5,10,14,0,790.0,179.0,7.8,15.2,851.0,361.93,264.33
2018,5,10,14,15,824.5,153.5,7.9,15.1,832.5,305.01,211.92
2018,5,10,14,30,859.0,128.0,8.0,15.0,814.0,252.59,164.01
2018,5,10,14,45,840.5,129.0,8.05,14.9,774.0,190.7,114.67
2018,5,10,15,0,822.0,130.0,8.1,14.8,734.0,139.04,82.36
2018,5,10,15,15,797.5,129.5,8.1,14.8,687.5,88.78,71.59
2018,5,10,15,30,773.0,129.0,8.1,14.8,641.0,90.3,73.12
2018,5,10,15,45,750.5,125.0,8.25,14.55,592.5,81.25,65.54
2018,5,10,16,0,728.0,121.0,8.4,14.3,544.0,80.56,65.21
2018,5,10,16,15,641.0,128.0,8.4,14.15,476.0,86.12,70.35
2018,5,10,16,30,554.0,135.0,8.4,14.0,408.0,92.59,76.33
2018,5,10,16,45,502.0,129.0,8.4,13.85,355.5,89.32,73.75
2018,5,10,17,0,450.0,123.0,8.4,13.7,303.0,86.16,71.23
2018,5,10,17,15,420.5,108.5,8.4,13.45,258.0,77.43,63.7
2018,5,10,17,30,391.0,94.0,8.4,13.2,213.0,68.3,55.66
2018,5,10,17,45,346.5,80.5,8.4,13.0,171.0,59.37,47.62
2018,5,10,18,0,302.0,67.0,8.4,12.8,129.0,50.13,39.09
2018,5,10,18,15,230.5,52.5,8.3,12.65,92.0,39.73,29.33
2018,5,10,18,30,159.0,38.0,8.2,12.5,55.0,29.07,18.85
2018,5,10,18,45,90.0,23.5,8.1,12.35,32.0,18.42,0.0
2018,5,10,19,0,21.0,9.0,8.0,12.2,9.0,7.68,0.0
2018,5,10,19,15,10.5,4.5,7.95,12.15,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.9,12.1,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.85,12.1,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,7.8,12.1,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,7.65,12.1,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,7.35,12.05,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,5.9,11.95,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,5.15,11.7,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,4.45,11.45,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.85,11.2,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,5,11,4,45,3.5,1.0,3.7,11.25,1.0,0.0,0.0
2018,5,11,5,0,7.0,2.0,3.6,11.3,2.0,0.0,0.0
2018,5,11,5,15,63.5,14.0,3.75,11.5,18.5,54.77,0.0
2018,5,11,5,30,120.0,26.0,3.9,11.7,35.0,157.31,89.3
2018,5,11,5,45,196.5,40.0,4.0,11.95,67.5,243.94,198.34
2018,5,11,6,0,273.0,54.0,4.1,12.2,100.0,327.32,274.75
2018,5,11,6,15,341.0,66.5,4.2,12.4,144.0,406.84,344.71
2018,5,11,6,30,409.0,79.0,4.3,12.6,188.0,490.33,414.76
2018,5,11,6,45,427.5,93.0,4.4,12.85,229.0,534.63,450.59
2018,5,11,7,0,446.0,107.0,4.5,13.1,270.0,578.31,484.69
2018,5,11,7,15,482.5,118.5,4.45,13.35,319.0,634.8,527.26
2018,5,11,7,30,519.0,130.0,4.4,13.6,368.0,690.98,568.25
2018,5,11,7,45,542.0,140.0,4.35,13.85,414.0,731.17,596.0
2018,5,11,8,0,565.0,150.0,4.3,14.1,460.0,780.27,629.94
2018,5,11,8,15,595.0,157.0,4.2,14.4,509.5,820.92,656.47
2018,5,11,8,30,625.0,164.0,4.1,14.7,559.0,859.21,681.08
2018,5,11,8,45,639.0,174.0,4.0,14.95,603.0,881.96,694.27
2018,5,11,9,0,653.0,184.0,3.9,15.2,647.0,901.65,705.31
2018,5,11,9,15,667.0,193.0,3.9,15.5,688.5,917.06,713.74
2018,5,11,9,30,681.0,202.0,3.9,15.8,730.0,929.1,719.9
2018,5,11,9,45,694.5,207.5,3.9,16.1,766.5,933.55,720.85
2018,5,11,10,0,708.0,213.0,3.9,16.4,803.0,934.51,719.55
2018,5,11,10,15,798.5,174.0,3.95,16.6,860.0,951.96,730.47
2018,5,11,10,30,889.0,135.0,4.0,16.8,917.0,960.86,735.41
2018,5,11,10,45,906.5,130.0,4.0,17.05,943.0,943.73,722.06
2018,5,11,11,0,924.0,125.0,4.0,17.3,969.0,922.89,706.46
2018,5,11,11,15,932.5,122.5,4.05,17.4,984.5,893.08,685.36
2018,5,11,11,30,941.0,120.0,4.1,17.5,1000.0,860.11,662.06
2018,5,11,11,45,945.0,119.0,4.1,17.65,1007.0,821.96,634.68
2018,5,11,12,0,949.0,118.0,4.1,17.8,1014.0,781.21,604.42
2018,5,11,12,15,949.5,117.5,4.15,17.85,1012.0,736.09,569.81
2018,5,11,12,30,950.0,117.0,4.2,17.9,1010.0,689.02,532.96
2018,5,11,12,45,949.0,115.5,4.25,17.95,1000.0,638.57,492.66
2018,5,11,13,0,948.0,114.0,4.3,18.0,990.0,586.72,450.27
2018,5,11,13,15,945.5,113.5,4.35,18.05,973.0,533.62,405.67
2018,5,11,13,30,943.0,113.0,4.4,18.1,956.0,479.59,359.06
2018,5,11,13,45,938.5,111.5,4.45,18.1,931.0,423.43,309.71
2018,5,11,14,0,934.0,110.0,4.5,18.1,906.0,366.97,259.24
2018,5,11,14,15,925.0,108.5,4.6,18.05,873.0,309.29,207.98
2018,5,11,14,30,916.0,107.0,4.7,18.0,840.0,252.24,158.65
2018,5,11,14,45,905.0,105.5,4.8,17.95,801.0,195.74,114.08
2018,5,11,15,0,894.0,104.0,4.9,17.9,762.0,140.48,79.49
2018,5,11,15,15,881.0,101.5,4.9,17.9,718.5,86.04,68.31
2018,5,11,15,30,868.0,99.0,4.9,17.9,675.0,83.16,66.07
2018,5,11,15,45,850.0,96.5,5.2,17.65,627.0,72.16,56.88
2018,5,11,16,0,832.0,94.0,5.5,17.4,579.0,71.56,56.61
2018,5,11,16,15,808.5,91.0,5.6,17.15,528.0,70.47,55.92
2018,5,11,16,30,785.0,88.0,5.7,16.9,477.0,69.33,55.18
2018,5,11,16,45,754.5,84.0,5.75,16.6,424.0,67.29,53.66
2018,5,11,17,0,724.0,80.0,5.8,16.3,371.0,59.76,47.27
2018,5,11,17,15,680.5,75.0,5.7,15.95,318.0,56.92,44.95
2018,5,11,17,30,637.0,70.0,5.6,15.6,265.0,54.05,42.51
2018,5,11,17,45,572.5,63.5,5.5,15.25,214.0,49.8,38.72
2018,5,11,18,0,508.0,57.0,5.4,14.9,163.0,45.54,34.74
2018,5,11,18,15,411.0,47.5,5.2,14.65,118.0,38.54,28.09
2018,5,11,18,30,314.0,38.0,5.0,14.4,73.0,31.48,20.85
2018,5,11,18,45,188.5,24.5,4.85,14.15,42.5,19.11,1.88
2018,5,11,19,0,63.0,11.0,4.7,13.9,12.0,9.39,0.0
2018,5,11,19,15,31.5,5.5,4.5,13.9,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,12,4,45,6.5,1.0,1.85,14.95,1.0,0.0,0.0
2018,5,12,5,0,13.0,2.0,1.8,15.0,2.0,0.0,0.0
2018,5,12,5,15,126.5,14.5,1.75,15.35,23.5,97.79,0.0
2018,5,12,5,30,240.0,27.0,1.7,15.7,45.0,245.33,148.89
2018,5,12,5,45,323.5,38.0,1.65,16.05,82.0,339.12,270.67
2018,5,12,6,0,407.0,49.0,1.6,16.4,119.0,431.31,350.47
2018,5,12,6,15,509.5,55.0,1.6,16.6,172.5,538.27,436.65
2018,5,12,6,30,612.0,61.0,1.6,16.8,226.0,650.12,521.93
2018,5,12,6,45,659.5,66.0,1.6,17.05,278.0,715.53,568.92
2018,5,12,7,0,707.0,71.0,1.6,17.3,330.0,775.53,610.15
2018,5,12,7,15,740.5,75.0,1.6,17.55,383.0,827.23,643.9
2018,5,12,7,30,774.0,79.0,1.6,17.8,436.0,877.48,675.59
2018,5,12,7,45,705.5,106.0,1.55,18.05,460.0,861.2,660.4
2018,5,12,8,0,637.0,133.0,1.5,18.3,484.0,832.68,637.67
2018,5,12,8,15,596.5,159.0,1.35,18.55,511.0,824.93,628.33
2018,5,12,8,30,556.0,185.0,1.2,18.8,538.0,803.44,609.47
2018,5,12,8,45,666.5,162.0,1.1,19.05,614.5,896.66,668.62
2018,5,12,9,0,777.0,139.0,1.0,19.3,691.0,968.86,710.28
2018,5,12,9,15,840.0,122.0,1.05,19.35,749.0,1005.01,731.51
2018,5,12,9,30,903.0,105.0,1.1,19.4,807.0,1024.87,742.91
2018,5,12,9,45,847.5,135.0,1.2,19.45,816.5,999.77,727.2
2018,5,12,10,0,792.0,165.0,1.3,19.5,826.0,958.59,701.64
2018,5,12,10,15,718.0,209.5,1.5,19.35,823.5,920.0,679.48
2018,5,12,10,30,644.0,254.0,1.7,19.2,821.0,870.57,647.71
2018,5,12,10,45,786.5,186.0,1.9,19.05,894.5,901.1,672.14
2018,5,12,11,0,929.0,118.0,2.1,18.9,968.0,921.47,687.36
2018,5,12,11,15,931.0,118.5,2.25,18.8,980.5,888.97,666.63
2018,5,12,11,30,933.0,119.0,2.4,18.7,993.0,853.62,644.17
2018,5,12,11,45,933.0,119.5,2.55,18.55,997.5,814.09,618.56
2018,5,12,12,0,933.0,120.0,2.7,18.4,1002.0,772.24,589.92
2018,5,12,12,15,890.5,144.0,2.8,18.3,984.5,717.73,549.48
2018,5,12,12,30,848.0,168.0,2.9,18.2,967.0,668.53,511.95
2018,5,12,12,45,836.5,171.0,3.0,18.1,952.0,617.86,472.94
2018,5,12,13,0,825.0,174.0,3.1,18.0,937.0,566.94,432.61
2018,5,12,13,15,770.5,198.0,3.1,17.85,900.0,510.71,387.13
2018,5,12,13,30,716.0,222.0,3.1,17.7,863.0,455.06,341.57
2018,5,12,13,45,749.5,199.5,3.15,17.6,854.5,406.84,299.76
2018,5,12,14,0,783.0,177.0,3.2,17.5,846.0,360.82,258.18
2018,5,12,14,15,822.5,152.5,3.15,17.35,832.5,306.53,209.25
2018,5,12,14,30,862.0,128.0,3.1,17.2,819.0,256.14,163.92
2018,5,12,14,45,850.5,126.0,3.0,17.1,781.0,193.23,114.28
2018,5,12,15,0,839.0,124.0,2.9,17.0,743.0,139.78,80.3
2018,5,12,15,15,824.5,121.0,2.9,17.0,700.0,87.29,69.55
2018,5,12,15,30,810.0,118.0,2.9,17.0,657.0,83.59,66.63
2018,5,12,15,45,790.5,115.0,2.65,16.7,610.0,83.25,66.61
2018,5,12,16,0,771.0,112.0,2.4,16.4,563.0,82.84,66.55
2018,5,12,16,15,745.5,108.0,2.3,16.25,512.5,74.34,59.44
2018,5,12,16,30,720.0,104.0,2.2,16.1,462.0,73.14,58.65
2018,5,12,16,45,686.0,99.0,2.15,15.9,410.0,71.07,57.09
2018,5,12,17,0,652.0,94.0,2.1,15.7,358.0,68.91,55.43
2018,5,12,17,15,605.5,87.5,2.0,15.45,306.0,65.42,52.55
2018,5,12,17,30,559.0,81.0,1.9,15.2,254.0,61.84,49.5
2018,5,12,17,45,493.0,73.0,1.85,14.95,204.5,56.82,45.03
2018,5,12,18,0,427.0,65.0,1.8,14.7,155.0,51.74,40.29
2018,5,12,18,15,333.0,54.0,1.8,14.4,112.5,41.27,30.58
2018,5,12,18,30,239.0,43.0,1.8,14.1,70.0,33.06,22.37
2018,5,12,18,45,139.5,27.0,1.75,13.8,41.0,20.93,4.25
2018,5,12,19,0,40.0,11.0,1.7,13.5,12.0,9.39,0.0
2018,5,12,19,15,20.0,5.5,1.75,13.4,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,5,15,0.0,2.5,2.45,12.95,2.5,2.13,0.0
2018,5,13,5,30,0.0,5.0,2.5,13.0,5.0,4.1,0.0
2018,5,13,5,45,0.0,9.0,2.55,13.05,9.0,7.39,0.47
2018,5,13,6,0,0.0,13.0,2.6,13.1,13.0,10.68,3.44
2018,5,13,6,15,0.0,20.5,2.65,13.2,20.5,16.87,8.87
2018,5,13,6,30,0.0,28.0,2.7,13.3,28.0,23.08,14.29
2018,5,13,6,45,0.0,53.5,2.7,13.35,53.5,44.27,32.54
2018,5,13,7,0,0.0,79.0,2.7,13.4,79.0,66.73,51.66
2018,5,13,7,15,1.0,104.0,2.65,13.55,104.5,91.48,72.48
2018,5,13,7,30,2.0,129.0,2.6,13.7,130.0,116.25,93.0
2018,5,13,7,45,2.0,138.5,2.55,13.85,139.5,123.96,98.99
2018,5,13,8,0,2.0,148.0,2.5,14.0,149.0,131.78,105.04
2018,5,13,8,15,5.5,175.0,2.5,14.2,178.5,160.45,128.31
2018,5,13,8,30,9.0,202.0,2.5,14.4,208.0,188.96,151.07
2018,5,13,8,45,11.5,218.0,2.5,14.6,226.0,205.3,163.72
