Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,9,0,14.0,234.0,2.5,14.8,244.0,221.48,176.17
2018,5,13,9,15,27.0,273.0,2.5,14.95,293.5,289.34,229.73
2018,5,13,9,30,40.0,312.0,2.5,15.1,343.0,338.97,267.88
2018,5,13,9,45,48.0,335.0,2.55,15.25,374.0,365.63,287.82
2018,5,13,10,0,56.0,358.0,2.6,15.4,405.0,391.2,306.84
2018,5,13,10,15,51.0,366.0,2.6,15.5,410.0,388.37,303.75
2018,5,13,10,30,46.0,374.0,2.6,15.6,415.0,385.44,300.78
2018,5,13,10,45,60.5,402.0,2.65,15.7,457.0,418.73,325.94
2018,5,13,11,0,75.0,430.0,2.7,15.8,499.0,449.85,349.04
2018,5,13,11,15,59.0,409.0,2.75,15.9,463.5,409.09,317.54
2018,5,13,11,30,43.0,388.0,2.8,16.0,428.0,370.34,287.73
2018,5,13,11,45,33.5,369.0,2.8,16.05,400.5,340.24,264.52
2018,5,13,12,0,24.0,350.0,2.8,16.1,373.0,311.61,242.33
2018,5,13,12,15,31.0,372.0,2.8,16.1,401.5,328.73,255.55
2018,5,13,12,30,38.0,394.0,2.8,16.1,430.0,344.12,267.2
2018,5,13,12,45,47.0,402.5,2.8,16.15,446.5,348.62,270.48
2018,5,13,13,0,56.0,411.0,2.8,16.2,463.0,351.7,272.62
2018,5,13,13,15,72.5,418.5,2.8,16.15,484.5,356.09,275.74
2018,5,13,13,30,89.0,426.0,2.8,16.1,506.0,358.07,276.76
2018,5,13,13,45,84.5,412.0,2.8,16.05,486.0,335.99,259.58
2018,5,13,14,0,80.0,398.0,2.8,16.0,466.0,314.75,243.09
2018,5,13,14,15,115.0,365.5,2.75,15.95,459.5,281.77,216.09
2018,5,13,14,30,150.0,333.0,2.7,15.9,453.0,256.72,194.84
2018,5,13,14,45,144.5,316.0,2.7,15.8,427.5,231.66,175.7
2018,5,13,15,0,139.0,299.0,2.7,15.7,402.0,207.68,158.68
2018,5,13,15,15,177.0,274.0,2.7,15.7,397.0,181.8,149.8
2018,5,13,15,30,215.0,249.0,2.7,15.7,392.0,154.93,127.62
2018,5,13,15,45,228.0,231.5,2.7,15.5,373.5,147.43,121.77
2018,5,13,16,0,241.0,214.0,2.7,15.3,355.0,139.41,115.4
2018,5,13,16,15,263.5,197.0,2.65,15.1,339.0,131.3,108.92
2018,5,13,16,30,286.0,180.0,2.6,14.9,323.0,122.66,101.92
2018,5,13,16,45,412.5,143.5,2.6,14.75,324.5,97.24,80.22
2018,5,13,17,0,539.0,107.0,2.6,14.6,326.0,77.1,62.87
2018,5,13,17,15,527.5,96.0,2.55,14.4,285.5,71.02,57.73
2018,5,13,17,30,516.0,85.0,2.5,14.2,245.0,64.54,52.09
2018,5,13,17,45,370.5,77.0,2.45,14.0,181.0,56.97,45.34
2018,5,13,18,0,225.0,69.0,2.4,13.8,117.0,52.53,41.16
2018,5,13,18,15,211.5,54.5,2.4,13.65,90.0,41.03,30.5
2018,5,13,18,30,198.0,40.0,2.4,13.5,63.0,30.65,20.48
2018,5,13,18,45,121.5,25.5,2.35,13.3,37.5,19.73,4.95
2018,5,13,19,0,45.0,11.0,2.3,13.1,12.0,9.39,0.0
2018,5,13,19,15,22.5,5.5,2.35,13.05,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.15,12.05,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.05,11.95,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,14,4,45,1.0,0.5,2.1,11.7,0.5,0.0,0.0
2018,5,14,5,0,2.0,1.0,2.0,11.7,1.0,0.0,0.0
2018,5,14,5,15,1.0,2.5,1.9,11.75,2.5,2.81,0.0
2018,5,14,5,30,0.0,4.0,1.8,11.8,4.0,3.28,0.0
2018,5,14,5,45,0.0,7.0,1.65,11.85,7.0,5.74,0.0
2018,5,14,6,0,0.0,10.0,1.5,11.9,10.0,8.21,1.38
2018,5,14,6,15,0.0,15.0,1.45,12.05,15.0,12.33,5.03
2018,5,14,6,30,0.0,20.0,1.4,12.2,20.0,16.47,8.66
2018,5,14,6,45,0.0,37.5,1.3,12.35,37.5,30.96,21.23
2018,5,14,7,0,0.0,55.0,1.2,12.5,55.0,45.52,33.7
2018,5,14,7,15,0.0,66.0,1.25,12.7,66.0,54.7,41.4
2018,5,14,7,30,0.0,77.0,1.3,12.9,77.0,63.9,49.03
2018,5,14,7,45,0.0,90.0,1.35,13.1,90.0,75.08,58.22
2018,5,14,8,0,0.0,103.0,1.4,13.3,103.0,86.69,67.68
2018,5,14,8,15,0.0,114.5,1.55,13.5,114.5,96.9,75.88
2018,5,14,8,30,0.0,126.0,1.7,13.7,126.0,107.06,83.98
2018,5,14,8,45,0.0,138.5,1.85,13.9,138.5,118.1,92.74
2018,5,14,9,0,0.0,151.0,2.0,14.1,151.0,129.08,101.4
2018,5,14,9,15,2.0,164.5,2.1,14.25,166.0,142.9,112.43
2018,5,14,9,30,4.0,178.0,2.2,14.4,181.0,156.6,123.29
2018,5,14,9,45,7.0,202.0,2.35,14.6,207.5,180.6,142.37
2018,5,14,10,0,10.0,226.0,2.5,14.8,234.0,204.28,161.01
2018,5,14,10,15,17.5,272.0,2.6,14.95,287.0,251.67,198.33
2018,5,14,10,30,25.0,318.0,2.7,15.1,340.0,312.36,245.34
2018,5,14,10,45,42.5,364.5,2.75,15.2,403.0,367.24,287.44
2018,5,14,11,0,60.0,411.0,2.8,15.3,466.0,419.32,326.76
2018,5,14,11,15,146.5,422.5,2.85,15.4,559.5,504.22,392.12
2018,5,14,11,30,233.0,434.0,2.9,15.5,653.0,576.61,446.41
2018,5,14,11,45,522.0,306.0,2.95,15.55,800.0,673.87,522.82
2018,5,14,12,0,811.0,178.0,3.0,15.6,947.0,739.77,573.61
2018,5,14,12,15,847.5,157.0,3.05,15.65,959.0,700.04,543.28
2018,5,14,12,30,884.0,136.0,3.1,15.7,971.0,664.82,515.85
2018,5,14,12,45,799.0,180.5,3.2,15.7,929.0,605.2,468.57
2018,5,14,13,0,714.0,225.0,3.3,15.7,887.0,546.76,421.83
2018,5,14,13,15,745.5,204.0,3.4,15.65,884.0,502.91,385.58
2018,5,14,13,30,777.0,183.0,3.5,15.6,881.0,459.08,347.71
2018,5,14,13,45,822.0,155.0,3.6,15.55,875.5,409.66,303.82
2018,5,14,14,0,867.0,127.0,3.7,15.5,870.0,361.38,259.16
2018,5,14,14,15,859.5,125.0,3.8,15.4,839.5,307.5,211.01
2018,5,14,14,30,852.0,123.0,3.9,15.3,809.0,254.12,164.43
2018,5,14,14,45,842.0,120.5,4.0,15.2,772.0,200.76,121.59
2018,5,14,15,0,832.0,118.0,4.1,15.1,735.0,138.63,79.36
2018,5,14,15,15,818.0,115.5,4.1,15.1,693.0,87.01,69.86
2018,5,14,15,30,804.0,113.0,4.1,15.1,651.0,80.08,64.11
2018,5,14,15,45,786.5,109.5,4.2,14.8,605.0,79.32,63.72
2018,5,14,16,0,769.0,106.0,4.3,14.5,559.0,78.47,63.26
2018,5,14,16,15,747.0,102.0,4.3,14.35,510.0,77.09,62.31
2018,5,14,16,30,725.0,98.0,4.3,14.2,461.0,69.05,55.5
2018,5,14,16,45,695.0,93.0,4.3,14.0,410.5,66.86,53.81
2018,5,14,17,0,665.0,88.0,4.3,13.8,360.0,64.56,52.0
2018,5,14,17,15,622.5,82.0,4.3,13.6,309.0,61.3,49.28
2018,5,14,17,30,580.0,76.0,4.3,13.4,258.0,57.95,46.39
2018,5,14,17,45,519.5,68.5,4.25,13.2,209.0,53.19,42.11
2018,5,14,18,0,459.0,61.0,4.2,13.0,160.0,48.34,37.57
2018,5,14,18,15,360.5,51.0,4.15,12.85,116.0,41.08,30.66
2018,5,14,18,30,262.0,41.0,4.1,12.7,72.0,31.6,21.44
2018,5,14,18,45,137.5,25.0,4.05,12.5,40.5,19.37,5.78
2018,5,14,19,0,13.0,9.0,4.0,12.3,9.0,7.68,0.0
2018,5,14,19,15,6.5,4.5,3.95,12.3,4.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.05,11.9,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.95,11.9,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.8,11.85,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.5,11.85,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,15,4,45,2.5,1.0,2.3,11.95,1.0,0.0,0.0
2018,5,15,5,0,5.0,2.0,2.2,12.0,2.0,0.0,0.0
2018,5,15,5,15,2.5,3.0,2.15,12.15,3.0,4.25,0.0
2018,5,15,5,30,0.0,4.0,2.1,12.3,4.0,3.28,0.0
2018,5,15,5,45,0.0,6.5,2.0,12.5,6.5,5.33,0.0
2018,5,15,6,0,0.0,9.0,1.9,12.7,9.0,7.39,0.66
2018,5,15,6,15,0.0,15.0,1.8,12.8,15.0,12.33,5.0
2018,5,15,6,30,0.0,21.0,1.7,12.9,21.0,17.29,9.33
2018,5,15,6,45,1.0,54.0,1.6,13.05,54.5,45.59,33.78
2018,5,15,7,0,2.0,87.0,1.5,13.2,88.0,76.55,60.15
2018,5,15,7,15,7.5,123.5,1.5,13.35,127.0,117.99,95.06
2018,5,15,7,30,13.0,160.0,1.5,13.5,166.0,159.92,129.62
2018,5,15,7,45,12.0,172.0,1.5,13.65,178.0,168.52,135.98
2018,5,15,8,0,11.0,184.0,1.5,13.8,190.0,177.24,142.46
2018,5,15,8,15,9.5,192.0,1.55,13.95,197.5,181.43,145.24
2018,5,15,8,30,8.0,200.0,1.6,14.1,205.0,185.8,148.18
2018,5,15,8,45,20.0,234.5,1.65,14.25,248.5,230.12,183.69
2018,5,15,9,0,32.0,269.0,1.7,14.4,292.0,294.05,233.77
2018,5,15,9,15,50.0,308.0,1.8,14.55,346.0,349.63,276.6
2018,5,15,9,30,68.0,347.0,1.9,14.7,400.0,403.75,317.57
2018,5,15,9,45,79.0,367.5,2.05,14.85,432.0,429.72,336.74
2018,5,15,10,0,90.0,388.0,2.2,15.0,464.0,454.5,355.05
2018,5,15,10,15,206.0,387.0,2.3,15.15,567.5,573.09,445.87
2018,5,15,10,30,322.0,386.0,2.4,15.3,671.0,682.66,526.59
2018,5,15,10,45,591.0,266.0,2.5,15.45,803.5,809.8,622.42
2018,5,15,11,0,860.0,146.0,2.6,15.6,936.0,888.5,678.76
2018,5,15,11,15,791.5,185.0,2.75,15.65,920.0,843.55,647.41
2018,5,15,11,30,723.0,224.0,2.9,15.7,904.0,793.53,611.01
2018,5,15,11,45,810.5,176.5,3.0,15.8,943.0,778.65,601.81
2018,5,15,12,0,898.0,129.0,3.1,15.9,982.0,756.76,586.62
2018,5,15,12,15,899.5,128.0,3.25,15.95,980.5,714.17,554.43
2018,5,15,12,30,901.0,127.0,3.4,16.0,979.0,669.71,520.09
2018,5,15,12,45,901.0,125.0,3.55,16.0,969.5,621.95,482.37
2018,5,15,13,0,901.0,123.0,3.7,16.0,960.0,572.82,442.42
2018,5,15,13,15,898.5,121.5,3.85,16.0,943.0,521.62,399.62
2018,5,15,13,30,896.0,120.0,4.0,16.0,926.0,469.6,354.86
2018,5,15,13,45,892.0,118.5,4.1,16.0,902.5,416.38,307.91
2018,5,15,14,0,888.0,117.0,4.2,16.0,879.0,362.87,259.87
2018,5,15,14,15,882.0,114.0,4.3,15.9,848.0,307.77,210.53
2018,5,15,14,30,876.0,111.0,4.4,15.8,817.0,253.02,162.57
2018,5,15,14,45,867.5,108.5,4.45,15.7,780.5,198.75,118.67
2018,5,15,15,0,859.0,106.0,4.5,15.6,744.0,145.46,83.44
2018,5,15,15,15,846.0,103.5,4.5,15.6,702.0,93.2,64.34
2018,5,15,15,30,833.0,101.0,4.5,15.6,660.0,73.0,57.86
2018,5,15,15,45,818.0,98.0,4.6,15.35,614.5,72.29,57.49
2018,5,15,16,0,803.0,95.0,4.7,15.1,569.0,71.49,57.03
2018,5,15,16,15,784.0,90.5,4.65,14.95,520.0,69.49,55.51
2018,5,15,16,30,765.0,86.0,4.6,14.8,471.0,67.34,53.86
2018,5,15,16,45,738.0,82.0,4.6,14.6,420.5,65.33,52.32
2018,5,15,17,0,711.0,78.0,4.6,14.4,370.0,63.24,50.69
2018,5,15,17,15,672.0,72.0,4.6,14.25,318.0,54.42,43.02
2018,5,15,17,30,633.0,66.0,4.6,14.1,266.0,50.74,39.83
2018,5,15,17,45,577.0,60.5,4.55,13.95,217.0,47.21,36.66
2018,5,15,18,0,521.0,55.0,4.5,13.8,168.0,43.68,33.32
2018,5,15,18,15,434.0,46.0,4.4,13.65,123.5,37.05,27.04
2018,5,15,18,30,347.0,37.0,4.3,13.5,79.0,30.33,20.36
2018,5,15,18,45,214.5,25.0,4.2,13.35,47.0,20.68,7.4
2018,5,15,19,0,82.0,13.0,4.1,13.2,15.0,11.1,0.0
2018,5,15,19,15,41.0,6.5,3.95,13.15,7.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.2,12.55,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.15,12.45,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.5,12.05,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,11.75,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,16,4,45,12.5,2.5,3.05,11.9,2.5,0.0,0.0
2018,5,16,5,0,25.0,5.0,3.0,12.0,5.0,4.27,0.0
2018,5,16,5,15,136.0,17.5,3.0,12.25,28.0,107.2,0.0
2018,5,16,5,30,247.0,30.0,3.0,12.5,51.0,260.2,185.55
2018,5,16,5,45,353.5,40.0,3.0,12.8,92.0,365.12,299.14
2018,5,16,6,0,460.0,50.0,3.0,13.1,133.0,475.98,394.67
2018,5,16,6,15,471.0,62.5,3.0,13.25,171.0,516.57,430.3
2018,5,16,6,30,482.0,75.0,3.0,13.4,209.0,556.42,463.15
2018,5,16,6,45,566.0,78.5,2.95,13.6,267.5,649.71,535.28
2018,5,16,7,0,650.0,82.0,2.9,13.8,326.0,745.11,605.54
2018,5,16,7,15,704.5,83.0,2.85,13.95,383.0,810.68,651.11
2018,5,16,7,30,759.0,84.0,2.8,14.1,440.0,870.74,691.41
2018,5,16,7,45,783.5,87.0,2.8,14.25,490.5,908.84,715.42
2018,5,16,8,0,808.0,90.0,2.8,14.4,541.0,944.56,737.53
2018,5,16,8,15,826.5,93.0,2.8,14.6,589.5,971.6,753.21
2018,5,16,8,30,845.0,96.0,2.8,14.8,638.0,995.63,766.8
2018,5,16,8,45,859.0,98.5,2.85,14.95,682.5,999.25,767.06
2018,5,16,9,0,873.0,101.0,2.9,15.1,727.0,1011.57,773.62
2018,5,16,9,15,878.0,106.0,2.9,15.25,765.0,1014.15,773.15
2018,5,16,9,30,883.0,111.0,2.9,15.4,803.0,1013.13,770.49
2018,5,16,9,45,884.0,117.0,2.95,15.5,835.0,1005.57,764.22
2018,5,16,10,0,885.0,123.0,3.0,15.6,867.0,994.42,755.73
2018,5,16,10,15,892.5,124.0,3.1,15.7,895.0,980.98,746.24
2018,5,16,10,30,900.0,125.0,3.2,15.8,923.0,964.07,734.47
2018,5,16,10,45,905.5,126.0,3.3,15.9,944.0,941.91,719.16
2018,5,16,11,0,911.0,127.0,3.4,16.0,965.0,916.46,701.61
2018,5,16,11,15,915.0,126.5,3.4,16.05,978.5,885.28,679.55
2018,5,16,11,30,919.0,126.0,3.4,16.1,992.0,851.23,655.49
2018,5,16,11,45,895.5,140.5,3.45,16.15,988.0,805.71,623.49
2018,5,16,12,0,872.0,155.0,3.5,16.2,984.0,758.88,588.45
2018,5,16,12,15,895.5,141.0,3.55,16.2,990.5,722.13,560.61
2018,5,16,12,30,919.0,127.0,3.6,16.2,997.0,681.9,529.31
2018,5,16,12,45,915.5,127.0,3.7,16.2,986.5,632.77,490.35
2018,5,16,13,0,912.0,127.0,3.8,16.2,976.0,582.51,449.45
2018,5,16,13,15,909.0,125.5,3.9,16.2,958.5,530.51,406.02
2018,5,16,13,30,906.0,124.0,4.0,16.2,941.0,477.74,360.69
2018,5,16,13,45,902.0,122.0,4.1,16.15,916.5,423.67,313.23
2018,5,16,14,0,898.0,120.0,4.2,16.1,892.0,369.3,264.62
2018,5,16,14,15,891.0,117.5,4.25,16.05,860.5,313.74,214.87
2018,5,16,14,30,884.0,115.0,4.3,16.0,829.0,258.61,166.58
2018,5,16,14,45,875.5,112.0,4.35,15.95,792.0,203.6,121.99
2018,5,16,15,0,867.0,109.0,4.4,15.9,755.0,149.58,85.94
2018,5,16,15,15,854.0,106.5,4.4,15.9,712.5,96.87,66.01
2018,5,16,15,30,841.0,104.0,4.4,15.9,670.0,74.96,59.47
2018,5,16,15,45,825.0,101.0,4.5,15.7,623.5,74.3,59.14
2018,5,16,16,0,809.0,98.0,4.6,15.5,577.0,73.55,58.73
2018,5,16,16,15,788.5,94.0,4.65,15.3,527.5,71.94,57.57
2018,5,16,16,30,768.0,90.0,4.7,15.1,478.0,70.23,56.32
2018,5,16,16,45,739.0,85.5,4.7,14.95,426.0,67.91,54.52
2018,5,16,17,0,710.0,81.0,4.7,14.8,374.0,60.01,47.75
2018,5,16,17,15,670.0,75.5,4.7,14.6,322.0,56.89,45.15
2018,5,16,17,30,630.0,70.0,4.7,14.4,270.0,53.68,42.4
2018,5,16,17,45,572.0,63.5,4.7,14.2,220.0,49.47,38.64
2018,5,16,18,0,514.0,57.0,4.7,14.0,170.0,45.21,34.67
2018,5,16,18,15,425.0,48.5,4.65,13.8,125.5,39.06,28.82
2018,5,16,18,30,336.0,40.0,4.6,13.6,81.0,32.89,22.6
2018,5,16,18,45,204.5,26.5,4.55,13.4,48.0,20.64,8.1
2018,5,16,19,0,73.0,13.0,4.5,13.2,15.0,11.1,0.0
2018,5,16,19,15,36.5,6.5,4.4,13.1,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.15,12.7,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.95,12.1,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.7,12.25,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,17,4,45,9.5,2.5,3.4,12.55,2.5,0.0,0.0
2018,5,17,5,0,19.0,5.0,3.4,12.6,5.0,4.27,0.0
2018,5,17,5,15,110.0,19.0,3.5,12.75,27.5,90.91,0.0
2018,5,17,5,30,201.0,33.0,3.6,12.9,50.0,235.17,170.37
2018,5,17,5,45,299.0,44.5,3.65,13.1,89.5,327.45,269.14
2018,5,17,6,0,397.0,56.0,3.7,13.3,129.0,432.23,360.87
2018,5,17,6,15,273.5,63.5,3.75,13.4,121.0,345.22,291.72
2018,5,17,6,30,150.0,71.0,3.8,13.5,113.0,231.38,195.94
2018,5,17,6,45,75.0,80.0,3.85,13.65,101.0,159.83,133.66
2018,5,17,7,0,0.0,89.0,3.9,13.8,89.0,76.61,59.87
2018,5,17,7,15,0.0,93.5,3.95,13.95,93.5,79.69,62.33
2018,5,17,7,30,0.0,98.0,4.0,14.1,98.0,83.08,64.93
2018,5,17,7,45,0.0,108.0,4.05,14.2,108.0,91.85,72.03
2018,5,17,8,0,0.0,118.0,4.1,14.3,118.0,100.61,79.05
2018,5,17,8,15,8.5,161.5,4.1,14.4,167.0,149.91,119.93
2018,5,17,8,30,17.0,205.0,4.1,14.5,216.0,199.75,160.5
2018,5,17,8,45,23.0,231.5,4.15,14.65,247.5,230.03,184.57
2018,5,17,9,0,29.0,258.0,4.2,14.8,279.0,278.93,223.21
2018,5,17,9,15,35.5,283.0,4.2,14.9,310.0,308.09,245.76
2018,5,17,9,30,42.0,308.0,4.2,15.0,341.0,336.4,267.46
2018,5,17,9,45,40.0,319.5,4.2,15.1,352.0,341.52,270.64
2018,5,17,10,0,38.0,331.0,4.2,15.2,363.0,346.34,273.68
2018,5,17,10,15,34.0,335.5,4.25,15.3,365.0,342.09,269.73
2018,5,17,10,30,30.0,340.0,4.3,15.4,367.0,337.87,265.89
2018,5,17,10,45,40.5,364.0,4.35,15.45,401.0,364.94,286.84
2018,5,17,11,0,51.0,388.0,4.4,15.5,435.0,390.37,306.28
2018,5,17,11,15,39.5,372.5,4.5,15.55,409.0,360.21,282.47
2018,5,17,11,30,28.0,357.0,4.6,15.6,383.0,331.43,259.82
2018,5,17,11,45,36.0,384.0,4.7,15.65,418.0,355.02,278.17
2018,5,17,12,0,44.0,411.0,4.8,15.7,453.0,376.63,294.76
2018,5,17,12,15,47.0,415.0,4.9,15.7,459.5,374.32,292.91
2018,5,17,12,30,50.0,419.0,5.0,15.7,466.0,371.43,290.67
2018,5,17,12,45,50.0,414.0,5.15,15.65,461.0,359.43,281.46
2018,5,17,13,0,50.0,409.0,5.3,15.6,456.0,347.55,272.32
2018,5,17,13,15,38.0,374.0,5.4,15.55,409.0,308.67,242.09
2018,5,17,13,30,26.0,339.0,5.5,15.5,362.0,272.2,213.67
2018,5,17,13,45,20.5,302.5,5.65,15.45,320.5,248.29,195.07
2018,5,17,14,0,15.0,266.0,5.8,15.4,279.0,216.69,170.24
2018,5,17,14,15,19.5,281.5,5.9,15.3,297.5,226.58,178.21
2018,5,17,14,30,24.0,297.0,6.0,15.2,316.0,235.05,185.03
2018,5,17,14,45,25.0,286.5,6.1,15.1,305.5,210.49,165.61
2018,5,17,15,0,26.0,276.0,6.2,15.0,295.0,198.79,156.76
2018,5,17,15,15,53.5,274.0,6.2,15.0,311.0,192.62,152.47
2018,5,17,15,30,81.0,272.0,6.2,15.0,327.0,189.56,157.89
2018,5,17,15,45,83.0,255.5,6.3,14.7,308.0,179.66,150.09
2018,5,17,16,0,85.0,239.0,6.4,14.4,289.0,169.46,141.98
2018,5,17,16,15,70.0,219.0,6.4,14.25,258.0,156.75,131.57
2018,5,17,16,30,55.0,199.0,6.4,14.1,227.0,143.75,120.81
2018,5,17,16,45,101.0,175.0,6.45,13.9,219.5,123.72,103.82
2018,5,17,17,0,147.0,151.0,6.5,13.7,212.0,109.49,91.72
2018,5,17,17,15,190.0,133.5,6.45,13.55,201.5,94.61,78.85
2018,5,17,17,30,233.0,116.0,6.4,13.4,191.0,84.07,69.66
2018,5,17,17,45,221.0,97.0,6.4,13.2,157.5,71.54,58.5
2018,5,17,18,0,209.0,78.0,6.4,13.0,124.0,58.57,46.71
2018,5,17,18,15,161.0,61.0,6.3,12.9,91.0,46.34,35.36
2018,5,17,18,30,113.0,44.0,6.2,12.8,58.0,33.84,23.56
2018,5,17,18,45,66.5,27.5,6.1,12.75,35.0,21.47,9.31
2018,5,17,19,0,20.0,11.0,6.0,12.7,12.0,9.39,0.0
2018,5,17,19,15,10.0,5.5,5.85,12.65,6.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.2,12.45,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.2,12.5,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.5,4.25,12.55,3.5,2.99,0.0
2018,5,18,5,30,0.0,6.0,4.3,12.6,6.0,4.92,0.0
2018,5,18,5,45,0.0,10.0,4.35,12.65,10.0,8.21,1.22
2018,5,18,6,0,0.0,14.0,4.4,12.7,14.0,11.51,4.18
2018,5,18,6,15,0.0,23.5,4.4,12.8,23.5,19.35,11.03
2018,5,18,6,30,0.0,33.0,4.4,12.9,33.0,27.23,17.88
2018,5,18,6,45,0.0,51.5,4.4,12.95,51.5,42.6,31.13
2018,5,18,7,0,0.0,70.0,4.4,13.0,70.0,58.04,44.28
2018,5,18,7,15,0.0,85.0,4.35,13.1,85.0,71.37,55.48
2018,5,18,7,30,0.0,100.0,4.3,13.2,100.0,84.97,66.76
2018,5,18,7,45,0.0,101.0,4.25,13.3,101.0,85.22,66.7
2018,5,18,8,0,0.0,102.0,4.2,13.4,102.0,85.72,66.86
2018,5,18,8,15,0.5,122.0,4.15,13.55,122.5,104.25,82.09
2018,5,18,8,30,1.0,142.0,4.1,13.7,143.0,122.78,97.13
2018,5,18,8,45,4.5,173.5,4.05,13.85,177.0,155.07,123.46
2018,5,18,9,0,8.0,205.0,4.0,14.0,211.0,187.3,149.37
2018,5,18,9,15,7.0,199.5,4.0,14.15,205.0,180.0,142.95
2018,5,18,9,30,6.0,194.0,4.0,14.3,199.0,173.07,136.94
2018,5,18,9,45,11.0,232.0,4.0,14.45,241.0,211.79,167.93
2018,5,18,10,0,16.0,270.0,4.0,14.6,283.0,250.07,198.1
2018,5,18,10,15,21.0,302.0,4.05,14.75,320.0,282.21,223.11
2018,5,18,10,30,26.0,334.0,4.1,14.9,357.0,328.43,258.86
2018,5,18,10,45,34.5,361.0,4.15,15.0,392.5,356.74,280.54
2018,5,18,11,0,43.0,388.0,4.2,15.1,428.0,383.43,300.87
2018,5,18,11,15,41.5,388.0,4.3,15.15,427.0,375.77,294.65
2018,5,18,11,30,40.0,388.0,4.4,15.2,426.0,368.08,288.55
2018,5,18,11,45,31.5,357.0,4.55,15.3,387.0,328.67,257.83
2018,5,18,12,0,23.0,326.0,4.7,15.4,348.0,291.1,228.42
2018,5,18,12,15,22.0,319.0,4.85,15.4,340.0,279.94,219.76
2018,5,18,12,30,21.0,312.0,5.0,15.4,332.0,269.09,211.27
2018,5,18,12,45,24.5,336.0,5.15,15.4,359.0,285.19,223.97
2018,5,18,13,0,28.0,360.0,5.3,15.4,386.0,299.83,235.43
2018,5,18,13,15,29.5,355.5,5.4,15.35,382.5,291.38,228.84
2018,5,18,13,30,31.0,351.0,5.5,15.3,379.0,282.88,222.21
2018,5,18,13,45,34.5,348.5,5.6,15.2,379.0,276.37,217.12
2018,5,18,14,0,38.0,346.0,5.7,15.1,379.0,269.39,211.58
2018,5,18,14,15,209.5,289.5,5.75,15.0,460.5,249.65,189.98
2018,5,18,14,30,381.0,233.0,5.8,14.9,542.0,222.47,160.09
2018,5,18,14,45,443.5,197.5,5.9,14.8,541.0,184.01,125.88
2018,5,18,15,0,506.0,162.0,6.0,14.7,540.0,133.95,86.22
2018,5,18,15,15,254.5,170.0,6.0,14.7,360.0,102.72,76.42
2018,5,18,15,30,3.0,178.0,6.0,14.7,180.0,141.06,116.73
2018,5,18,15,45,2.5,167.0,6.2,14.35,168.5,132.72,110.02
2018,5,18,16,0,2.0,156.0,6.4,14.0,157.0,124.3,103.23
2018,5,18,16,15,16.0,151.0,6.45,13.8,159.0,120.29,100.16
2018,5,18,16,30,30.0,146.0,6.5,13.6,161.0,111.3,92.72
2018,5,18,16,45,36.5,147.0,6.6,13.45,163.5,111.22,93.03
2018,5,18,17,0,43.0,148.0,6.7,13.3,166.0,110.68,92.91
2018,5,18,17,15,97.5,134.0,6.65,13.1,167.5,97.85,81.86
2018,5,18,17,30,152.0,120.0,6.6,12.9,169.0,88.77,73.98
2018,5,18,17,45,110.5,101.5,6.6,12.75,133.5,75.73,62.35
2018,5,18,18,0,69.0,83.0,6.6,12.6,98.0,62.49,50.29
2018,5,18,18,15,44.0,63.0,6.5,12.5,71.5,49.0,37.8
2018,5,18,18,30,19.0,43.0,6.4,12.4,45.0,34.06,23.86
2018,5,18,18,45,11.5,26.5,6.35,12.3,27.5,21.38,9.8
2018,5,18,19,0,4.0,10.0,6.3,12.2,10.0,8.54,0.0
2018,5,18,19,15,2.0,5.0,6.2,12.15,5.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.9,12.05,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.6,11.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.6,11.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.7,11.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.85,11.85,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.9,11.9,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.15,11.95,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.15,12.05,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.0,12.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.85,11.95,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.8,11.9,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.8,11.9,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.8,11.9,1.0,0.85,0.0
2018,5,19,5,15,0.0,3.5,5.75,11.9,3.5,2.87,0.0
2018,5,19,5,30,0.0,6.0,5.7,11.9,6.0,4.92,0.0
2018,5,19,5,45,0.0,9.5,5.7,11.85,9.5,7.8,0.89
2018,5,19,6,0,0.0,13.0,5.7,11.8,13.0,10.68,3.5
2018,5,19,6,15,0.0,16.0,5.65,11.85,16.0,13.16,5.73
2018,5,19,6,30,0.0,19.0,5.6,11.9,19.0,15.64,7.92
2018,5,19,6,45,0.0,32.5,5.6,11.9,32.5,26.82,17.61
2018,5,19,7,0,0.0,46.0,5.6,11.9,46.0,38.03,27.25
2018,5,19,7,15,0.0,58.5,5.6,12.05,58.5,48.45,36.08
2018,5,19,7,30,0.0,71.0,5.6,12.2,71.0,58.89,44.85
2018,5,19,7,45,0.0,84.5,5.6,12.3,84.5,70.2,54.26
2018,5,19,8,0,0.0,98.0,5.6,12.4,98.0,82.06,64.06
2018,5,19,8,15,0.0,109.0,5.6,12.55,109.0,91.81,71.99
2018,5,19,8,30,0.0,120.0,5.6,12.7,120.0,101.53,79.85
2018,5,19,8,45,0.0,124.5,5.65,12.85,124.5,105.35,82.75
2018,5,19,9,0,0.0,129.0,5.7,13.0,129.0,109.19,85.67
2018,5,19,9,15,0.0,133.0,5.75,13.2,133.0,112.58,88.21
2018,5,19,9,30,0.0,137.0,5.8,13.4,137.0,115.97,90.75
2018,5,19,9,45,1.0,146.5,5.8,13.55,147.5,125.17,98.12
2018,5,19,10,0,2.0,156.0,5.8,13.7,158.0,134.27,105.39
2018,5,19,10,15,5.0,181.0,5.9,13.85,185.5,158.72,125.2
2018,5,19,10,30,8.0,206.0,6.0,14.0,213.0,182.85,144.61
2018,5,19,10,45,8.0,199.5,6.05,14.1,206.5,176.47,139.23
2018,5,19,11,0,8.0,193.0,6.1,14.2,200.0,170.17,133.98
2018,5,19,11,15,9.0,206.5,6.2,14.25,214.5,181.81,143.28
2018,5,19,11,30,10.0,220.0,6.3,14.3,229.0,193.15,152.31
2018,5,19,11,45,14.0,267.0,6.35,14.35,280.0,234.57,185.43
2018,5,19,12,0,18.0,314.0,6.4,14.4,331.0,274.71,217.24
2018,5,19,12,15,25.5,345.5,6.5,14.4,369.5,303.87,240.32
2018,5,19,12,30,33.0,377.0,6.6,14.4,408.0,328.06,259.37
2018,5,19,12,45,30.5,364.5,6.7,14.4,393.0,310.65,245.56
2018,5,19,13,0,28.0,352.0,6.8,14.4,378.0,293.94,232.36
2018,5,19,13,15,27.0,347.5,6.85,14.35,372.5,284.47,224.9
2018,5,19,13,30,26.0,343.0,6.9,14.3,367.0,275.21,217.59
2018,5,19,13,45,25.0,327.0,6.95,14.25,349.5,258.24,204.15
2018,5,19,14,0,24.0,311.0,7.0,14.2,332.0,241.84,191.15
2018,5,19,14,15,21.0,291.5,7.0,14.15,309.5,234.3,185.35
2018,5,19,14,30,18.0,272.0,7.0,14.1,287.0,216.61,171.41
2018,5,19,14,45,15.0,253.0,7.05,14.0,265.0,199.83,158.33
2018,5,19,15,0,12.0,234.0,7.1,13.9,243.0,183.61,145.75
2018,5,19,15,15,9.0,214.5,7.1,13.9,221.0,167.58,133.31
2018,5,19,15,30,6.0,195.0,7.1,13.9,199.0,152.99,127.37
2018,5,19,15,45,5.5,187.0,7.1,13.7,190.5,146.76,122.45
2018,5,19,16,0,5.0,179.0,7.1,13.5,182.0,140.44,117.44
2018,5,19,16,15,5.0,165.5,7.05,13.35,168.5,130.25,109.02
2018,5,19,16,30,5.0,152.0,7.0,13.2,155.0,119.97,100.46
2018,5,19,16,45,38.5,149.5,7.0,13.05,166.0,112.86,94.61
2018,5,19,17,0,72.0,147.0,7.0,12.9,177.0,110.49,92.88
2018,5,19,17,15,91.5,123.0,6.95,12.7,156.0,91.1,75.98
2018,5,19,17,30,111.0,99.0,6.9,12.5,135.0,75.29,62.06
2018,5,19,17,45,146.0,87.5,6.9,12.3,126.0,64.71,52.61
2018,5,19,18,0,181.0,76.0,6.9,12.1,117.0,57.09,45.59
2018,5,19,18,15,131.5,56.5,6.8,12.0,82.5,43.14,32.73
2018,5,19,18,30,82.0,37.0,6.7,11.9,48.0,28.83,19.42
2018,5,19,18,45,49.0,24.5,6.6,11.8,30.5,19.84,9.12
2018,5,19,19,0,16.0,12.0,6.5,11.7,13.0,10.24,0.0
2018,5,19,19,15,8.0,6.0,6.45,11.7,6.5,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.35,11.7,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.3,11.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.25,11.7,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.25,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.3,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.35,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,11.95,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,11.95,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,11.9,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.1,11.9,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.1,11.9,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.1,11.9,1.0,0.85,0.0
2018,5,20,5,15,0.0,8.5,6.1,11.95,8.5,6.99,0.0
2018,5,20,5,30,0.0,16.0,6.1,12.0,16.0,13.18,4.51
2018,5,20,5,45,0.0,22.0,6.1,12.1,22.0,18.13,9.58
2018,5,20,6,0,0.0,28.0,6.1,12.2,28.0,23.09,14.11
2018,5,20,6,15,0.0,30.5,6.05,12.25,30.5,25.15,16.06
2018,5,20,6,30,0.0,33.0,6.0,12.3,33.0,27.23,17.92
2018,5,20,6,45,0.0,52.0,6.0,12.4,52.0,43.02,31.54
2018,5,20,7,0,0.0,71.0,6.0,12.5,71.0,58.88,45.07
2018,5,20,7,15,0.0,62.5,5.95,12.55,62.5,51.78,38.85
2018,5,20,7,30,0.0,54.0,5.9,12.6,54.0,44.72,32.68
2018,5,20,7,45,0.0,57.5,5.85,12.7,57.5,47.66,35.04
2018,5,20,8,0,0.0,61.0,5.8,12.8,61.0,50.61,37.39
2018,5,20,8,15,0.0,81.0,5.8,12.8,81.0,67.34,51.37
2018,5,20,8,30,0.0,101.0,5.8,12.8,101.0,84.47,65.57
2018,5,20,8,45,0.0,104.0,5.75,12.85,104.0,87.08,67.54
2018,5,20,9,0,0.0,107.0,5.7,12.9,107.0,89.71,69.54
2018,5,20,9,15,0.5,121.0,5.75,12.95,121.5,102.48,79.97
2018,5,20,9,30,1.0,135.0,5.8,13.0,136.0,115.21,90.31
2018,5,20,9,45,5.5,180.0,5.85,13.05,184.5,159.3,126.47
2018,5,20,10,0,10.0,225.0,5.9,13.1,233.0,203.33,162.15
2018,5,20,10,15,12.0,247.5,6.0,13.2,257.5,224.34,178.84
2018,5,20,10,30,14.0,270.0,6.1,13.3,282.0,244.94,195.14
2018,5,20,10,45,20.0,290.0,6.15,13.4,308.0,266.45,212.24
2018,5,20,11,0,26.0,310.0,6.2,13.5,334.0,297.46,236.79
2018,5,20,11,15,115.0,359.5,6.3,13.6,468.0,422.16,337.3
2018,5,20,11,30,204.0,409.0,6.4,13.7,602.0,526.01,419.0
2018,5,20,11,45,293.5,414.5,6.45,13.8,694.0,587.76,467.13
2018,5,20,12,0,383.0,420.0,6.5,13.9,786.0,634.45,502.96
2018,5,20,12,15,400.5,410.0,6.6,13.9,792.0,611.43,484.74
2018,5,20,12,30,418.0,400.0,6.7,13.9,798.0,584.72,463.52
2018,5,20,12,45,293.5,414.5,6.75,13.95,692.5,495.17,392.07
2018,5,20,13,0,169.0,429.0,6.8,14.0,587.0,421.09,332.81
2018,5,20,13,15,172.5,434.5,6.9,13.9,593.0,409.83,323.42
2018,5,20,13,30,176.0,440.0,7.0,13.8,599.0,397.63,313.0
2018,5,20,13,45,126.5,414.5,7.05,13.75,527.5,345.32,271.71
2018,5,20,14,0,77.0,389.0,7.1,13.7,456.0,309.92,244.33
2018,5,20,14,15,65.0,353.0,7.15,13.55,408.0,274.39,216.29
2018,5,20,14,30,53.0,317.0,7.2,13.4,360.0,241.14,190.15
2018,5,20,14,45,88.0,319.5,7.25,13.25,387.0,240.27,188.24
2018,5,20,15,0,123.0,322.0,7.3,13.1,414.0,221.39,172.6
2018,5,20,15,15,66.0,236.5,7.3,13.1,285.5,172.43,136.74
2018,5,20,15,30,9.0,151.0,7.3,13.1,157.0,121.8,100.81
2018,5,20,15,45,5.5,148.0,7.3,12.85,151.5,119.17,98.93
2018,5,20,16,0,2.0,145.0,7.3,12.6,146.0,116.46,96.96
2018,5,20,16,15,13.0,159.0,7.25,12.5,165.5,125.91,105.59
2018,5,20,16,30,24.0,173.0,7.2,12.4,185.0,134.53,113.54
2018,5,20,16,45,122.0,163.0,7.2,12.35,215.5,117.11,98.6
2018,5,20,17,0,220.0,153.0,7.2,12.3,246.0,106.61,89.65
2018,5,20,17,15,274.0,131.0,7.2,12.25,231.0,93.94,78.64
2018,5,20,17,30,328.0,109.0,7.2,12.2,216.0,77.52,64.13
2018,5,20,17,45,316.0,91.0,7.25,12.15,179.5,66.1,53.89
2018,5,20,18,0,304.0,73.0,7.3,12.1,143.0,54.13,42.97
2018,5,20,18,15,232.5,61.0,7.25,12.05,106.5,45.7,35.01
2018,5,20,18,30,161.0,49.0,7.2,12.0,70.0,37.58,27.06
2018,5,20,18,45,85.5,31.0,7.2,12.0,41.5,24.1,12.69
2018,5,20,19,0,10.0,13.0,7.2,12.0,13.0,11.1,0.0
2018,5,20,19,15,5.0,6.5,7.1,11.95,6.5,5.55,0.0
2018,5,20,19,30,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.5,11.95,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,5.75,11.95,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,5.65,11.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,5.45,11.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.15,11.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,21,4,45,0.5,1.0,4.7,12.0,1.0,0.0,0.0
2018,5,21,5,0,1.0,2.0,4.6,12.0,2.0,2.35,0.0
2018,5,21,5,15,4.5,6.0,4.45,12.05,6.5,8.12,0.0
2018,5,21,5,30,8.0,10.0,4.3,12.1,11.0,14.23,5.68
2018,5,21,5,45,12.5,16.0,4.2,12.15,18.0,23.07,14.24
2018,5,21,6,0,17.0,22.0,4.1,12.2,25.0,32.25,22.68
2018,5,21,6,15,8.5,33.5,4.0,12.3,35.0,35.51,25.38
2018,5,21,6,30,0.0,45.0,3.9,12.4,45.0,37.19,26.54
2018,5,21,6,45,0.0,68.0,3.8,12.5,68.0,56.58,43.2
2018,5,21,7,0,0.0,91.0,3.7,12.6,91.0,78.4,61.74
2018,5,21,7,15,0.0,107.0,3.6,12.8,107.0,93.03,73.89
2018,5,21,7,30,0.0,123.0,3.5,13.0,123.0,107.54,85.78
2018,5,21,7,45,2.0,144.5,3.35,13.2,145.5,129.46,103.8
2018,5,21,8,0,4.0,166.0,3.2,13.4,168.0,151.26,121.46
2018,5,21,8,15,9.5,193.5,3.15,13.65,199.5,182.49,146.76
2018,5,21,8,30,15.0,221.0,3.1,13.9,231.0,213.51,171.49
2018,5,21,8,45,19.0,242.0,3.05,14.2,255.5,236.18,189.1
2018,5,21,9,0,23.0,263.0,3.0,14.5,280.0,258.56,206.29
2018,5,21,9,15,19.5,261.5,3.1,14.7,276.5,251.18,199.65
2018,5,21,9,30,16.0,260.0,3.2,14.9,273.0,244.23,193.5
2018,5,21,9,45,24.5,296.0,3.3,15.15,316.5,302.16,238.84
2018,5,21,10,0,33.0,332.0,3.4,15.4,360.0,342.32,269.54
2018,5,21,10,15,36.5,351.5,3.6,15.5,383.5,360.01,282.78
2018,5,21,10,30,40.0,371.0,3.8,15.6,407.0,376.78,295.36
2018,5,21,10,45,35.0,366.0,3.95,15.75,398.0,361.86,283.32
2018,5,21,11,0,30.0,361.0,4.1,15.9,389.0,347.42,271.77
2018,5,21,11,15,23.0,328.0,4.3,15.95,349.5,306.79,240.19
2018,5,21,11,30,16.0,295.0,4.5,16.0,310.0,261.62,204.84
2018,5,21,11,45,16.0,295.0,4.7,16.05,310.0,259.64,203.33
2018,5,21,12,0,16.0,295.0,4.9,16.1,310.0,257.59,201.7
2018,5,21,12,15,19.0,316.0,5.1,16.05,334.0,274.67,215.2
2018,5,21,12,30,22.0,337.0,5.3,16.0,358.0,290.87,227.96
2018,5,21,12,45,37.5,371.5,5.55,15.95,407.0,320.25,251.14
2018,5,21,13,0,53.0,406.0,5.8,15.9,456.0,347.45,272.39
2018,5,21,13,15,38.5,370.5,5.95,15.75,406.5,306.85,240.77
2018,5,21,13,30,24.0,335.0,6.1,15.6,357.0,268.89,211.23
2018,5,21,13,45,23.0,322.5,6.25,15.45,343.0,264.3,207.87
2018,5,21,14,0,22.0,310.0,6.4,15.3,329.0,251.41,197.88
2018,5,21,14,15,22.5,303.0,6.45,15.15,322.0,243.07,191.43
2018,5,21,14,30,23.0,296.0,6.5,15.0,315.0,234.62,184.93
2018,5,21,14,45,23.0,285.0,6.6,14.85,303.0,223.26,176.21
2018,5,21,15,0,23.0,274.0,6.7,14.7,291.0,211.91,167.68
2018,5,21,15,15,20.5,255.5,6.7,14.7,270.0,195.59,155.38
2018,5,21,15,30,18.0,237.0,6.7,14.7,249.0,181.41,151.15
2018,5,21,15,45,17.0,221.0,6.75,14.25,232.0,169.86,141.95
2018,5,21,16,0,16.0,205.0,6.8,13.8,215.0,158.18,132.57
2018,5,21,16,15,13.0,187.0,6.8,13.6,194.5,145.01,121.68
2018,5,21,16,30,10.0,169.0,6.8,13.4,174.0,131.71,110.59
2018,5,21,16,45,16.0,158.5,6.8,13.15,165.5,123.44,103.83
2018,5,21,17,0,22.0,148.0,6.8,12.9,157.0,115.05,96.87
2018,5,21,17,15,54.0,132.0,6.75,12.65,150.5,99.7,83.62
2018,5,21,17,30,86.0,116.0,6.7,12.4,144.0,85.86,71.52
2018,5,21,17,45,79.0,100.5,6.7,12.2,123.0,75.04,61.88
2018,5,21,18,0,72.0,85.0,6.7,12.0,102.0,63.96,51.78
2018,5,21,18,15,46.0,65.0,6.6,11.85,75.0,50.55,39.38
2018,5,21,18,30,20.0,45.0,6.5,11.7,48.0,35.63,25.46
2018,5,21,18,45,12.0,28.5,6.4,11.6,30.0,22.96,12.19
2018,5,21,19,0,4.0,12.0,6.3,11.5,12.0,10.24,0.0
2018,5,21,19,15,2.0,6.0,6.15,11.5,6.0,5.12,0.0
2018,5,21,19,30,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.6,11.5,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.85,11.55,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.8,11.6,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.75,11.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.35,11.85,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,22,4,45,1.5,1.0,4.3,11.95,1.0,0.0,0.0
2018,5,22,5,0,3.0,2.0,4.3,12.0,2.0,3.63,0.0
2018,5,22,5,15,1.5,3.5,4.3,12.1,3.5,3.97,0.0
2018,5,22,5,30,0.0,5.0,4.3,12.2,5.0,4.1,0.0
2018,5,22,5,45,0.0,7.0,4.25,12.25,7.0,5.74,0.0
2018,5,22,6,0,0.0,9.0,4.2,12.3,9.0,7.39,0.68
2018,5,22,6,15,0.0,13.0,4.2,12.4,13.0,10.69,3.58
2018,5,22,6,30,0.0,17.0,4.2,12.5,17.0,13.99,6.47
2018,5,22,6,45,0.0,32.0,4.2,12.6,32.0,26.4,17.2
2018,5,22,7,0,0.0,47.0,4.2,12.7,47.0,38.87,27.88
2018,5,22,7,15,0.0,56.0,4.15,12.8,56.0,46.37,34.19
2018,5,22,7,30,0.0,65.0,4.1,12.9,65.0,53.89,40.46
2018,5,22,7,45,0.0,75.5,4.1,13.0,75.5,62.68,47.73
2018,5,22,8,0,0.0,86.0,4.1,13.1,86.0,71.49,54.96
2018,5,22,8,15,0.5,112.5,4.1,13.25,113.0,95.47,74.84
2018,5,22,8,30,1.0,139.0,4.1,13.4,140.0,119.93,94.86
2018,5,22,8,45,3.5,166.0,4.15,13.55,168.5,146.92,116.85
2018,5,22,9,0,6.0,193.0,4.2,13.7,197.0,173.84,138.53
2018,5,22,9,15,6.5,194.0,4.25,13.85,199.0,174.33,138.53
2018,5,22,9,30,7.0,195.0,4.3,14.0,201.0,174.94,138.7
2018,5,22,9,45,8.0,205.0,4.4,14.15,212.0,184.22,145.92
2018,5,22,10,0,9.0,215.0,4.5,14.3,223.0,193.36,153.0
2018,5,22,10,15,12.5,248.0,4.6,14.4,259.0,225.26,178.37
2018,5,22,10,30,16.0,281.0,4.7,14.5,295.0,256.61,203.06
2018,5,22,10,45,20.5,312.0,4.8,14.55,330.5,286.39,226.41
2018,5,22,11,0,25.0,343.0,4.9,14.6,366.0,326.64,257.78
2018,5,22,11,15,22.0,333.0,4.95,14.65,353.5,301.37,237.62
2018,5,22,11,30,19.0,323.0,5.0,14.7,341.0,287.87,226.83
2018,5,22,11,45,19.0,320.0,5.05,14.75,338.0,282.94,222.85
2018,5,22,12,0,19.0,317.0,5.1,14.8,335.0,278.01,218.87
2018,5,22,12,15,19.5,322.0,5.15,14.8,340.5,279.94,220.35
2018,5,22,12,30,20.0,327.0,5.2,14.8,346.0,281.63,221.64
2018,5,22,12,45,19.5,322.0,5.25,14.8,340.5,274.57,216.07
2018,5,22,13,0,19.0,317.0,5.3,14.8,335.0,267.6,210.6
2018,5,22,13,15,19.0,314.0,5.35,14.75,331.5,262.5,206.65
2018,5,22,13,30,19.0,311.0,5.4,14.7,328.0,257.37,202.68
2018,5,22,13,45,18.5,299.5,5.4,14.65,316.0,245.69,193.51
2018,5,22,14,0,18.0,288.0,5.4,14.6,304.0,234.19,184.49
2018,5,22,14,15,36.5,313.0,5.45,14.5,343.5,241.72,190.02
2018,5,22,14,30,55.0,338.0,5.5,14.4,383.0,254.83,199.81
2018,5,22,14,45,66.0,336.5,5.5,14.35,388.0,247.29,193.51
2018,5,22,15,0,77.0,335.0,5.5,14.3,393.0,237.97,186.41
2018,5,22,15,15,92.0,318.5,5.5,14.3,384.0,219.32,173.19
2018,5,22,15,30,107.0,302.0,5.5,14.3,375.0,205.83,171.84
2018,5,22,15,45,111.5,279.5,5.45,14.05,351.0,181.8,152.04
2018,5,22,16,0,116.0,257.0,5.4,13.8,327.0,170.27,142.76
2018,5,22,16,15,106.5,234.0,5.4,13.65,294.0,157.69,132.47
2018,5,22,16,30,97.0,211.0,5.4,13.5,261.0,151.43,127.57
2018,5,22,16,45,179.5,184.5,5.4,13.4,265.0,130.36,109.68
2018,5,22,17,0,262.0,158.0,5.4,13.3,269.0,110.13,92.32
2018,5,22,17,15,284.5,135.5,5.35,13.1,241.5,96.85,80.91
2018,5,22,17,30,307.0,113.0,5.3,12.9,214.0,82.88,68.71
2018,5,22,17,45,299.0,94.5,5.25,12.75,179.0,68.32,55.75
2018,5,22,18,0,291.0,76.0,5.2,12.6,144.0,56.12,44.69
2018,5,22,18,15,239.0,61.0,5.1,12.45,108.0,45.68,35.0
2018,5,22,18,30,187.0,46.0,5.0,12.3,72.0,34.92,24.83
2018,5,22,18,45,115.5,31.0,4.9,12.2,45.0,24.24,13.45
2018,5,22,19,0,44.0,16.0,4.8,12.1,18.0,13.66,0.0
2018,5,22,19,15,22.0,8.0,4.7,12.1,9.0,6.83,0.0
2018,5,22,19,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.55,12.1,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.75,11.85,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,23,4,45,3.0,2.0,3.35,11.95,2.0,0.0,0.0
2018,5,23,5,0,6.0,4.0,3.3,12.0,4.0,7.26,0.0
2018,5,23,5,15,3.0,11.0,3.3,12.05,11.0,11.11,0.0
2018,5,23,5,30,0.0,18.0,3.3,12.1,18.0,14.83,6.07
2018,5,23,5,45,0.0,31.0,3.3,12.2,31.0,25.61,15.94
2018,5,23,6,0,0.0,44.0,3.3,12.3,44.0,36.59,25.7
2018,5,23,6,15,3.0,59.5,3.25,12.4,60.5,53.85,40.89
2018,5,23,6,30,6.0,75.0,3.2,12.5,77.0,70.99,55.85
2018,5,23,6,45,19.5,105.0,3.2,12.6,112.5,113.93,92.99
2018,5,23,7,0,33.0,135.0,3.2,12.7,148.0,172.03,142.18
2018,5,23,7,15,94.5,167.0,3.25,12.85,211.0,266.57,222.3
2018,5,23,7,30,156.0,199.0,3.3,13.0,274.0,382.88,317.17
