Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,45,194.5,219.5,3.3,13.1,323.0,442.78,364.14
2018,5,23,8,0,233.0,240.0,3.3,13.2,372.0,524.91,427.16
2018,5,23,8,15,196.5,265.0,3.35,13.4,383.0,491.97,398.61
2018,5,23,8,30,160.0,290.0,3.4,13.6,394.0,479.24,386.03
2018,5,23,8,45,126.5,307.0,3.5,13.75,393.0,458.71,367.81
2018,5,23,9,0,93.0,324.0,3.6,13.9,392.0,415.67,332.44
2018,5,23,9,15,96.0,343.5,3.6,14.05,416.5,433.81,345.64
2018,5,23,9,30,99.0,363.0,3.6,14.2,441.0,451.14,357.9
2018,5,23,9,45,169.5,365.5,3.65,14.4,506.5,536.13,423.75
2018,5,23,10,0,240.0,368.0,3.7,14.6,572.0,616.26,484.08
2018,5,23,10,15,321.5,358.0,3.75,14.65,640.0,671.21,525.76
2018,5,23,10,30,403.0,348.0,3.8,14.7,708.0,736.52,574.05
2018,5,23,10,45,603.0,261.5,3.85,14.8,814.0,819.33,637.81
2018,5,23,11,0,803.0,175.0,3.9,14.9,920.0,881.1,683.26
2018,5,23,11,15,857.0,148.0,3.9,14.95,953.0,859.28,666.78
2018,5,23,11,30,911.0,121.0,3.9,15.0,986.0,845.29,656.56
2018,5,23,11,45,912.0,121.5,3.95,15.0,991.5,807.9,629.92
2018,5,23,12,0,913.0,122.0,4.0,15.0,997.0,768.22,600.99
2018,5,23,12,15,914.5,120.5,4.0,15.0,995.5,725.26,567.73
2018,5,23,12,30,916.0,119.0,4.0,15.0,994.0,680.45,532.38
2018,5,23,12,45,917.0,117.0,4.05,15.05,985.0,633.28,494.45
2018,5,23,13,0,918.0,115.0,4.1,15.1,976.0,584.63,454.34
2018,5,23,13,15,915.5,113.5,4.15,15.05,959.5,533.28,411.21
2018,5,23,13,30,913.0,112.0,4.2,15.0,943.0,481.08,366.22
2018,5,23,13,45,889.5,120.0,4.25,15.0,912.0,426.57,318.48
2018,5,23,14,0,866.0,128.0,4.3,15.0,881.0,373.48,271.19
2018,5,23,14,15,879.5,116.5,4.4,14.95,858.0,319.95,222.39
2018,5,23,14,30,893.0,105.0,4.5,14.9,835.0,264.69,172.66
2018,5,23,14,45,709.0,151.5,4.6,14.85,714.5,204.3,130.13
2018,5,23,15,0,525.0,198.0,4.7,14.8,594.0,162.68,107.66
2018,5,23,15,15,602.0,167.0,4.7,14.8,597.0,114.16,77.69
2018,5,23,15,30,679.0,136.0,4.7,14.8,600.0,82.73,66.4
2018,5,23,15,45,750.0,114.0,4.85,14.6,594.0,80.89,65.07
2018,5,23,16,0,821.0,92.0,5.0,14.4,588.0,69.35,55.27
2018,5,23,16,15,801.0,88.5,5.05,14.25,539.0,67.95,54.26
2018,5,23,16,30,781.0,85.0,5.1,14.1,490.0,66.44,53.16
2018,5,23,16,45,753.5,81.5,5.15,13.95,439.0,64.74,51.88
2018,5,23,17,0,726.0,78.0,5.2,13.8,388.0,62.99,50.54
2018,5,23,17,15,688.5,73.5,5.2,13.6,336.5,55.29,43.88
2018,5,23,17,30,651.0,69.0,5.2,13.4,285.0,52.75,41.73
2018,5,23,17,45,596.5,63.0,5.25,13.15,235.0,48.88,38.3
2018,5,23,18,0,542.0,57.0,5.3,12.9,185.0,44.96,34.69
2018,5,23,18,15,460.0,49.5,5.25,12.75,140.0,39.61,29.6
2018,5,23,18,30,378.0,42.0,5.2,12.6,95.0,34.26,24.27
2018,5,23,18,45,247.0,30.0,5.15,12.4,59.0,24.69,14.06
2018,5,23,19,0,116.0,18.0,5.1,12.2,23.0,14.03,0.0
2018,5,23,19,15,58.0,9.0,5.05,12.15,11.5,7.68,0.0
2018,5,23,19,30,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.55,11.75,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,4.05,11.6,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,11.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,4,45,3.0,2.0,2.5,11.55,2.0,0.0,0.0
2018,5,24,5,0,6.0,4.0,2.4,11.6,4.0,7.26,0.0
2018,5,24,5,15,3.0,11.0,2.25,11.7,11.0,11.11,0.0
2018,5,24,5,30,0.0,18.0,2.1,11.8,18.0,14.83,6.16
2018,5,24,5,45,0.0,30.5,1.95,11.9,30.5,25.19,15.65
2018,5,24,6,0,0.0,43.0,1.8,12.0,43.0,35.57,24.9
2018,5,24,6,15,0.0,48.5,1.7,12.15,48.5,40.13,29.04
2018,5,24,6,30,0.0,54.0,1.6,12.3,54.0,44.69,33.05
2018,5,24,6,45,0.0,70.5,1.55,12.4,70.5,58.96,45.28
2018,5,24,7,0,0.0,87.0,1.5,12.5,87.0,74.2,58.14
2018,5,24,7,15,2.0,110.0,1.45,12.7,111.0,97.83,77.98
2018,5,24,7,30,4.0,133.0,1.4,12.9,135.0,121.45,97.46
2018,5,24,7,45,3.5,139.5,1.4,13.05,141.5,125.76,100.56
2018,5,24,8,0,3.0,146.0,1.4,13.2,148.0,130.26,103.84
2018,5,24,8,15,7.0,176.0,1.45,13.4,180.5,162.32,129.86
2018,5,24,8,30,11.0,206.0,1.5,13.6,213.0,194.27,155.31
2018,5,24,8,45,28.5,250.0,1.55,13.75,270.0,273.04,218.11
2018,5,24,9,0,46.0,294.0,1.6,13.9,327.0,334.6,265.73
2018,5,24,9,15,60.5,324.5,1.65,14.05,370.5,377.19,297.89
2018,5,24,9,30,75.0,355.0,1.7,14.2,414.0,418.52,328.71
2018,5,24,9,45,95.5,379.0,1.8,14.35,458.0,457.45,357.75
2018,5,24,10,0,116.0,403.0,1.9,14.5,502.0,513.31,398.81
2018,5,24,10,15,88.5,369.5,2.0,14.65,446.5,427.14,333.39
2018,5,24,10,30,61.0,336.0,2.1,14.8,391.0,362.76,284.01
2018,5,24,10,45,47.5,343.5,2.2,14.9,387.0,352.12,275.37
2018,5,24,11,0,34.0,351.0,2.3,15.0,383.0,341.82,266.79
2018,5,24,11,15,47.0,365.0,2.4,15.05,409.5,360.01,280.94
2018,5,24,11,30,60.0,379.0,2.5,15.1,436.0,376.56,293.62
2018,5,24,11,45,172.0,417.5,2.65,15.15,582.0,493.93,384.19
2018,5,24,12,0,284.0,456.0,2.8,15.2,728.0,593.29,458.14
2018,5,24,12,15,233.0,462.5,3.0,15.1,685.5,540.43,417.89
2018,5,24,12,30,182.0,469.0,3.2,15.0,643.0,493.18,382.25
2018,5,24,12,45,168.0,460.5,3.35,14.95,620.0,460.95,357.92
2018,5,24,13,0,154.0,452.0,3.5,14.9,597.0,430.31,334.48
2018,5,24,13,15,161.0,450.0,3.6,14.75,599.0,415.95,323.24
2018,5,24,13,30,168.0,448.0,3.7,14.6,601.0,400.75,311.03
2018,5,24,13,45,155.0,433.5,3.75,14.45,572.0,369.29,286.36
2018,5,24,14,0,142.0,419.0,3.8,14.3,543.0,339.7,263.13
2018,5,24,14,15,129.5,402.0,3.8,14.15,512.0,310.66,240.32
2018,5,24,14,30,117.0,385.0,3.8,14.0,481.0,283.51,219.21
2018,5,24,14,45,115.5,366.0,3.75,13.9,457.0,258.93,199.98
2018,5,24,15,0,114.0,347.0,3.7,13.8,433.0,235.03,182.08
2018,5,24,15,15,271.0,285.0,3.7,13.8,474.5,182.95,139.83
2018,5,24,15,30,428.0,223.0,3.7,13.8,516.0,131.61,108.64
2018,5,24,15,45,424.5,214.5,3.6,13.65,488.5,129.83,107.53
2018,5,24,16,0,421.0,206.0,3.5,13.5,461.0,127.76,106.13
2018,5,24,16,15,296.5,211.0,3.45,13.45,383.0,139.31,116.47
2018,5,24,16,30,172.0,216.0,3.4,13.4,305.0,148.51,124.81
2018,5,24,16,45,234.5,184.0,3.3,13.4,292.0,124.66,104.48
2018,5,24,17,0,297.0,152.0,3.2,13.4,279.0,106.9,89.3
2018,5,24,17,15,373.0,125.5,3.2,13.3,264.0,87.5,72.5
2018,5,24,17,30,449.0,99.0,3.2,13.2,249.0,71.68,58.63
2018,5,24,17,45,382.5,87.5,3.2,13.1,200.0,64.05,51.87
2018,5,24,18,0,316.0,76.0,3.2,13.0,151.0,56.23,44.75
2018,5,24,18,15,276.0,63.5,3.15,12.95,117.5,47.65,36.74
2018,5,24,18,30,236.0,51.0,3.1,12.9,84.0,38.79,28.25
2018,5,24,18,45,147.5,35.0,3.05,12.8,53.0,26.87,16.03
2018,5,24,19,0,59.0,19.0,3.0,12.7,22.0,14.97,0.0
2018,5,24,19,15,29.5,9.5,2.95,12.7,11.0,8.11,0.0
2018,5,24,19,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.95,12.4,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.5,2.8,12.5,0.5,0.0,0.0
2018,5,25,5,0,0.0,1.0,2.8,12.5,1.0,0.85,0.0
2018,5,25,5,15,13.5,5.5,2.8,12.6,7.0,19.47,0.0
2018,5,25,5,30,27.0,10.0,2.8,12.7,13.0,38.21,25.67
2018,5,25,5,45,23.5,11.0,2.8,12.8,14.5,35.79,25.4
2018,5,25,6,0,20.0,12.0,2.8,12.9,16.0,28.66,19.73
2018,5,25,6,15,10.0,17.5,2.8,13.05,19.5,23.19,14.8
2018,5,25,6,30,0.0,23.0,2.8,13.2,23.0,18.95,10.74
2018,5,25,6,45,1.0,55.0,2.8,13.3,55.5,46.42,34.42
2018,5,25,7,0,2.0,87.0,2.8,13.4,88.0,76.02,59.6
2018,5,25,7,15,1.0,70.0,2.8,13.6,70.5,59.0,44.86
2018,5,25,7,30,0.0,53.0,2.8,13.8,53.0,43.89,31.81
2018,5,25,7,45,0.0,53.0,2.85,14.0,53.0,43.92,31.69
2018,5,25,8,0,0.0,53.0,2.9,14.2,53.0,43.95,31.57
2018,5,25,8,15,0.0,67.0,2.9,14.35,67.0,55.65,41.26
2018,5,25,8,30,0.0,81.0,2.9,14.5,81.0,67.39,50.88
2018,5,25,8,45,1.0,108.0,2.9,14.7,108.5,91.63,70.8
2018,5,25,9,0,2.0,135.0,2.9,14.9,136.0,116.56,91.02
2018,5,25,9,15,5.5,176.5,2.95,15.0,180.5,157.23,123.93
2018,5,25,9,30,9.0,218.0,3.0,15.1,225.0,197.98,156.41
2018,5,25,9,45,12.5,246.0,3.0,15.2,256.5,226.03,178.41
2018,5,25,10,0,16.0,274.0,3.0,15.3,288.0,253.65,199.86
2018,5,25,10,15,17.0,281.5,3.05,15.35,296.5,259.72,204.27
2018,5,25,10,30,18.0,289.0,3.1,15.4,305.0,265.63,208.63
2018,5,25,10,45,20.0,309.0,3.15,15.5,327.0,283.3,222.15
2018,5,25,11,0,22.0,329.0,3.2,15.6,349.0,300.44,235.15
2018,5,25,11,15,19.5,312.0,3.25,15.6,330.0,281.21,219.97
2018,5,25,11,30,17.0,295.0,3.3,15.6,311.0,262.52,205.3
2018,5,25,11,45,15.5,285.0,3.3,15.6,299.5,250.97,196.19
2018,5,25,12,0,14.0,275.0,3.3,15.6,288.0,239.68,187.27
2018,5,25,12,15,13.5,268.5,3.35,15.6,281.0,232.2,181.39
2018,5,25,12,30,13.0,262.0,3.4,15.6,274.0,224.83,175.6
2018,5,25,12,45,13.0,263.0,3.45,15.6,275.0,223.89,174.88
2018,5,25,13,0,13.0,264.0,3.5,15.6,276.0,222.89,174.12
2018,5,25,13,15,12.5,256.5,3.5,15.6,268.0,214.94,167.87
2018,5,25,13,30,12.0,249.0,3.5,15.6,260.0,207.13,161.76
2018,5,25,13,45,11.5,244.5,3.5,15.55,255.0,201.74,157.61
2018,5,25,14,0,11.0,240.0,3.5,15.5,250.0,196.42,153.52
2018,5,25,14,15,13.0,250.5,3.5,15.45,261.5,202.92,158.77
2018,5,25,14,30,15.0,261.0,3.5,15.4,273.0,208.67,163.43
2018,5,25,14,45,10.5,225.0,3.5,15.4,233.5,179.76,140.77
2018,5,25,15,0,6.0,189.0,3.5,15.4,194.0,151.49,118.57
2018,5,25,15,15,6.5,187.5,3.5,15.4,192.5,149.03,116.99
2018,5,25,15,30,7.0,186.0,3.5,15.4,191.0,146.91,120.99
2018,5,25,15,45,5.0,168.5,3.4,15.25,172.0,133.99,110.38
2018,5,25,16,0,3.0,151.0,3.3,15.1,153.0,120.91,99.57
2018,5,25,16,15,18.5,147.5,3.3,15.05,157.5,118.05,97.46
2018,5,25,16,30,34.0,144.0,3.3,15.0,162.0,110.22,91.04
2018,5,25,16,45,111.5,152.0,3.25,14.9,201.5,110.46,91.59
2018,5,25,17,0,189.0,160.0,3.2,14.8,241.0,115.61,96.43
2018,5,25,17,15,210.0,139.5,3.2,14.7,219.0,98.48,81.73
2018,5,25,17,30,231.0,119.0,3.2,14.6,197.0,85.97,70.93
2018,5,25,17,45,247.0,99.5,3.25,14.45,170.0,73.47,59.94
2018,5,25,18,0,263.0,80.0,3.3,14.3,143.0,58.67,46.68
2018,5,25,18,15,251.0,63.0,3.4,14.1,111.5,47.12,36.11
2018,5,25,18,30,239.0,46.0,3.5,13.9,80.0,35.07,24.93
2018,5,25,18,45,171.5,33.0,3.65,13.7,52.5,25.41,14.98
2018,5,25,19,0,104.0,20.0,3.8,13.5,25.0,15.55,0.0
2018,5,25,19,15,52.0,10.0,3.9,13.4,12.5,8.54,0.0
2018,5,25,19,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.65,12.45,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,26,4,45,1.5,2.0,5.4,12.6,2.0,0.0,0.0
2018,5,26,5,0,3.0,4.0,5.5,12.6,4.0,5.34,0.0
2018,5,26,5,15,30.0,15.5,5.55,12.65,18.5,42.32,0.46
2018,5,26,5,30,57.0,27.0,5.6,12.7,33.0,80.57,60.34
2018,5,26,5,45,163.5,43.0,5.65,12.75,73.0,218.39,181.48
2018,5,26,6,0,270.0,59.0,5.7,12.8,113.0,329.92,280.02
2018,5,26,6,15,196.0,77.5,5.65,12.85,122.5,279.35,238.04
2018,5,26,6,30,122.0,96.0,5.6,12.9,132.0,224.26,190.19
2018,5,26,6,45,176.5,122.0,5.6,12.95,185.0,326.2,276.84
2018,5,26,7,0,231.0,148.0,5.6,13.0,238.0,411.35,347.49
2018,5,26,7,15,303.0,157.5,5.55,13.1,293.0,492.05,413.58
2018,5,26,7,30,375.0,167.0,5.5,13.2,348.0,598.19,497.54
2018,5,26,7,45,226.0,199.5,5.45,13.25,312.0,470.09,389.55
2018,5,26,8,0,77.0,232.0,5.4,13.3,276.0,314.97,258.54
2018,5,26,8,15,48.5,228.5,5.4,13.35,257.0,277.3,226.32
2018,5,26,8,30,20.0,225.0,5.4,13.4,238.0,222.33,179.75
2018,5,26,8,45,50.0,263.5,5.35,13.45,299.0,309.62,251.04
2018,5,26,9,0,80.0,302.0,5.3,13.5,360.0,377.77,305.46
2018,5,26,9,15,57.0,293.5,5.25,13.6,336.0,340.31,273.9
2018,5,26,9,30,34.0,285.0,5.2,13.7,312.0,304.09,243.59
2018,5,26,9,45,23.0,263.0,5.1,13.75,281.5,267.52,213.59
2018,5,26,10,0,12.0,241.0,5.0,13.8,251.0,219.69,174.54
2018,5,26,10,15,14.0,264.0,5.0,13.95,276.0,241.06,191.4
2018,5,26,10,30,16.0,287.0,5.0,14.1,301.0,261.98,207.69
2018,5,26,10,45,15.5,283.0,4.95,14.2,297.0,256.27,202.78
2018,5,26,11,0,15.0,279.0,4.9,14.3,293.0,250.68,198.06
2018,5,26,11,15,14.0,273.5,4.9,14.4,286.5,243.46,192.09
2018,5,26,11,30,13.0,268.0,4.9,14.5,280.0,236.38,186.26
2018,5,26,11,45,15.0,288.5,4.95,14.55,302.5,253.55,199.78
2018,5,26,12,0,17.0,309.0,5.0,14.6,325.0,270.07,212.71
2018,5,26,12,15,24.0,343.0,5.1,14.65,366.0,301.19,237.17
2018,5,26,12,30,31.0,377.0,5.2,14.7,407.0,327.31,257.54
2018,5,26,12,45,46.5,403.0,5.3,14.75,447.0,350.03,275.26
2018,5,26,13,0,62.0,429.0,5.4,14.8,487.0,369.81,290.5
2018,5,26,13,15,83.5,433.5,5.55,14.85,510.5,374.32,293.78
2018,5,26,13,30,105.0,438.0,5.7,14.9,534.0,376.13,294.68
2018,5,26,13,45,297.5,367.0,5.85,14.9,628.5,371.85,287.98
2018,5,26,14,0,490.0,296.0,6.0,14.9,723.0,357.66,270.15
2018,5,26,14,15,676.0,212.0,6.1,14.9,779.5,317.49,228.74
2018,5,26,14,30,862.0,128.0,6.2,14.9,836.0,276.44,184.33
2018,5,26,14,45,851.0,126.5,6.35,14.85,799.5,214.89,132.77
2018,5,26,15,0,840.0,125.0,6.5,14.8,763.0,162.47,94.55
2018,5,26,15,15,826.5,122.5,6.5,14.8,721.0,110.86,68.46
2018,5,26,15,30,813.0,120.0,6.5,14.8,679.0,83.74,67.28
2018,5,26,15,45,679.5,145.0,6.6,14.6,590.5,90.46,73.37
2018,5,26,16,0,546.0,170.0,6.7,14.4,502.0,108.74,89.53
2018,5,26,16,15,444.5,179.0,6.7,14.3,434.5,114.54,94.9
2018,5,26,16,30,343.0,188.0,6.7,14.2,367.0,127.77,106.78
2018,5,26,16,45,298.0,173.0,6.7,14.05,317.0,119.02,99.54
2018,5,26,17,0,253.0,158.0,6.7,13.9,267.0,109.96,91.97
2018,5,26,17,15,358.5,128.5,6.65,13.75,261.5,89.22,73.95
2018,5,26,17,30,464.0,99.0,6.6,13.6,256.0,71.75,58.62
2018,5,26,17,45,458.0,87.0,6.55,13.45,220.0,64.27,52.0
2018,5,26,18,0,452.0,75.0,6.5,13.3,184.0,56.42,44.87
2018,5,26,18,15,367.0,64.0,6.4,13.15,139.0,48.48,37.46
2018,5,26,18,30,282.0,53.0,6.3,13.0,94.0,40.43,29.72
2018,5,26,18,45,181.5,38.0,6.2,12.9,60.5,29.21,18.3
2018,5,26,19,0,81.0,23.0,6.1,12.8,27.0,17.92,0.0
2018,5,26,19,15,40.5,11.5,6.0,12.8,13.5,9.82,0.0
2018,5,26,19,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,5.75,12.8,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.75,12.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,27,4,45,11.0,4.0,2.55,12.2,4.0,0.0,0.0
2018,5,27,5,0,22.0,8.0,2.5,12.3,8.0,20.94,0.0
2018,5,27,5,15,89.0,21.0,2.45,12.5,29.0,104.13,16.75
2018,5,27,5,30,156.0,34.0,2.4,12.7,50.0,199.43,156.27
2018,5,27,5,45,121.5,37.0,2.35,12.95,53.5,155.57,127.88
2018,5,27,6,0,87.0,40.0,2.3,13.2,57.0,131.31,108.83
2018,5,27,6,15,43.5,51.5,2.15,13.45,60.0,96.72,78.85
2018,5,27,6,30,0.0,63.0,2.0,13.7,63.0,52.63,39.6
2018,5,27,6,45,1.5,89.0,1.9,13.95,89.5,79.39,62.42
2018,5,27,7,0,3.0,115.0,1.8,14.2,116.0,106.25,84.88
2018,5,27,7,15,30.0,153.5,1.8,14.45,168.0,187.0,152.64
2018,5,27,7,30,57.0,192.0,1.8,14.7,220.0,256.53,209.16
2018,5,27,7,45,92.0,218.5,1.8,15.0,269.0,318.63,258.64
2018,5,27,8,0,127.0,245.0,1.8,15.3,318.0,402.32,323.33
2018,5,27,8,15,140.5,267.0,1.85,15.5,354.0,437.37,348.82
2018,5,27,8,30,154.0,289.0,1.9,15.7,390.0,471.55,373.59
2018,5,27,8,45,177.0,300.5,2.0,15.9,424.0,502.27,396.12
2018,5,27,9,0,200.0,312.0,2.1,16.1,458.0,532.29,417.94
2018,5,27,9,15,212.5,333.0,2.2,16.3,495.5,561.04,438.12
2018,5,27,9,30,225.0,354.0,2.3,16.5,533.0,588.11,456.95
2018,5,27,9,45,249.5,373.5,2.4,16.65,579.5,643.19,496.03
2018,5,27,10,0,274.0,393.0,2.5,16.8,626.0,675.11,518.18
2018,5,27,10,15,325.0,383.0,2.55,16.95,668.0,700.03,536.31
2018,5,27,10,30,376.0,373.0,2.6,17.1,710.0,721.99,552.19
2018,5,27,10,45,345.0,402.5,2.7,17.25,717.0,703.85,537.38
2018,5,27,11,0,314.0,432.0,2.8,17.4,724.0,684.52,522.07
2018,5,27,11,15,305.0,437.0,2.85,17.5,724.0,661.03,504.55
2018,5,27,11,30,296.0,442.0,2.9,17.6,724.0,636.76,486.43
2018,5,27,11,45,303.0,443.0,3.0,17.65,733.0,620.84,474.84
2018,5,27,12,0,310.0,444.0,3.1,17.7,742.0,603.44,461.96
2018,5,27,12,15,296.0,450.0,3.2,17.8,734.0,574.23,439.85
2018,5,27,12,30,282.0,456.0,3.3,17.9,726.0,545.43,417.91
2018,5,27,12,45,290.0,449.0,3.4,17.95,724.5,520.89,399.24
2018,5,27,13,0,298.0,442.0,3.5,18.0,723.0,495.7,379.67
2018,5,27,13,15,310.0,427.0,3.6,18.0,714.5,466.42,356.71
2018,5,27,13,30,322.0,412.0,3.7,18.0,706.0,436.41,332.63
2018,5,27,13,45,457.0,335.5,3.8,18.0,741.0,405.04,305.14
2018,5,27,14,0,592.0,259.0,3.9,18.0,776.0,364.19,267.74
2018,5,27,14,15,733.0,186.0,3.95,17.95,803.5,317.61,223.09
2018,5,27,14,30,874.0,113.0,4.0,17.9,831.0,271.28,176.88
2018,5,27,14,45,864.5,110.5,4.0,17.85,794.5,217.63,132.31
2018,5,27,15,0,855.0,108.0,4.0,17.8,758.0,165.06,94.42
2018,5,27,15,15,842.5,106.0,4.0,17.8,717.0,113.87,68.91
2018,5,27,15,30,830.0,104.0,4.0,17.8,676.0,74.04,58.14
2018,5,27,15,45,815.0,101.0,4.0,17.6,631.0,73.43,57.87
2018,5,27,16,0,800.0,98.0,4.0,17.4,586.0,72.73,57.49
2018,5,27,16,15,781.0,94.0,3.9,17.25,538.0,71.18,56.38
2018,5,27,16,30,762.0,90.0,3.8,17.1,490.0,69.51,55.16
2018,5,27,16,45,736.0,86.0,3.75,16.9,440.0,67.62,53.75
2018,5,27,17,0,710.0,82.0,3.7,16.7,390.0,65.65,52.26
2018,5,27,17,15,673.0,77.5,3.55,16.45,339.5,57.79,45.56
2018,5,27,17,30,636.0,73.0,3.4,16.2,289.0,55.39,43.59
2018,5,27,17,45,583.5,67.0,3.3,15.95,239.5,51.66,40.35
2018,5,27,18,0,531.0,61.0,3.2,15.7,190.0,47.89,36.92
2018,5,27,18,15,453.5,53.0,3.1,15.4,145.0,42.27,31.7
2018,5,27,18,30,376.0,45.0,3.0,15.1,100.0,36.6,26.2
2018,5,27,18,45,260.5,33.5,2.9,14.75,65.0,27.6,17.02
2018,5,27,19,0,145.0,22.0,2.8,14.4,30.0,17.14,0.0
2018,5,27,19,15,72.5,11.0,2.7,14.3,15.0,9.39,0.0
2018,5,27,19,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,5,28,4,45,26.0,4.5,0.8,13.0,5.0,0.0,0.0
2018,5,28,5,0,52.0,9.0,0.8,13.1,10.0,41.04,0.0
2018,5,28,5,15,169.0,22.5,0.8,13.3,38.0,174.81,41.72
2018,5,28,5,30,286.0,36.0,0.8,13.5,66.0,297.01,231.91
2018,5,28,5,45,322.0,47.5,0.8,13.75,98.5,347.29,282.8
2018,5,28,6,0,358.0,59.0,0.8,14.0,131.0,400.47,329.04
2018,5,28,6,15,478.5,63.0,0.75,14.3,188.0,524.61,426.48
2018,5,28,6,30,599.0,67.0,0.7,14.6,245.0,649.2,517.91
2018,5,28,6,45,643.0,71.5,0.7,14.95,295.5,710.6,559.61
2018,5,28,7,0,687.0,76.0,0.7,15.3,346.0,772.19,600.31
2018,5,28,7,15,719.0,79.5,0.7,15.75,397.0,815.6,626.69
2018,5,28,7,30,751.0,83.0,0.7,16.2,448.0,863.41,655.4
2018,5,28,7,45,775.0,86.0,0.75,16.65,497.5,900.94,677.4
2018,5,28,8,0,799.0,89.0,0.8,17.1,547.0,936.19,697.68
2018,5,28,8,15,817.5,91.5,0.85,17.45,594.5,962.7,712.35
2018,5,28,8,30,836.0,94.0,0.9,17.8,642.0,974.39,717.57
2018,5,28,8,45,850.5,95.5,0.95,18.1,685.5,989.67,725.52
2018,5,28,9,0,865.0,97.0,1.0,18.4,729.0,1001.77,731.48
2018,5,28,9,15,873.0,100.5,1.05,18.7,767.0,1006.2,732.73
2018,5,28,9,30,881.0,104.0,1.1,19.0,805.0,1007.15,732.01
2018,5,28,9,45,886.5,107.0,1.15,19.25,837.5,1001.54,727.45
2018,5,28,10,0,892.0,110.0,1.2,19.5,870.0,992.43,720.88
2018,5,28,10,15,898.5,111.0,1.3,19.65,897.5,978.78,712.67
2018,5,28,10,30,905.0,112.0,1.4,19.8,925.0,961.72,702.3
2018,5,28,10,45,909.5,112.5,1.5,19.9,945.0,939.01,688.37
2018,5,28,11,0,914.0,113.0,1.6,20.0,965.0,913.13,672.31
2018,5,28,11,15,916.5,114.0,1.7,20.05,978.0,882.94,653.38
2018,5,28,11,30,919.0,115.0,1.8,20.1,991.0,849.92,632.37
2018,5,28,11,45,920.5,114.5,1.9,20.2,996.5,812.23,607.83
2018,5,28,12,0,922.0,114.0,2.0,20.3,1002.0,772.25,581.25
2018,5,28,12,15,921.5,115.0,2.15,20.3,1000.5,729.97,551.31
2018,5,28,12,30,921.0,116.0,2.3,20.3,999.0,685.9,519.09
2018,5,28,12,45,919.0,115.5,2.4,20.3,989.5,638.23,482.98
2018,5,28,13,0,917.0,115.0,2.5,20.3,980.0,589.31,444.8
2018,5,28,13,15,913.5,114.5,2.65,20.25,963.0,538.56,404.25
2018,5,28,13,30,910.0,114.0,2.8,20.2,946.0,487.04,361.71
2018,5,28,13,45,905.0,112.5,2.95,20.2,922.0,433.69,316.4
2018,5,28,14,0,900.0,111.0,3.1,20.2,898.0,380.11,269.79
2018,5,28,14,15,892.5,110.0,3.2,20.15,867.5,326.14,222.38
2018,5,28,14,30,885.0,109.0,3.3,20.1,837.0,272.6,175.8
2018,5,28,14,45,875.0,107.5,3.4,20.0,801.0,218.96,131.67
2018,5,28,15,0,865.0,106.0,3.5,19.9,765.0,166.43,94.03
2018,5,28,15,15,853.0,103.5,3.5,19.9,723.5,114.48,67.84
2018,5,28,15,30,841.0,101.0,3.5,19.9,682.0,83.34,65.51
2018,5,28,15,45,825.0,98.5,3.5,19.75,636.5,71.98,56.11
2018,5,28,16,0,809.0,96.0,3.5,19.6,591.0,71.52,55.93
2018,5,28,16,15,788.5,93.0,3.45,19.4,542.5,70.57,55.35
2018,5,28,16,30,768.0,90.0,3.4,19.2,494.0,69.55,54.71
2018,5,28,16,45,741.5,85.5,3.35,19.05,443.5,67.28,52.98
2018,5,28,17,0,715.0,81.0,3.3,18.9,393.0,64.9,51.13
2018,5,28,17,15,678.5,76.5,3.2,18.55,342.0,57.09,44.55
2018,5,28,17,30,642.0,72.0,3.1,18.2,291.0,54.66,42.58
2018,5,28,17,45,590.5,66.0,3.05,17.85,241.5,50.9,39.36
2018,5,28,18,0,539.0,60.0,3.0,17.5,192.0,47.08,35.95
2018,5,28,18,15,462.0,52.0,2.9,17.1,147.0,41.42,30.74
2018,5,28,18,30,385.0,44.0,2.8,16.7,102.0,35.69,25.27
2018,5,28,18,45,269.5,33.0,2.75,16.25,66.5,27.1,16.63
2018,5,28,19,0,154.0,22.0,2.7,15.8,31.0,17.15,0.0
2018,5,28,19,15,77.0,11.0,2.65,15.65,15.5,9.39,0.0
2018,5,28,19,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.6,13.35,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,29,4,45,19.5,4.5,2.3,13.4,5.0,0.0,0.0
2018,5,29,5,0,39.0,9.0,2.4,13.5,10.0,32.71,0.0
2018,5,29,5,15,143.5,24.0,2.5,13.75,38.0,160.53,45.84
2018,5,29,5,30,248.0,39.0,2.6,14.0,66.0,274.84,216.68
2018,5,29,5,45,342.5,49.5,2.7,14.2,107.0,366.14,301.76
2018,5,29,6,0,437.0,60.0,2.8,14.4,148.0,470.32,390.0
2018,5,29,6,15,502.0,67.0,2.8,14.7,195.5,549.29,454.23
2018,5,29,6,30,567.0,74.0,2.8,15.0,243.0,630.46,517.24
2018,5,29,6,45,613.5,79.5,2.8,15.25,294.0,694.83,564.87
2018,5,29,7,0,660.0,85.0,2.8,15.5,345.0,759.49,610.92
2018,5,29,7,15,692.0,89.5,2.85,15.75,395.5,808.84,644.56
2018,5,29,7,30,724.0,94.0,2.9,16.0,446.0,856.99,676.57
2018,5,29,7,45,748.5,97.5,2.95,16.25,495.5,889.15,696.59
2018,5,29,8,0,773.0,101.0,3.0,16.5,545.0,925.21,719.21
2018,5,29,8,15,791.0,104.5,3.1,16.75,592.0,952.16,735.6
2018,5,29,8,30,809.0,108.0,3.2,17.0,639.0,976.22,750.03
2018,5,29,8,45,822.5,111.0,3.3,17.25,682.0,992.01,758.8
2018,5,29,9,0,836.0,114.0,3.4,17.5,725.0,1004.54,765.51
2018,5,29,9,15,852.5,113.0,3.5,17.65,764.5,999.56,760.71
2018,5,29,9,30,869.0,112.0,3.6,17.8,804.0,1004.04,762.67
2018,5,29,9,45,884.5,109.0,3.75,18.0,839.0,1001.97,760.41
2018,5,29,10,0,900.0,106.0,3.9,18.2,874.0,996.41,755.94
2018,5,29,10,15,905.5,107.0,4.05,18.3,900.5,981.82,745.68
2018,5,29,10,30,911.0,108.0,4.2,18.4,927.0,963.84,733.21
2018,5,29,10,45,914.0,110.0,4.4,18.55,947.0,941.21,717.79
2018,5,29,11,0,917.0,112.0,4.6,18.7,967.0,915.39,700.59
2018,5,29,11,15,918.5,113.5,4.8,18.75,980.0,884.79,680.11
2018,5,29,11,30,920.0,115.0,5.0,18.8,993.0,851.38,657.41
2018,5,29,11,45,920.0,116.5,5.15,18.85,998.5,814.22,631.45
2018,5,29,12,0,920.0,118.0,5.3,18.9,1004.0,774.77,603.35
2018,5,29,12,15,917.0,120.0,5.6,18.85,1001.5,731.59,571.04
2018,5,29,12,30,914.0,122.0,5.9,18.8,999.0,686.81,536.53
2018,5,29,12,45,909.0,124.0,6.2,18.75,989.0,639.45,498.96
2018,5,29,13,0,904.0,126.0,6.5,18.7,979.0,591.05,459.45
2018,5,29,13,15,900.0,126.0,6.75,18.55,962.5,540.94,417.49
2018,5,29,13,30,896.0,126.0,7.0,18.4,946.0,490.12,373.72
2018,5,29,13,45,889.0,126.5,7.2,18.25,922.5,437.94,327.7
2018,5,29,14,0,882.0,127.0,7.4,18.1,899.0,385.7,280.73
2018,5,29,14,15,874.0,126.0,7.55,17.9,869.0,332.41,232.62
2018,5,29,14,30,866.0,125.0,7.7,17.7,839.0,279.61,185.55
2018,5,29,14,45,854.5,124.0,7.85,17.5,802.5,226.9,141.18
2018,5,29,15,0,843.0,123.0,8.0,17.3,766.0,165.93,95.69
2018,5,29,15,15,830.0,121.0,8.0,17.3,725.0,114.6,68.63
2018,5,29,15,30,817.0,119.0,8.0,17.3,684.0,82.96,65.96
2018,5,29,15,45,799.5,116.5,8.05,16.8,639.0,83.03,66.34
2018,5,29,16,0,782.0,114.0,8.1,16.3,594.0,83.05,66.69
2018,5,29,16,15,758.0,111.5,8.15,16.0,545.5,82.91,66.87
2018,5,29,16,30,734.0,109.0,8.2,15.7,497.0,75.4,60.62
2018,5,29,16,45,702.0,105.5,8.2,15.4,446.0,74.5,60.11
2018,5,29,17,0,670.0,102.0,8.2,15.1,395.0,73.57,59.58
2018,5,29,17,15,630.0,96.0,8.2,14.8,344.0,70.71,57.29
2018,5,29,17,30,590.0,90.0,8.2,14.5,293.0,67.75,54.86
2018,5,29,17,45,533.0,82.5,8.2,14.15,243.0,63.36,51.06
2018,5,29,18,0,476.0,75.0,8.2,13.8,193.0,58.9,47.02
2018,5,29,18,15,397.5,65.0,8.1,13.6,148.0,49.32,38.19
2018,5,29,18,30,319.0,55.0,8.0,13.4,103.0,42.02,31.16
2018,5,29,18,45,214.5,40.5,7.9,13.2,67.5,31.16,20.33
2018,5,29,19,0,110.0,26.0,7.8,13.0,32.0,20.18,0.0
2018,5,29,19,15,55.0,13.0,7.65,12.9,16.0,11.1,0.0
2018,5,29,19,30,0.0,0.0,7.5,12.8,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,7.35,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.8,12.7,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.75,12.7,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.65,12.65,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.55,12.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.5,12.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.5,12.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.6,12.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.15,12.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.35,11.95,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.4,11.95,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.45,12.0,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.5,12.0,2.0,1.71,0.0
2018,5,30,5,15,0.0,5.0,7.45,12.1,5.0,4.1,0.0
2018,5,30,5,30,0.0,8.0,7.4,12.2,8.0,6.56,0.0
2018,5,30,5,45,0.0,11.0,7.4,12.25,11.0,9.03,1.98
2018,5,30,6,0,0.0,14.0,7.4,12.3,14.0,11.51,4.22
2018,5,30,6,15,0.0,17.0,7.35,12.4,17.0,13.99,6.43
2018,5,30,6,30,0.0,20.0,7.3,12.5,20.0,16.47,8.6
2018,5,30,6,45,0.5,48.0,7.2,12.6,48.0,40.14,29.04
2018,5,30,7,0,1.0,76.0,7.1,12.7,76.0,64.17,49.58
2018,5,30,7,15,2.5,105.5,7.1,12.8,106.5,93.52,74.46
2018,5,30,7,30,4.0,135.0,7.1,12.9,137.0,123.23,99.32
2018,5,30,7,45,2.0,124.5,7.05,13.0,125.5,109.34,87.15
2018,5,30,8,0,0.0,114.0,7.0,13.1,114.0,96.67,76.1
2018,5,30,8,15,1.0,139.0,7.0,13.2,139.5,120.45,95.75
2018,5,30,8,30,2.0,164.0,7.0,13.3,165.0,144.24,115.19
2018,5,30,8,45,2.5,166.0,7.0,13.4,167.5,145.79,116.13
2018,5,30,9,0,3.0,168.0,7.0,13.5,170.0,147.49,117.21
2018,5,30,9,15,12.5,193.0,7.0,13.65,203.0,179.39,143.47
2018,5,30,9,30,22.0,218.0,7.0,13.8,236.0,224.47,180.13
2018,5,30,9,45,29.5,277.5,7.05,13.9,302.5,288.33,231.26
2018,5,30,10,0,37.0,337.0,7.1,14.0,369.0,351.04,280.73
2018,5,30,10,15,48.5,367.0,7.05,14.15,410.0,386.62,308.42
2018,5,30,10,30,60.0,397.0,7.0,14.3,451.0,420.53,334.59
2018,5,30,10,45,51.5,396.5,7.0,14.4,443.5,405.62,322.04
2018,5,30,11,0,43.0,396.0,7.0,14.5,436.0,391.12,309.99
2018,5,30,11,15,51.5,411.0,7.05,14.55,459.5,405.31,321.01
2018,5,30,11,30,60.0,426.0,7.1,14.6,483.0,418.07,330.83
2018,5,30,11,45,72.5,444.0,7.15,14.65,513.5,434.94,343.9
2018,5,30,12,0,85.0,462.0,7.2,14.7,544.0,449.71,355.23
2018,5,30,12,15,93.0,464.5,7.3,14.7,554.0,446.79,352.89
2018,5,30,12,30,101.0,467.0,7.4,14.7,564.0,442.83,349.7
2018,5,30,12,45,184.0,456.0,7.5,14.7,630.5,468.83,370.56
2018,5,30,13,0,267.0,445.0,7.6,14.7,697.0,482.21,380.63
2018,5,30,13,15,292.5,433.5,7.65,14.65,705.0,463.61,364.88
2018,5,30,13,30,318.0,422.0,7.7,14.6,713.0,442.77,346.84
2018,5,30,13,45,425.0,359.0,7.75,14.5,737.5,409.76,317.56
2018,5,30,14,0,532.0,296.0,7.8,14.4,762.0,374.91,284.63
2018,5,30,14,15,689.5,219.0,7.8,14.35,801.5,330.06,240.0
2018,5,30,14,30,847.0,142.0,7.8,14.3,841.0,279.95,189.11
2018,5,30,14,45,838.0,139.5,7.8,14.25,805.5,226.72,143.49
2018,5,30,15,0,829.0,137.0,7.8,14.2,770.0,174.66,104.33
2018,5,30,15,15,815.0,134.0,7.8,14.2,728.0,123.37,76.41
2018,5,30,15,30,801.0,131.0,7.8,14.2,686.0,90.2,73.02
2018,5,30,15,45,783.0,128.0,7.8,13.95,640.5,90.25,73.36
2018,5,30,16,0,765.0,125.0,7.8,13.7,595.0,81.93,66.38
2018,5,30,16,15,738.0,123.0,7.8,13.55,546.0,82.43,67.08
2018,5,30,16,30,711.0,121.0,7.8,13.4,497.0,82.97,67.82
2018,5,30,16,45,674.0,117.5,7.85,13.25,445.5,82.37,67.57
2018,5,30,17,0,637.0,114.0,7.9,13.1,394.0,81.79,67.33
2018,5,30,17,15,565.5,109.5,7.85,12.95,334.5,80.1,66.07
2018,5,30,17,30,494.0,105.0,7.8,12.8,275.0,75.98,62.58
2018,5,30,17,45,424.0,92.0,7.75,12.6,221.0,67.33,54.92
2018,5,30,18,0,354.0,79.0,7.7,12.4,167.0,58.45,46.89
2018,5,30,18,15,270.0,68.0,7.65,12.25,126.5,50.73,39.67
2018,5,30,18,30,186.0,57.0,7.6,12.1,86.0,43.47,32.63
2018,5,30,18,45,114.0,40.0,7.5,11.95,56.0,30.79,20.27
2018,5,30,19,0,42.0,23.0,7.4,11.8,26.0,18.27,0.0
2018,5,30,19,15,21.0,11.5,7.4,11.85,13.0,9.82,0.0
2018,5,30,19,30,0.0,0.0,7.4,11.9,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,7.35,11.9,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.3,11.9,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,7.05,11.95,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.95,12.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,6.85,12.25,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,6.75,12.2,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,6.65,12.2,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,6.6,12.1,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.6,12.15,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.45,12.15,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.3,12.1,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.2,12.1,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.1,12.1,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.05,12.1,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.0,12.1,0.0,0.0,0.0
2018,5,31,4,45,5.0,3.5,5.95,12.1,3.5,0.0,0.0
2018,5,31,5,0,10.0,7.0,5.9,12.1,7.0,12.39,0.0
2018,5,31,5,15,81.5,23.0,5.85,12.15,31.5,103.59,36.08
2018,5,31,5,30,153.0,39.0,5.8,12.2,56.0,188.25,150.14
2018,5,31,5,45,225.0,49.0,5.8,12.25,88.0,274.66,230.15
2018,5,31,6,0,297.0,59.0,5.8,12.3,120.0,350.82,298.8
2018,5,31,6,15,148.5,49.5,5.85,12.4,80.0,196.05,167.53
2018,5,31,6,30,0.0,40.0,5.9,12.5,40.0,33.04,22.89
2018,5,31,6,45,0.0,61.0,6.0,12.6,61.0,50.52,37.95
2018,5,31,7,0,0.0,82.0,6.1,12.7,82.0,69.05,53.7
2018,5,31,7,15,0.5,104.5,6.1,12.8,104.5,90.59,71.85
2018,5,31,7,30,1.0,127.0,6.1,12.9,127.0,112.14,89.78
2018,5,31,7,45,0.5,122.5,6.15,13.0,122.5,105.9,84.16
2018,5,31,8,0,0.0,118.0,6.2,13.1,118.0,100.38,79.2
2018,5,31,8,15,7.5,165.0,6.25,13.25,170.0,151.85,122.11
2018,5,31,8,30,15.0,212.0,6.3,13.4,222.0,204.04,164.91
2018,5,31,8,45,36.0,258.5,6.35,13.5,284.5,289.58,234.71
2018,5,31,9,0,57.0,305.0,6.4,13.6,347.0,357.44,289.03
2018,5,31,9,15,100.0,336.0,6.5,13.7,414.0,429.26,346.69
2018,5,31,9,30,143.0,367.0,6.6,13.8,481.0,519.89,417.83
2018,5,31,9,45,220.5,377.0,6.7,13.9,561.5,598.79,480.26
2018,5,31,10,0,298.0,387.0,6.8,14.0,642.0,692.75,552.75
2018,5,31,10,15,412.5,352.0,6.9,14.05,716.5,768.87,612.43
2018,5,31,10,30,527.0,317.0,7.0,14.1,791.0,824.68,656.34
2018,5,31,10,45,578.5,298.0,7.1,14.15,829.0,832.34,662.44
2018,5,31,11,0,630.0,279.0,7.2,14.2,867.0,835.23,665.05
2018,5,31,11,15,747.5,218.0,7.25,14.25,925.0,851.26,679.04
2018,5,31,11,30,865.0,157.0,7.3,14.3,983.0,842.83,673.1
2018,5,31,11,45,883.0,148.5,7.35,14.35,996.0,812.79,650.38
2018,5,31,12,0,901.0,140.0,7.4,14.4,1009.0,779.62,624.52
2018,5,31,12,15,896.5,142.5,7.35,14.4,1006.0,736.11,589.19
2018,5,31,12,30,892.0,145.0,7.3,14.4,1003.0,691.21,552.24
2018,5,31,12,45,885.0,148.5,7.25,14.4,992.5,644.32,513.03
2018,5,31,13,0,878.0,152.0,7.2,14.4,982.0,596.61,472.4
2018,5,31,13,15,875.5,150.0,7.15,14.4,965.5,546.94,429.4
2018,5,31,13,30,873.0,148.0,7.1,14.4,949.0,496.52,384.82
2018,5,31,13,45,869.0,146.0,7.0,14.4,926.0,444.92,338.31
2018,5,31,14,0,865.0,144.0,6.9,14.4,903.0,393.05,290.83
2018,5,31,14,15,858.5,141.5,6.85,14.4,873.0,334.16,237.6
2018,5,31,14,30,852.0,139.0,6.8,14.4,843.0,280.43,189.07
2018,5,31,14,45,843.5,136.0,6.75,14.35,807.5,226.75,143.07
2018,5,31,15,0,835.0,133.0,6.7,14.3,772.0,174.19,103.36
2018,5,31,15,15,821.0,131.0,6.7,14.3,730.5,123.24,75.44
2018,5,31,15,30,807.0,129.0,6.7,14.3,689.0,88.95,71.9
2018,5,31,15,45,790.5,125.0,6.7,14.15,643.5,88.32,71.6
2018,5,31,16,0,774.0,121.0,6.7,14.0,598.0,87.56,71.2
2018,5,31,16,15,752.5,116.5,6.65,13.85,549.0,78.45,63.49
2018,5,31,16,30,731.0,112.0,6.6,13.7,500.0,77.2,62.66
2018,5,31,16,45,702.0,106.5,6.6,13.55,449.0,75.05,61.02
2018,5,31,17,0,673.0,101.0,6.6,13.4,398.0,72.76,59.24
2018,5,31,17,15,632.5,96.0,6.6,13.25,347.0,70.59,57.53
2018,5,31,17,30,592.0,91.0,6.6,13.1,296.0,68.39,55.73
2018,5,31,17,45,536.0,83.0,6.55,12.9,246.0,63.63,51.56
2018,5,31,18,0,480.0,75.0,6.5,12.7,196.0,58.76,47.12
2018,5,31,18,15,399.0,65.5,6.4,12.55,150.5,49.66,38.7
2018,5,31,18,30,318.0,56.0,6.3,12.4,105.0,42.72,31.98
2018,5,31,18,45,212.5,41.5,6.2,12.25,69.5,31.88,21.27
2018,5,31,19,0,107.0,27.0,6.1,12.1,34.0,20.95,2.26
2018,5,31,19,15,54.5,14.0,6.0,12.1,17.5,11.95,0.0
2018,5,31,19,30,2.0,1.0,5.9,12.1,1.0,0.0,0.0
2018,5,31,19,45,1.0,0.5,5.8,12.05,0.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,6,1,4,45,22.0,5.5,4.6,11.85,6.0,0.0,0.0
2018,6,1,5,0,44.0,11.0,4.6,11.9,12.0,37.62,0.0
2018,6,1,5,15,145.0,26.0,4.55,12.0,40.0,166.19,66.19
2018,6,1,5,30,246.0,41.0,4.5,12.1,68.0,275.94,221.43
2018,6,1,5,45,311.0,52.5,4.4,12.2,104.5,346.2,289.41
2018,6,1,6,0,376.0,64.0,4.3,12.3,141.0,422.06,356.68
2018,6,1,6,15,469.5,70.0,4.15,12.5,193.5,525.36,442.4
2018,6,1,6,30,563.0,76.0,4.0,12.7,246.0,629.32,524.84
2018,6,1,6,45,609.0,81.5,3.9,12.9,296.5,693.21,572.96
2018,6,1,7,0,655.0,87.0,3.8,13.1,347.0,757.34,619.55
2018,6,1,7,15,689.0,92.0,3.65,13.35,398.5,809.21,654.98
2018,6,1,7,30,723.0,97.0,3.5,13.6,450.0,859.95,688.48
2018,6,1,7,45,749.5,100.0,3.4,13.9,500.0,893.16,708.54
2018,6,1,8,0,776.0,103.0,3.3,14.2,550.0,930.71,731.39
2018,6,1,8,15,796.0,105.5,3.2,14.55,597.5,958.57,746.81
2018,6,1,8,30,816.0,108.0,3.1,14.9,645.0,983.57,760.1
2018,6,1,8,45,831.5,110.0,3.0,15.25,688.5,1000.32,767.6
2018,6,1,9,0,847.0,112.0,2.9,15.6,732.0,1001.13,764.31
2018,6,1,9,15,863.0,111.5,2.85,15.9,772.5,1009.09,766.77
2018,6,1,9,30,879.0,111.0,2.8,16.2,813.0,1013.69,767.01
2018,6,1,9,45,894.0,108.5,2.8,16.45,848.0,1011.69,763.61
2018,6,1,10,0,909.0,106.0,2.8,16.7,883.0,1006.18,758.09
2018,6,1,10,15,915.0,107.0,2.85,16.95,910.0,992.04,747.42
2018,6,1,10,30,921.0,108.0,2.9,17.2,937.0,974.47,734.63
2018,6,1,10,45,925.5,108.5,3.0,17.4,957.5,951.68,718.95
2018,6,1,11,0,930.0,109.0,3.1,17.6,978.0,925.67,701.1
2018,6,1,11,15,932.5,109.5,3.2,17.8,991.0,894.86,679.91
2018,6,1,11,30,935.0,110.0,3.3,18.0,1004.0,861.21,656.67
2018,6,1,11,45,936.5,110.5,3.4,18.2,1010.0,824.11,630.89
2018,6,1,12,0,938.0,111.0,3.5,18.4,1016.0,784.63,603.24
2018,6,1,12,15,937.0,111.5,3.65,18.5,1014.0,741.24,570.95
2018,6,1,12,30,936.0,112.0,3.8,18.6,1012.0,696.1,536.43
2018,6,1,12,45,934.0,111.5,3.95,18.7,1002.5,648.06,498.82
2018,6,1,13,0,932.0,111.0,4.1,18.8,993.0,598.73,459.18
2018,6,1,13,15,929.0,110.0,4.25,18.85,976.0,547.43,416.96
2018,6,1,13,30,926.0,109.0,4.4,18.9,959.0,495.3,372.97
2018,6,1,13,45,920.5,108.0,4.55,18.95,935.0,441.53,326.47
2018,6,1,14,0,915.0,107.0,4.7,19.0,911.0,387.56,278.74
2018,6,1,14,15,908.0,105.5,4.9,18.95,880.5,332.84,230.02
2018,6,1,14,30,901.0,104.0,5.1,18.9,850.0,278.5,181.98
2018,6,1,14,45,892.0,102.5,5.25,18.85,814.0,224.38,136.4
2018,6,1,15,0,883.0,101.0,5.4,18.8,778.0,171.24,96.96
2018,6,1,15,15,871.0,99.0,5.4,18.8,736.5,118.8,68.6
2018,6,1,15,30,859.0,97.0,5.4,18.8,695.0,81.27,64.06
2018,6,1,15,45,844.0,94.5,5.75,18.5,649.5,80.09,63.34
2018,6,1,16,0,829.0,92.0,6.1,18.2,604.0,69.07,54.14
2018,6,1,16,15,809.5,89.0,6.25,17.95,555.5,68.02,53.47
2018,6,1,16,30,790.0,86.0,6.4,17.7,507.0,66.88,52.72
2018,6,1,16,45,764.5,82.5,6.5,17.4,456.5,65.23,51.53
2018,6,1,17,0,739.0,79.0,6.6,17.1,406.0,63.5,50.27
2018,6,1,17,15,703.5,75.0,6.55,16.75,355.0,61.22,48.49
2018,6,1,17,30,668.0,71.0,6.5,16.4,304.0,54.01,42.3
2018,6,1,17,45,618.0,65.5,6.45,16.0,254.0,50.57,39.36
2018,6,1,18,0,568.0,60.0,6.4,15.6,204.0,47.09,36.25
2018,6,1,18,15,494.0,53.0,6.2,15.3,158.0,42.22,31.72
2018,6,1,18,30,420.0,46.0,6.0,15.0,112.0,37.34,26.98
2018,6,1,18,45,297.0,35.5,5.75,14.65,74.0,29.17,18.87
2018,6,1,19,0,174.0,25.0,5.5,14.3,36.0,19.46,2.8
2018,6,1,19,15,91.5,13.5,5.2,14.15,19.0,11.52,0.0
2018,6,1,19,30,9.0,2.0,4.9,14.0,2.0,0.0,0.0
2018,6,1,19,45,4.5,1.0,4.65,13.9,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.85,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.4,12.55,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.15,12.45,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
