Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,2,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,4,45,27.0,4.5,1.95,13.05,5.0,0.0,0.0
2018,6,12,5,0,54.0,9.0,1.9,13.2,10.0,42.18,0.0
2018,6,12,5,15,43.5,15.0,1.9,13.4,17.5,59.38,27.61
2018,6,12,5,30,33.0,21.0,1.9,13.6,25.0,50.42,36.54
2018,6,12,5,45,16.5,33.5,1.9,13.85,35.5,43.14,31.34
2018,6,12,6,0,0.0,46.0,1.9,14.1,46.0,38.07,26.86
2018,6,12,6,15,0.0,55.5,1.95,14.35,55.5,46.2,33.99
2018,6,12,6,30,0.0,65.0,2.0,14.6,65.0,54.42,41.02
2018,6,12,6,45,0.5,86.0,2.0,14.9,86.0,74.9,58.32
2018,6,12,7,0,1.0,107.0,2.0,15.2,107.0,95.3,75.27
2018,6,12,7,15,10.5,141.0,2.1,15.6,146.0,138.06,110.87
2018,6,12,7,30,20.0,175.0,2.2,16.0,185.0,181.11,145.93
2018,6,12,7,45,34.5,203.5,2.35,16.4,222.5,242.22,195.02
2018,6,12,8,0,49.0,232.0,2.5,16.8,260.0,285.94,229.23
2018,6,12,8,15,67.0,260.0,2.6,17.1,302.0,332.1,265.0
2018,6,12,8,30,85.0,288.0,2.7,17.4,344.0,377.66,299.66
2018,6,12,8,45,114.5,313.5,2.8,17.75,394.5,453.26,356.76
2018,6,12,9,0,144.0,339.0,2.9,18.1,445.0,505.67,395.32
2018,6,12,9,15,190.0,353.0,3.0,18.35,500.5,560.6,436.07
2018,6,12,9,30,236.0,367.0,3.1,18.6,556.0,634.58,489.63
2018,6,12,9,45,335.5,347.5,3.25,18.8,628.5,702.84,540.59
2018,6,12,10,0,435.0,328.0,3.4,19.0,701.0,785.96,600.68
2018,6,12,10,15,479.5,321.0,3.5,19.15,744.0,806.13,614.48
2018,6,12,10,30,524.0,314.0,3.6,19.3,787.0,822.63,626.06
2018,6,12,10,45,359.5,381.5,3.75,19.4,709.5,700.97,535.33
2018,6,12,11,0,195.0,449.0,3.9,19.5,632.0,587.65,449.18
2018,6,12,11,15,174.5,456.0,4.05,19.55,621.5,562.04,430.19
2018,6,12,11,30,154.0,463.0,4.2,19.6,611.0,536.77,410.94
2018,6,12,11,45,165.5,458.5,4.3,19.65,618.5,527.34,404.14
2018,6,12,12,0,177.0,454.0,4.4,19.7,626.0,516.72,396.35
2018,6,12,12,15,218.5,432.5,4.6,19.7,644.0,512.46,394.1
2018,6,12,12,30,260.0,411.0,4.8,19.7,662.0,502.94,387.54
2018,6,12,12,45,214.0,426.5,5.0,19.65,632.0,469.17,361.26
2018,6,12,13,0,168.0,442.0,5.2,19.6,602.0,436.38,335.84
2018,6,12,13,15,214.0,403.0,5.45,19.5,603.5,408.6,314.81
2018,6,12,13,30,260.0,364.0,5.7,19.4,605.0,383.99,295.18
2018,6,12,13,45,379.5,311.5,5.95,19.3,653.0,368.93,280.91
2018,6,12,14,0,499.0,259.0,6.2,19.2,701.0,349.77,261.22
2018,6,12,14,15,703.5,182.0,6.35,19.05,783.0,323.15,231.05
2018,6,12,14,30,908.0,105.0,6.5,18.9,865.0,294.21,196.06
2018,6,12,14,45,898.5,103.5,6.65,18.75,829.0,239.91,149.3
2018,6,12,15,0,889.0,102.0,6.8,18.6,793.0,186.61,107.73
2018,6,12,15,15,878.0,100.5,6.8,18.6,752.5,134.39,75.75
2018,6,12,15,30,867.0,99.0,6.8,18.6,712.0,83.7,66.14
2018,6,12,15,45,853.0,96.5,6.85,18.3,667.5,81.29,64.36
2018,6,12,16,0,839.0,94.0,6.9,18.0,623.0,70.14,55.05
2018,6,12,16,15,822.0,91.5,6.9,17.75,576.0,69.51,54.74
2018,6,12,16,30,805.0,89.0,6.9,17.5,529.0,68.82,54.39
2018,6,12,16,45,780.0,86.0,6.9,17.3,478.5,67.59,53.56
2018,6,12,17,0,755.0,83.0,6.9,17.1,428.0,66.33,52.68
2018,6,12,17,15,721.0,79.0,6.85,16.75,376.5,64.14,51.01
2018,6,12,17,30,687.0,75.0,6.8,16.4,325.0,56.74,44.69
2018,6,12,17,45,639.0,70.0,6.75,16.05,274.5,53.78,42.19
2018,6,12,18,0,591.0,65.0,6.7,15.7,224.0,50.79,39.56
2018,6,12,18,15,521.0,57.5,6.6,15.35,176.5,45.62,34.83
2018,6,12,18,30,451.0,50.0,6.5,15.0,129.0,40.39,29.85
2018,6,12,18,45,344.0,41.0,6.4,14.7,90.0,33.65,23.25
2018,6,12,19,0,237.0,32.0,6.3,14.4,51.0,24.89,12.43
2018,6,12,19,15,130.0,18.5,6.2,14.2,28.0,15.79,0.0
2018,6,12,19,30,23.0,5.0,6.1,14.0,5.0,4.27,0.0
2018,6,12,19,45,11.5,2.5,6.0,13.8,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,5.8,13.55,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,5.65,13.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.95,12.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.9,12.65,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.9,12.45,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.9,12.35,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.9,12.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,13,4,45,37.0,6.5,5.2,12.65,7.5,0.0,0.0
2018,6,13,5,0,74.0,13.0,5.3,12.8,15.0,58.34,0.0
2018,6,13,5,15,191.5,26.0,5.3,13.05,45.0,198.8,105.28
2018,6,13,5,30,309.0,39.0,5.3,13.3,75.0,315.31,255.0
2018,6,13,5,45,390.0,49.0,5.35,13.55,116.0,402.61,336.28
2018,6,13,6,0,471.0,59.0,5.4,13.8,157.0,494.97,416.07
2018,6,13,6,15,552.0,63.5,5.35,14.05,209.0,584.94,490.59
2018,6,13,6,30,633.0,68.0,5.3,14.3,261.0,678.0,564.38
2018,6,13,6,45,677.5,72.0,5.3,14.55,312.5,740.27,611.52
2018,6,13,7,0,722.0,76.0,5.3,14.8,364.0,797.15,652.97
2018,6,13,7,15,753.0,79.5,5.3,15.05,416.0,846.43,687.44
2018,6,13,7,30,784.0,83.0,5.3,15.3,468.0,894.24,719.98
2018,6,13,7,45,807.5,86.0,5.35,15.6,518.5,932.2,744.81
2018,6,13,8,0,831.0,89.0,5.4,15.9,569.0,967.83,767.67
2018,6,13,8,15,848.5,91.0,5.5,16.15,616.5,981.69,775.14
2018,6,13,8,30,866.0,93.0,5.6,16.4,664.0,1004.38,789.17
2018,6,13,8,45,879.5,94.0,5.7,16.65,707.5,1018.77,797.24
2018,6,13,9,0,893.0,95.0,5.8,16.9,751.0,1029.96,803.19
2018,6,13,9,15,901.5,97.5,5.95,17.15,789.5,1034.41,804.86
2018,6,13,9,30,910.0,100.0,6.1,17.4,828.0,1035.37,804.23
2018,6,13,9,45,916.0,102.0,6.2,17.6,861.0,1029.74,798.91
2018,6,13,10,0,922.0,104.0,6.3,17.8,894.0,1020.6,791.28
2018,6,13,10,15,927.5,105.5,6.35,18.0,921.5,1006.95,780.3
2018,6,13,10,30,933.0,107.0,6.4,18.2,949.0,989.85,767.02
2018,6,13,10,45,938.0,106.5,6.4,18.4,969.5,966.95,749.46
2018,6,13,11,0,943.0,106.0,6.4,18.6,990.0,940.84,729.72
2018,6,13,11,15,945.5,106.5,6.4,18.75,1003.5,910.37,707.09
2018,6,13,11,30,948.0,107.0,6.4,18.9,1017.0,877.01,682.41
2018,6,13,11,45,949.0,107.5,6.45,19.0,1023.0,839.76,655.23
2018,6,13,12,0,950.0,108.0,6.5,19.1,1029.0,800.13,626.21
2018,6,13,12,15,946.0,110.0,6.55,19.15,1026.0,756.01,592.39
2018,6,13,12,30,942.0,112.0,6.6,19.2,1023.0,710.3,556.05
2018,6,13,12,45,936.0,114.0,6.7,19.2,1012.5,661.99,517.21
2018,6,13,13,0,930.0,116.0,6.8,19.2,1002.0,612.69,476.68
2018,6,13,13,15,926.5,115.5,6.9,19.15,986.0,562.09,434.25
2018,6,13,13,30,923.0,115.0,7.0,19.1,970.0,510.69,390.06
2018,6,13,13,45,850.5,148.5,7.1,19.0,921.0,452.59,340.48
2018,6,13,14,0,778.0,182.0,7.2,18.9,872.0,397.93,293.61
2018,6,13,14,15,837.5,147.0,7.25,18.7,867.5,346.45,246.12
2018,6,13,14,30,897.0,112.0,7.3,18.5,863.0,297.02,199.34
2018,6,13,14,45,887.5,110.5,7.35,18.35,827.5,243.25,152.84
2018,6,13,15,0,878.0,109.0,7.4,18.2,792.0,190.47,111.44
2018,6,13,15,15,866.5,106.5,7.4,18.2,751.0,138.14,78.95
2018,6,13,15,30,855.0,104.0,7.4,18.2,710.0,87.4,69.41
2018,6,13,15,45,839.0,102.5,7.45,17.7,665.0,74.05,58.31
2018,6,13,16,0,823.0,101.0,7.5,17.2,620.0,74.34,58.86
2018,6,13,16,15,803.5,98.5,7.45,16.9,572.5,73.88,58.71
2018,6,13,16,30,784.0,96.0,7.4,16.6,525.0,73.36,58.53
2018,6,13,16,45,606.0,115.0,7.35,16.3,427.5,78.68,63.45
2018,6,13,17,0,428.0,134.0,7.3,16.0,330.0,91.2,74.72
2018,6,13,17,15,472.5,114.5,7.3,15.7,307.0,80.53,65.65
2018,6,13,17,30,517.0,95.0,7.3,15.4,284.0,69.85,56.47
2018,6,13,17,45,519.5,83.0,7.25,15.05,248.0,62.67,50.26
2018,6,13,18,0,522.0,71.0,7.2,14.7,212.0,55.0,43.47
2018,6,13,18,15,428.0,62.5,7.05,14.4,162.5,49.12,38.08
2018,6,13,18,30,334.0,54.0,6.9,14.1,113.0,41.16,30.66
2018,6,13,18,45,270.0,42.5,6.7,13.85,80.5,32.69,22.54
2018,6,13,19,0,206.0,31.0,6.5,13.6,48.0,24.05,12.12
2018,6,13,19,15,114.0,18.0,6.35,13.5,26.5,15.36,0.0
2018,6,13,19,30,22.0,5.0,6.2,13.4,5.0,4.27,0.0
2018,6,13,19,45,11.0,2.5,6.05,13.25,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.35,12.9,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.25,12.9,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.15,12.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,12.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.0,12.45,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.4,12.3,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.35,12.3,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.3,12.3,0.0,0.0,0.0
2018,6,14,4,45,3.0,3.0,6.3,12.35,3.0,0.0,0.0
2018,6,14,5,0,6.0,6.0,6.3,12.4,6.0,8.95,0.0
2018,6,14,5,15,3.0,15.0,6.25,12.45,15.0,14.41,2.27
2018,6,14,5,30,0.0,24.0,6.2,12.5,24.0,19.81,10.56
2018,6,14,5,45,35.0,39.0,6.15,12.6,46.5,64.79,50.41
2018,6,14,6,0,70.0,54.0,6.1,12.7,69.0,123.16,102.12
2018,6,14,6,15,35.0,63.0,6.0,12.85,70.5,90.78,73.8
2018,6,14,6,30,0.0,72.0,5.9,13.0,72.0,61.75,47.53
2018,6,14,6,45,0.0,86.0,5.8,13.1,86.0,74.46,58.36
2018,6,14,7,0,0.0,100.0,5.7,13.2,100.0,87.07,68.92
2018,6,14,7,15,2.0,126.0,5.55,13.45,127.0,113.93,91.43
2018,6,14,7,30,4.0,152.0,5.4,13.7,154.0,140.72,113.53
2018,6,14,7,45,16.0,183.5,5.3,13.9,192.5,183.05,148.68
2018,6,14,8,0,28.0,215.0,5.2,14.1,231.0,244.7,199.0
2018,6,14,8,15,26.0,226.0,5.05,14.35,242.0,251.07,203.08
2018,6,14,8,30,24.0,237.0,4.9,14.6,253.0,238.25,191.78
2018,6,14,8,45,19.0,238.0,4.75,14.8,251.0,231.73,185.6
2018,6,14,9,0,14.0,239.0,4.6,15.0,249.0,225.6,179.8
2018,6,14,9,15,17.0,259.0,4.5,15.2,272.0,246.01,195.65
2018,6,14,9,30,20.0,279.0,4.4,15.4,295.0,266.12,211.05
2018,6,14,9,45,23.5,302.0,4.25,15.6,321.5,289.18,228.63
2018,6,14,10,0,27.0,325.0,4.1,15.8,348.0,329.68,259.54
2018,6,14,10,15,46.0,364.0,4.15,15.95,405.0,381.88,299.83
2018,6,14,10,30,65.0,403.0,4.2,16.1,462.0,431.92,337.86
2018,6,14,10,45,104.0,433.0,4.25,16.25,529.5,489.12,381.49
2018,6,14,11,0,143.0,463.0,4.3,16.4,597.0,554.93,430.64
2018,6,14,11,15,197.0,462.5,4.4,16.45,650.0,587.46,455.65
2018,6,14,11,30,251.0,462.0,4.5,16.5,703.0,622.7,482.36
2018,6,14,11,45,268.5,463.5,4.6,16.55,722.5,617.05,478.04
2018,6,14,12,0,286.0,465.0,4.7,16.6,742.0,609.15,472.11
2018,6,14,12,15,319.5,450.5,4.8,16.6,760.0,597.76,463.93
2018,6,14,12,30,353.0,436.0,4.9,16.6,778.0,583.66,453.38
2018,6,14,12,45,351.0,432.5,5.05,16.6,770.0,553.28,429.92
2018,6,14,13,0,349.0,429.0,5.2,16.6,762.0,522.93,406.12
2018,6,14,13,15,402.5,397.0,5.3,16.55,774.5,494.88,383.8
2018,6,14,13,30,456.0,365.0,5.4,16.5,787.0,468.23,361.34
2018,6,14,13,45,574.0,298.5,5.5,16.5,816.5,440.61,336.07
2018,6,14,14,0,692.0,232.0,5.6,16.5,846.0,396.59,295.77
2018,6,14,14,15,786.0,177.5,5.7,16.4,853.5,352.36,253.58
2018,6,14,14,30,880.0,123.0,5.8,16.3,861.0,300.71,204.08
2018,6,14,14,45,873.5,119.5,5.85,16.25,826.0,247.1,157.45
2018,6,14,15,0,867.0,116.0,5.9,16.2,791.0,194.21,115.53
2018,6,14,15,15,855.0,114.0,5.9,16.2,750.5,142.64,83.21
2018,6,14,15,30,843.0,112.0,5.9,16.2,710.0,81.8,65.12
2018,6,14,15,45,830.5,108.0,5.9,16.0,665.5,77.31,61.5
2018,6,14,16,0,818.0,104.0,5.9,15.8,621.0,76.18,60.76
2018,6,14,16,15,801.0,99.0,5.9,15.7,572.5,74.14,59.2
2018,6,14,16,30,784.0,94.0,5.9,15.6,524.0,71.92,57.49
2018,6,14,16,45,759.0,90.5,5.85,15.45,474.0,70.49,56.48
2018,6,14,17,0,734.0,87.0,5.8,15.3,424.0,69.0,55.41
2018,6,14,17,15,697.5,83.5,5.75,15.15,373.0,61.62,49.11
2018,6,14,17,30,661.0,80.0,5.7,15.0,322.0,60.07,47.9
2018,6,14,17,45,610.5,74.5,5.65,14.8,271.5,56.88,45.17
2018,6,14,18,0,560.0,69.0,5.6,14.6,221.0,53.66,42.3
2018,6,14,18,15,486.0,61.5,5.5,14.35,174.0,48.62,37.66
2018,6,14,18,30,412.0,54.0,5.4,14.1,127.0,43.56,32.79
2018,6,14,18,45,303.5,43.5,5.25,13.9,88.0,33.56,23.32
2018,6,14,19,0,195.0,33.0,5.1,13.7,49.0,25.54,13.45
2018,6,14,19,15,105.0,19.0,5.05,13.55,27.0,16.22,0.0
2018,6,14,19,30,15.0,5.0,5.0,13.4,5.0,4.27,0.0
2018,6,14,19,45,7.5,2.5,4.9,13.3,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.75,13.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.65,13.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.25,12.95,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.95,12.6,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,15,4,45,1.5,1.5,4.4,12.85,1.5,0.0,0.0
2018,6,15,5,0,3.0,3.0,4.5,12.9,3.0,4.47,0.0
2018,6,15,5,15,10.5,7.5,4.55,13.0,8.5,15.45,2.93
2018,6,15,5,30,18.0,12.0,4.6,13.1,14.0,26.51,16.62
2018,6,15,5,45,26.5,18.5,4.65,13.2,23.0,40.87,29.88
2018,6,15,6,0,35.0,25.0,4.7,13.3,32.0,55.63,43.34
2018,6,15,6,15,17.5,25.5,4.75,13.4,29.0,36.24,26.31
2018,6,15,6,30,0.0,26.0,4.8,13.5,26.0,21.43,12.84
2018,6,15,6,45,0.0,36.0,4.8,13.65,36.0,29.72,19.95
2018,6,15,7,0,0.0,46.0,4.8,13.8,46.0,38.04,27.0
2018,6,15,7,15,0.0,69.5,4.85,13.95,69.5,57.63,43.57
2018,6,15,7,30,0.0,93.0,4.9,14.1,93.0,78.05,60.63
2018,6,15,7,45,0.0,98.0,4.95,14.25,98.0,82.26,63.9
2018,6,15,8,0,0.0,103.0,5.0,14.4,103.0,86.52,67.21
2018,6,15,8,15,0.0,118.0,5.1,14.5,118.0,99.92,78.1
2018,6,15,8,30,0.0,133.0,5.2,14.6,133.0,113.28,88.89
2018,6,15,8,45,0.5,140.0,5.3,14.7,140.5,119.81,94.0
2018,6,15,9,0,1.0,147.0,5.4,14.8,148.0,126.32,99.1
2018,6,15,9,15,62.0,146.0,5.45,14.9,195.5,210.3,170.12
2018,6,15,9,30,123.0,145.0,5.5,15.0,243.0,281.88,229.7
2018,6,15,9,45,64.5,163.0,5.55,15.1,214.5,225.45,181.32
2018,6,15,10,0,6.0,181.0,5.6,15.2,186.0,160.24,125.82
2018,6,15,10,15,8.0,199.0,5.6,15.25,206.0,177.54,139.69
2018,6,15,10,30,10.0,217.0,5.6,15.3,226.0,194.56,153.2
2018,6,15,10,45,9.5,211.0,5.6,15.4,219.5,188.06,147.73
2018,6,15,11,0,9.0,205.0,5.6,15.5,213.0,181.65,142.4
2018,6,15,11,15,9.5,212.5,5.65,15.5,221.5,187.71,147.16
2018,6,15,11,30,10.0,220.0,5.7,15.5,230.0,193.59,151.77
2018,6,15,11,45,11.5,233.5,5.7,15.5,245.0,205.1,160.89
2018,6,15,12,0,13.0,247.0,5.7,15.5,260.0,216.22,169.69
2018,6,15,12,15,13.5,258.5,5.8,15.5,272.0,224.58,176.28
2018,6,15,12,30,14.0,270.0,5.9,15.5,284.0,232.62,182.63
2018,6,15,12,45,14.5,276.0,5.95,15.5,290.0,235.92,185.23
2018,6,15,13,0,15.0,282.0,6.0,15.5,296.0,239.01,187.68
2018,6,15,13,15,14.5,274.5,6.15,15.5,288.0,230.8,181.23
2018,6,15,13,30,14.0,267.0,6.3,15.5,280.0,222.75,174.9
2018,6,15,13,45,18.0,289.0,6.4,15.45,305.5,239.06,187.93
2018,6,15,14,0,22.0,311.0,6.5,15.4,331.0,254.08,199.87
2018,6,15,14,15,25.0,313.5,6.6,15.3,335.0,241.77,190.09
2018,6,15,14,30,28.0,316.0,6.7,15.2,339.0,238.93,187.89
2018,6,15,14,45,46.5,309.5,6.85,15.1,346.5,232.77,182.42
2018,6,15,15,0,65.0,303.0,7.0,15.0,354.0,224.49,175.39
2018,6,15,15,15,60.5,282.0,7.0,15.0,327.5,203.97,160.0
2018,6,15,15,30,56.0,261.0,7.0,15.0,301.0,184.39,153.23
2018,6,15,15,45,64.0,253.0,7.1,14.75,296.0,178.85,149.08
2018,6,15,16,0,72.0,245.0,7.2,14.5,291.0,173.67,145.22
2018,6,15,16,15,136.5,227.0,7.15,14.35,305.0,154.75,129.45
2018,6,15,16,30,201.0,209.0,7.1,14.2,319.0,145.6,122.03
2018,6,15,16,45,267.0,187.0,7.05,14.05,318.5,126.37,105.76
2018,6,15,17,0,333.0,165.0,7.0,13.9,318.0,114.94,96.17
2018,6,15,17,15,331.5,145.5,6.95,13.7,282.5,103.44,86.41
2018,6,15,17,30,330.0,126.0,6.9,13.5,247.0,91.41,76.05
2018,6,15,17,45,310.5,108.5,6.85,13.35,208.5,77.17,63.53
2018,6,15,18,0,291.0,91.0,6.8,13.2,170.0,66.0,53.57
2018,6,15,18,15,247.0,75.5,6.7,13.05,133.0,57.17,45.48
2018,6,15,18,30,203.0,60.0,6.6,12.9,96.0,45.92,35.05
2018,6,15,18,45,141.5,45.0,6.45,12.75,66.5,34.71,24.46
2018,6,15,19,0,80.0,30.0,6.3,12.6,37.0,23.37,12.07
2018,6,15,19,15,43.0,17.0,6.2,12.6,20.5,14.51,0.0
2018,6,15,19,30,6.0,4.0,6.1,12.6,4.0,3.41,0.0
2018,6,15,19,45,3.0,2.0,6.0,12.55,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.8,12.55,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.2,12.7,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.0,12.85,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,6,16,4,45,19.0,6.5,2.95,12.95,7.0,0.0,0.0
2018,6,16,5,0,38.0,13.0,2.8,13.0,14.0,35.3,0.0
2018,6,16,5,15,95.5,24.0,2.6,13.1,33.0,114.79,57.27
2018,6,16,5,30,153.0,35.0,2.4,13.2,52.0,195.12,155.58
2018,6,16,5,45,215.5,45.0,2.25,13.3,82.5,258.34,214.33
2018,6,16,6,0,278.0,55.0,2.1,13.4,113.0,326.96,274.53
2018,6,16,6,15,139.0,50.0,2.05,13.55,79.0,187.75,158.29
2018,6,16,6,30,0.0,45.0,2.0,13.7,45.0,37.19,26.33
2018,6,16,6,45,0.0,67.0,1.95,13.8,67.0,55.54,42.08
2018,6,16,7,0,0.0,89.0,1.9,13.9,89.0,75.9,59.24
2018,6,16,7,15,2.0,120.5,1.9,14.1,121.5,108.21,86.23
2018,6,16,7,30,4.0,152.0,1.9,14.3,154.0,140.76,112.91
2018,6,16,7,45,9.0,173.0,1.9,14.5,178.0,165.07,132.55
2018,6,16,8,0,14.0,194.0,1.9,14.7,202.0,189.29,151.85
2018,6,16,8,15,42.5,234.5,1.9,14.85,262.0,277.58,223.0
2018,6,16,8,30,71.0,275.0,1.9,15.0,322.0,348.45,278.29
2018,6,16,8,45,128.5,305.5,1.85,15.2,397.0,458.53,362.74
2018,6,16,9,0,186.0,336.0,1.8,15.4,472.0,545.33,426.84
2018,6,16,9,15,205.0,352.0,1.8,15.6,509.5,575.03,447.02
2018,6,16,9,30,224.0,368.0,1.8,15.8,547.0,603.33,466.38
2018,6,16,9,45,262.0,377.0,1.8,15.95,595.0,661.24,507.09
2018,6,16,10,0,300.0,386.0,1.8,16.1,643.0,696.06,530.88
2018,6,16,10,15,386.5,362.0,1.85,16.25,704.0,741.64,564.19
2018,6,16,10,30,473.0,338.0,1.9,16.4,765.0,798.76,604.42
2018,6,16,10,45,461.5,349.0,1.95,16.55,773.5,777.84,588.28
2018,6,16,11,0,450.0,360.0,2.0,16.7,782.0,755.14,571.63
2018,6,16,11,15,676.5,246.5,2.1,16.75,891.0,824.75,625.54
2018,6,16,11,30,903.0,133.0,2.2,16.8,1000.0,864.05,654.15
2018,6,16,11,45,808.5,183.0,2.25,16.9,963.0,803.13,611.15
2018,6,16,12,0,714.0,233.0,2.3,17.0,926.0,740.24,564.54
2018,6,16,12,15,514.0,330.5,2.4,17.0,829.0,641.76,490.7
2018,6,16,12,30,314.0,428.0,2.5,17.0,732.0,552.79,422.92
2018,6,16,12,45,289.5,423.0,2.6,17.0,701.5,509.59,390.94
2018,6,16,13,0,265.0,418.0,2.7,17.0,671.0,468.74,359.99
2018,6,16,13,15,202.0,434.5,2.85,16.95,625.5,433.33,332.74
2018,6,16,13,30,139.0,451.0,3.0,16.9,580.0,396.95,305.06
2018,6,16,13,45,323.0,376.0,3.1,16.8,666.0,398.05,303.48
2018,6,16,14,0,507.0,301.0,3.2,16.7,752.0,382.0,285.66
2018,6,16,14,15,683.5,217.5,3.35,16.6,804.0,343.26,247.51
2018,6,16,14,30,860.0,134.0,3.5,16.5,856.0,304.33,206.37
2018,6,16,14,45,711.5,173.0,3.65,16.35,753.5,236.34,154.99
2018,6,16,15,0,563.0,212.0,3.8,16.2,651.0,196.86,130.14
2018,6,16,15,15,317.5,219.0,3.8,16.2,464.0,149.8,106.3
2018,6,16,15,30,72.0,226.0,3.8,16.2,277.0,164.72,135.48
2018,6,16,15,45,41.0,211.5,4.2,15.9,240.0,154.38,127.27
2018,6,16,16,0,10.0,197.0,4.6,15.6,203.0,153.57,127.17
2018,6,16,16,15,18.0,194.5,4.75,15.4,204.5,151.03,125.5
2018,6,16,16,30,26.0,192.0,4.9,15.2,206.0,140.5,116.97
2018,6,16,16,45,39.0,185.0,5.1,14.95,204.0,135.42,113.12
2018,6,16,17,0,52.0,178.0,5.3,14.7,202.0,130.03,108.94
2018,6,16,17,15,110.0,159.5,5.4,14.5,202.5,114.01,95.35
2018,6,16,17,30,168.0,141.0,5.5,14.3,203.0,102.74,85.77
2018,6,16,17,45,188.0,119.5,5.6,14.1,179.0,85.87,71.04
2018,6,16,18,0,208.0,98.0,5.7,13.9,155.0,72.11,58.84
2018,6,16,18,15,166.0,80.5,5.7,13.75,120.0,59.98,47.85
2018,6,16,18,30,124.0,63.0,5.7,13.6,85.0,47.56,36.41
2018,6,16,18,45,79.5,46.0,5.65,13.45,58.5,35.91,25.44
2018,6,16,19,0,35.0,29.0,5.6,13.3,32.0,23.03,11.92
2018,6,16,19,15,19.5,16.5,5.5,13.25,18.0,14.08,0.0
2018,6,16,19,30,4.0,4.0,5.4,13.2,4.0,3.41,0.0
2018,6,16,19,45,2.0,2.0,5.25,13.2,2.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.45,13.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,17,4,45,1.0,2.0,3.55,13.4,2.0,0.0,0.0
2018,6,17,5,0,2.0,4.0,3.5,13.4,4.0,4.69,0.0
2018,6,17,5,15,1.0,8.0,3.5,13.5,8.0,7.25,0.0
2018,6,17,5,30,0.0,12.0,3.5,13.6,12.0,9.86,2.39
2018,6,17,5,45,0.0,19.0,3.55,13.7,19.0,15.64,7.56
2018,6,17,6,0,0.0,26.0,3.6,13.8,26.0,21.43,12.68
2018,6,17,6,15,0.0,32.0,3.55,13.9,32.0,26.4,17.06
2018,6,17,6,30,0.0,38.0,3.5,14.0,38.0,31.38,21.37
2018,6,17,6,45,2.0,66.5,3.45,14.1,67.5,56.92,43.29
2018,6,17,7,0,4.0,95.0,3.4,14.2,97.0,85.68,67.65
2018,6,17,7,15,13.5,131.0,3.35,14.3,137.5,130.21,105.2
2018,6,17,7,30,23.0,167.0,3.3,14.4,178.0,175.34,142.53
2018,6,17,7,45,14.5,172.0,3.25,14.55,179.0,169.48,136.66
2018,6,17,8,0,6.0,177.0,3.2,14.7,180.0,163.85,131.1
2018,6,17,8,15,25.0,215.0,3.15,14.8,231.0,237.65,191.3
2018,6,17,8,30,44.0,253.0,3.1,14.9,282.0,295.86,237.57
2018,6,17,8,45,42.5,270.0,3.05,15.0,299.5,308.94,246.79
2018,6,17,9,0,41.0,287.0,3.0,15.1,317.0,321.61,255.8
2018,6,17,9,15,31.5,279.0,2.9,15.25,303.0,299.28,237.13
2018,6,17,9,30,22.0,271.0,2.8,15.4,289.0,260.61,205.85
2018,6,17,9,45,26.5,298.5,2.75,15.55,321.0,306.78,241.58
2018,6,17,10,0,31.0,326.0,2.7,15.7,353.0,334.75,262.53
2018,6,17,10,15,46.0,356.5,2.6,15.9,397.5,374.7,292.74
2018,6,17,10,30,61.0,387.0,2.5,16.1,442.0,412.92,321.08
2018,6,17,10,45,91.5,419.5,2.4,16.3,504.0,465.21,359.94
2018,6,17,11,0,122.0,452.0,2.3,16.5,566.0,526.74,404.53
2018,6,17,11,15,86.5,435.0,2.25,16.65,516.5,458.45,352.42
2018,6,17,11,30,51.0,418.0,2.2,16.8,467.0,405.54,311.94
2018,6,17,11,45,69.0,429.0,2.15,16.95,495.5,421.64,324.14
2018,6,17,12,0,87.0,440.0,2.1,17.1,524.0,435.62,334.23
2018,6,17,12,15,247.5,407.5,2.15,17.25,647.0,514.43,394.9
2018,6,17,12,30,408.0,375.0,2.2,17.4,770.0,573.5,438.68
2018,6,17,12,45,648.0,254.0,2.2,17.5,875.0,597.33,456.84
2018,6,17,13,0,888.0,133.0,2.2,17.6,980.0,604.3,460.59
2018,6,17,13,15,886.0,131.5,2.2,17.65,965.0,555.74,421.06
2018,6,17,13,30,884.0,130.0,2.2,17.7,950.0,506.31,380.13
2018,6,17,13,45,880.0,128.5,2.2,17.7,928.0,455.34,336.98
2018,6,17,14,0,876.0,127.0,2.2,17.7,906.0,404.04,292.51
2018,6,17,14,15,858.5,131.0,2.2,17.7,873.5,351.91,247.03
2018,6,17,14,30,841.0,135.0,2.2,17.7,841.0,301.1,202.72
2018,6,17,14,45,843.5,127.0,2.2,17.65,810.0,248.62,157.77
2018,6,17,15,0,846.0,119.0,2.2,17.6,779.0,195.92,116.17
2018,6,17,15,15,834.0,116.5,2.2,17.6,739.0,134.98,76.04
2018,6,17,15,30,822.0,114.0,2.2,17.6,699.0,85.26,67.6
2018,6,17,15,45,807.5,111.0,2.15,17.45,655.0,78.64,62.23
2018,6,17,16,0,793.0,108.0,2.1,17.3,611.0,78.24,62.1
2018,6,17,16,15,774.5,104.0,2.1,17.2,563.5,76.98,61.25
2018,6,17,16,30,756.0,100.0,2.1,17.1,516.0,75.6,60.29
2018,6,17,16,45,730.5,95.5,2.05,16.95,466.5,73.64,58.83
2018,6,17,17,0,705.0,91.0,2.0,16.8,417.0,65.41,51.91
2018,6,17,17,15,671.0,86.5,2.0,16.6,367.0,63.34,50.31
2018,6,17,17,30,637.0,82.0,2.0,16.4,317.0,61.2,48.61
2018,6,17,17,45,590.0,76.0,2.0,16.2,268.0,57.74,45.68
2018,6,17,18,0,543.0,70.0,2.0,16.0,219.0,54.22,42.58
2018,6,17,18,15,476.0,62.0,1.95,15.7,173.0,48.86,37.71
2018,6,17,18,30,409.0,54.0,1.9,15.4,127.0,43.42,32.57
2018,6,17,18,45,312.5,43.0,1.85,15.15,89.0,33.21,23.0
2018,6,17,19,0,216.0,32.0,1.8,14.9,51.0,24.82,13.36
2018,6,17,19,15,120.0,18.5,1.75,14.75,28.0,15.79,0.0
2018,6,17,19,30,24.0,5.0,1.7,14.6,5.0,4.27,0.0
2018,6,17,19,45,12.0,2.5,1.65,14.45,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.95,13.05,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.05,13.1,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,6,18,4,45,4.0,2.0,1.15,13.35,2.0,0.0,0.0
2018,6,18,5,0,8.0,4.0,1.2,13.5,4.0,8.5,0.0
2018,6,18,5,15,8.5,8.5,1.2,13.7,9.0,12.94,1.26
2018,6,18,5,30,9.0,13.0,1.2,13.9,14.0,17.46,8.9
2018,6,18,5,45,4.5,19.5,1.2,14.1,20.0,19.48,10.98
2018,6,18,6,0,0.0,26.0,1.2,14.3,26.0,21.43,12.69
2018,6,18,6,15,0.0,31.5,1.2,14.5,31.5,25.98,16.7
2018,6,18,6,30,0.0,37.0,1.2,14.7,37.0,30.54,20.64
2018,6,18,6,45,0.0,47.5,1.15,14.9,47.5,39.27,28.06
2018,6,18,7,0,0.0,58.0,1.1,15.1,58.0,48.02,35.4
2018,6,18,7,15,0.0,81.0,1.1,15.3,81.0,67.33,51.53
2018,6,18,7,30,0.0,104.0,1.1,15.5,104.0,88.49,68.94
2018,6,18,7,45,0.5,127.0,1.1,15.75,127.5,110.23,86.57
2018,6,18,8,0,1.0,150.0,1.1,16.0,151.0,131.95,103.91
2018,6,18,8,15,2.5,166.5,1.15,16.25,168.5,148.23,116.69
2018,6,18,8,30,4.0,183.0,1.2,16.5,186.0,164.43,129.27
2018,6,18,8,45,9.5,210.5,1.25,16.7,217.5,195.19,153.5
2018,6,18,9,0,15.0,238.0,1.3,16.9,249.0,225.72,177.17
2018,6,18,9,15,35.0,290.0,1.35,17.1,317.5,314.47,245.87
2018,6,18,9,30,55.0,342.0,1.4,17.3,386.0,384.92,298.58
2018,6,18,9,45,136.5,368.5,1.5,17.45,484.0,507.99,391.15
2018,6,18,10,0,218.0,395.0,1.6,17.6,582.0,606.68,462.9
2018,6,18,10,15,270.0,401.0,1.65,17.75,639.5,669.06,506.39
2018,6,18,10,30,322.0,407.0,1.7,17.9,697.0,709.42,534.41
2018,6,18,10,45,344.0,409.5,1.75,18.0,726.0,715.02,537.82
2018,6,18,11,0,366.0,412.0,1.8,18.1,755.0,718.0,539.7
2018,6,18,11,15,353.5,424.0,1.95,18.2,759.0,697.19,524.94
2018,6,18,11,30,341.0,436.0,2.1,18.3,763.0,675.27,509.43
2018,6,18,11,45,399.5,408.5,2.2,18.35,794.0,678.78,513.17
2018,6,18,12,0,458.0,381.0,2.3,18.4,825.0,673.05,509.95
2018,6,18,12,15,382.0,415.0,2.4,18.4,785.0,615.21,466.97
2018,6,18,12,30,306.0,449.0,2.5,18.4,745.0,564.26,428.85
2018,6,18,12,45,228.5,458.5,2.65,18.4,678.5,503.47,383.6
2018,6,18,13,0,151.0,468.0,2.8,18.4,612.0,446.85,341.17
2018,6,18,13,15,151.5,462.5,2.85,18.35,605.0,427.09,326.29
2018,6,18,13,30,152.0,457.0,2.9,18.3,598.0,407.41,311.1
2018,6,18,13,45,302.0,375.5,2.95,18.25,647.0,389.91,295.81
2018,6,18,14,0,452.0,294.0,3.0,18.2,696.0,359.03,267.74
2018,6,18,14,15,666.5,203.0,3.05,18.1,774.0,330.19,236.63
2018,6,18,14,30,881.0,112.0,3.1,18.0,852.0,297.75,199.37
2018,6,18,14,45,872.5,110.0,3.15,17.9,817.5,244.77,153.94
2018,6,18,15,0,864.0,108.0,3.2,17.8,783.0,192.69,112.98
2018,6,18,15,15,853.0,105.5,3.2,17.8,743.0,141.17,80.22
2018,6,18,15,30,842.0,103.0,3.2,17.8,703.0,91.17,72.59
2018,6,18,15,45,828.0,100.5,3.4,17.55,659.0,72.44,56.9
2018,6,18,16,0,814.0,98.0,3.6,17.3,615.0,72.08,56.84
2018,6,18,16,15,795.5,95.0,3.7,17.1,568.0,71.23,56.33
2018,6,18,16,30,777.0,92.0,3.8,16.9,521.0,70.29,55.76
2018,6,18,16,45,752.5,88.0,3.85,16.75,471.0,68.47,54.4
2018,6,18,17,0,728.0,84.0,3.9,16.6,421.0,66.55,52.95
2018,6,18,17,15,522.5,106.0,3.95,16.3,333.0,75.63,61.16
2018,6,18,17,30,317.0,128.0,4.0,16.0,245.0,92.53,76.23
2018,6,18,17,45,288.5,110.5,4.05,15.75,205.0,81.08,66.35
2018,6,18,18,0,260.0,93.0,4.1,15.5,165.0,69.27,55.96
2018,6,18,18,15,305.5,73.5,4.05,15.25,141.0,54.52,42.76
2018,6,18,18,30,351.0,54.0,4.0,15.0,117.0,41.22,30.67
2018,6,18,18,45,270.5,43.0,3.95,14.7,83.0,33.04,22.89
2018,6,18,19,0,190.0,32.0,3.9,14.4,49.0,24.75,13.45
2018,6,18,19,15,100.5,18.0,3.9,14.25,26.5,15.36,0.0
2018,6,18,19,30,11.0,4.0,3.9,14.1,4.0,3.41,0.0
2018,6,18,19,45,5.5,2.0,3.85,13.95,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.75,12.7,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,12.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,6,19,4,45,3.5,1.0,3.15,13.15,1.0,0.0,0.0
2018,6,19,5,0,7.0,2.0,3.2,13.2,2.0,6.15,0.0
2018,6,19,5,15,3.5,5.5,3.2,13.3,5.5,7.0,0.0
2018,6,19,5,30,0.0,9.0,3.2,13.4,9.0,7.39,0.37
2018,6,19,5,45,19.5,16.0,3.2,13.5,20.0,32.4,22.45
2018,6,19,6,0,39.0,23.0,3.2,13.6,31.0,56.37,44.08
2018,6,19,6,15,19.5,24.5,3.2,13.75,28.5,42.52,31.76
2018,6,19,6,30,0.0,26.0,3.2,13.9,26.0,21.43,12.83
2018,6,19,6,45,0.0,31.0,3.2,14.0,31.0,25.58,16.38
2018,6,19,7,0,0.0,36.0,3.2,14.1,36.0,29.73,19.89
2018,6,19,7,15,0.0,55.0,3.2,14.25,55.0,45.54,33.27
2018,6,19,7,30,0.0,74.0,3.2,14.4,74.0,61.41,46.53
2018,6,19,7,45,0.0,86.0,3.2,14.55,86.0,71.47,54.78
2018,6,19,8,0,0.0,98.0,3.2,14.7,98.0,81.99,63.33
2018,6,19,8,15,0.0,112.5,3.25,14.95,112.5,94.91,73.78
2018,6,19,8,30,0.0,127.0,3.3,15.2,127.0,107.82,84.1
2018,6,19,8,45,2.0,154.0,3.35,15.4,155.5,134.17,105.44
2018,6,19,9,0,4.0,181.0,3.4,15.6,184.0,160.52,126.52
2018,6,19,9,15,7.5,208.5,3.45,15.8,214.5,188.74,148.93
2018,6,19,9,30,11.0,236.0,3.5,16.0,245.0,216.71,170.89
2018,6,19,9,45,14.5,261.0,3.6,16.2,273.0,242.01,190.54
2018,6,19,10,0,18.0,286.0,3.7,16.4,301.0,266.88,209.69
2018,6,19,10,15,27.5,325.0,3.75,16.55,349.0,326.22,255.63
2018,6,19,10,30,37.0,364.0,3.8,16.7,397.0,368.33,287.59
2018,6,19,10,45,60.0,396.0,3.85,16.8,451.5,414.32,322.74
2018,6,19,11,0,83.0,428.0,3.9,16.9,506.0,457.67,355.42
2018,6,19,11,15,82.0,435.5,4.0,16.95,513.5,455.31,353.1
2018,6,19,11,30,81.0,443.0,4.1,17.0,521.0,452.41,350.59
2018,6,19,11,45,66.0,434.5,4.2,17.05,498.0,424.25,328.82
2018,6,19,12,0,51.0,426.0,4.3,17.1,475.0,397.41,308.13
2018,6,19,12,15,66.5,441.5,4.45,17.1,505.5,412.92,320.29
2018,6,19,12,30,82.0,457.0,4.6,17.1,536.0,426.17,330.49
2018,6,19,12,45,107.5,463.0,4.75,17.15,566.0,436.01,338.1
2018,6,19,13,0,133.0,469.0,4.9,17.2,596.0,437.63,339.24
2018,6,19,13,15,144.0,462.0,5.05,17.15,597.5,423.14,327.97
2018,6,19,13,30,155.0,455.0,5.2,17.1,599.0,407.74,315.76
2018,6,19,13,45,311.5,373.5,5.35,17.05,654.0,392.89,302.15
2018,6,19,14,0,468.0,292.0,5.5,17.0,709.0,363.98,274.91
2018,6,19,14,15,678.0,201.0,5.6,16.9,783.0,333.06,241.64
2018,6,19,14,30,888.0,110.0,5.7,16.8,857.0,299.04,202.62
2018,6,19,14,45,879.0,108.5,5.85,16.7,822.0,245.92,156.28
2018,6,19,15,0,870.0,107.0,6.0,16.6,787.0,193.72,114.55
2018,6,19,15,15,858.5,105.0,6.0,16.6,747.0,142.13,81.21
2018,6,19,15,30,847.0,103.0,6.0,16.6,707.0,92.11,73.83
2018,6,19,15,45,832.5,100.5,6.1,16.3,662.5,72.5,57.27
2018,6,19,16,0,818.0,98.0,6.2,16.0,618.0,72.13,57.19
2018,6,19,16,15,799.5,95.0,6.2,15.8,570.5,71.27,56.68
2018,6,19,16,30,781.0,92.0,6.2,15.6,523.0,70.33,56.09
2018,6,19,16,45,757.0,88.0,6.15,15.4,473.5,68.51,54.74
2018,6,19,17,0,733.0,84.0,6.1,15.2,424.0,66.59,53.29
2018,6,19,17,15,700.5,79.5,6.05,14.9,373.5,58.73,46.58
2018,6,19,17,30,668.0,75.0,6.0,14.6,323.0,56.37,44.67
2018,6,19,17,45,624.0,69.5,5.9,14.35,273.5,53.08,41.86
2018,6,19,18,0,580.0,64.0,5.8,14.1,224.0,49.72,38.89
2018,6,19,18,15,516.5,57.0,5.65,13.85,178.0,44.97,34.52
2018,6,19,18,30,453.0,50.0,5.5,13.6,132.0,40.17,29.93
2018,6,19,18,45,345.0,40.5,5.35,13.35,92.0,32.96,22.97
2018,6,19,19,0,237.0,31.0,5.2,13.1,52.0,24.11,13.14
2018,6,19,19,15,135.0,18.5,5.1,13.0,29.0,14.45,0.0
2018,6,19,19,30,33.0,6.0,5.0,12.9,6.0,5.12,0.0
2018,6,19,19,45,16.5,3.0,4.9,12.8,3.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.6,12.55,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.3,12.45,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,20,4,45,10.5,2.5,4.35,12.1,2.5,0.0,0.0
2018,6,20,5,0,21.0,5.0,4.4,12.2,5.0,17.6,0.0
2018,6,20,5,15,42.5,10.0,4.45,12.4,13.5,48.0,19.08
2018,6,20,5,30,64.0,15.0,4.5,12.6,22.0,87.04,67.13
2018,6,20,5,45,68.5,20.5,4.5,12.75,31.5,84.86,68.34
2018,6,20,6,0,73.0,26.0,4.5,12.9,41.0,96.97,79.95
2018,6,20,6,15,36.5,29.5,4.5,13.05,37.0,62.55,49.72
2018,6,20,6,30,0.0,33.0,4.5,13.2,33.0,27.23,17.86
2018,6,20,6,45,0.0,41.5,4.5,13.35,41.5,34.29,23.91
2018,6,20,7,0,0.0,50.0,4.5,13.5,50.0,41.36,29.9
2018,6,20,7,15,0.0,83.5,4.5,13.7,83.5,69.7,53.87
2018,6,20,7,30,0.0,117.0,4.5,13.9,117.0,101.17,80.14
2018,6,20,7,45,1.0,139.5,4.55,14.1,140.0,123.04,98.08
2018,6,20,8,0,2.0,162.0,4.6,14.3,163.0,144.83,115.74
2018,6,20,8,15,3.5,176.0,4.6,14.5,178.0,158.57,126.62
2018,6,20,8,30,5.0,190.0,4.6,14.7,193.0,172.27,137.4
2018,6,20,8,45,10.5,217.0,4.65,14.9,224.5,202.56,161.73
2018,6,20,9,0,16.0,244.0,4.7,15.1,256.0,232.6,185.56
2018,6,20,9,15,33.5,291.0,4.75,15.25,317.5,314.11,250.42
2018,6,20,9,30,51.0,338.0,4.8,15.4,379.0,376.81,299.22
2018,6,20,9,45,95.0,365.0,4.85,15.55,445.0,443.31,351.38
2018,6,20,10,0,139.0,392.0,4.9,15.7,511.0,526.44,415.01
2018,6,20,10,15,207.5,399.5,5.0,15.8,583.5,590.62,464.59
2018,6,20,10,30,276.0,407.0,5.1,15.9,656.0,666.62,521.93
2018,6,20,10,45,257.0,425.0,5.2,16.0,661.0,650.6,508.4
2018,6,20,11,0,238.0,443.0,5.3,16.1,666.0,633.6,494.58
2018,6,20,11,15,234.5,454.0,5.45,16.15,676.5,613.3,479.18
2018,6,20,11,30,231.0,465.0,5.6,16.2,687.0,603.52,471.43
2018,6,20,11,45,261.5,461.5,5.75,16.25,714.0,611.83,478.0
2018,6,20,12,0,292.0,458.0,5.9,16.3,741.0,610.06,476.87
2018,6,20,12,15,322.5,446.0,6.0,16.3,758.5,598.61,468.35
2018,6,20,12,30,353.0,434.0,6.1,16.3,776.0,584.6,457.58
2018,6,20,12,45,388.5,417.5,6.2,16.25,791.0,567.73,444.38
2018,6,20,13,0,424.0,401.0,6.3,16.2,806.0,542.85,424.56
2018,6,20,13,15,418.0,395.0,6.35,16.2,789.0,504.45,393.4
2018,6,20,13,30,412.0,389.0,6.4,16.2,772.0,466.72,362.32
2018,6,20,13,45,477.0,343.5,6.45,16.15,776.5,433.7,333.73
2018,6,20,14,0,542.0,298.0,6.5,16.1,781.0,394.87,299.09
2018,6,20,14,15,731.5,200.0,6.5,16.05,829.0,349.36,254.24
2018,6,20,14,30,921.0,102.0,6.5,16.0,877.0,302.97,205.56
2018,6,20,14,45,913.5,100.0,6.5,15.95,841.5,248.11,157.23
2018,6,20,15,0,906.0,98.0,6.5,15.9,806.0,194.02,113.56
2018,6,20,15,15,895.0,96.0,6.5,15.9,765.5,140.6,78.72
2018,6,20,15,30,884.0,94.0,6.5,15.9,725.0,88.72,60.25
2018,6,20,15,45,871.0,92.0,6.45,15.7,680.5,78.86,62.9
2018,6,20,16,0,858.0,90.0,6.4,15.5,636.0,77.87,62.28
2018,6,20,16,15,841.0,87.0,6.35,15.35,588.0,76.05,60.93
2018,6,20,16,30,824.0,84.0,6.3,15.2,540.0,65.49,51.94
2018,6,20,16,45,801.5,80.5,6.25,15.05,489.5,63.79,50.67
2018,6,20,17,0,779.0,77.0,6.2,14.9,439.0,62.0,49.3
2018,6,20,17,15,748.5,73.0,6.15,14.7,387.5,59.65,47.43
2018,6,20,17,30,718.0,69.0,6.1,14.5,336.0,57.24,45.46
2018,6,20,17,45,571.0,75.5,6.0,14.3,267.5,57.1,45.46
2018,6,20,18,0,424.0,82.0,5.9,14.1,199.0,60.69,48.66
2018,6,20,18,15,268.0,73.5,5.8,13.85,142.0,54.24,42.77
2018,6,20,18,30,112.0,65.0,5.7,13.6,85.0,50.0,38.6
2018,6,20,18,45,68.0,47.0,5.65,13.4,58.0,36.62,26.15
2018,6,20,19,0,24.0,29.0,5.6,13.2,31.0,23.39,12.66
2018,6,20,19,15,17.0,16.0,5.55,13.1,17.0,13.11,0.0
2018,6,20,19,30,10.0,3.0,5.5,13.0,3.0,2.56,0.0
2018,6,20,19,45,5.0,1.5,5.45,12.9,1.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.25,12.65,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.1,12.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.0,12.25,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.9,12.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,21,4,45,7.5,2.0,4.95,12.3,2.0,0.0,0.0
2018,6,21,5,0,15.0,4.0,5.0,12.4,4.0,12.93,0.0
2018,6,21,5,15,7.5,8.5,5.0,12.5,8.5,12.25,0.41
2018,6,21,5,30,0.0,13.0,5.0,12.6,13.0,10.69,3.06
2018,6,21,5,45,0.0,20.0,5.0,12.75,20.0,16.47,8.28
2018,6,21,6,0,0.0,27.0,5.0,12.9,27.0,22.25,13.43
2018,6,21,6,15,0.0,32.5,5.0,13.05,32.5,26.81,17.47
2018,6,21,6,30,0.0,38.0,5.0,13.2,38.0,31.38,21.43
2018,6,21,6,45,0.0,51.5,4.95,13.4,51.5,42.6,31.04
2018,6,21,7,0,0.0,65.0,4.9,13.6,65.0,53.86,40.56
2018,6,21,7,15,1.5,104.5,4.9,13.8,105.0,91.54,72.42
2018,6,21,7,30,3.0,144.0,4.9,14.0,145.0,131.53,105.68
2018,6,21,7,45,8.0,168.5,4.9,14.25,172.5,159.53,128.65
2018,6,21,8,0,13.0,193.0,4.9,14.5,200.0,187.41,151.22
2018,6,21,8,15,14.5,207.5,4.9,14.7,216.5,201.29,161.98
2018,6,21,8,30,16.0,222.0,4.9,14.9,233.0,215.13,172.65
2018,6,21,8,45,14.0,223.0,4.9,15.1,233.0,212.02,169.42
2018,6,21,9,0,12.0,224.0,4.9,15.3,233.0,209.25,166.56
2018,6,21,9,15,11.0,227.5,4.85,15.5,236.0,210.12,166.69
2018,6,21,9,30,10.0,231.0,4.8,15.7,239.0,211.09,166.93
2018,6,21,9,45,17.5,273.0,4.8,15.9,287.5,256.2,202.64
2018,6,21,10,0,25.0,315.0,4.8,16.1,336.0,318.15,250.93
2018,6,21,10,15,36.0,350.0,4.75,16.25,381.5,358.98,282.27
2018,6,21,10,30,47.0,385.0,4.7,16.4,427.0,398.17,312.0
2018,6,21,10,45,86.0,419.0,4.7,16.55,498.5,460.15,359.75
2018,6,21,11,0,125.0,453.0,4.7,16.7,570.0,531.01,413.09
2018,6,21,11,15,173.5,461.5,4.75,16.8,626.5,567.99,441.18
2018,6,21,11,30,222.0,470.0,4.8,16.9,683.0,600.71,465.84
2018,6,21,11,45,282.0,455.0,4.85,17.0,727.5,622.8,482.79
2018,6,21,12,0,342.0,440.0,4.9,17.1,772.0,633.07,490.79
2018,6,21,12,15,482.5,373.5,5.05,17.15,841.5,655.47,509.52
2018,6,21,12,30,623.0,307.0,5.2,17.2,911.0,660.92,514.71
2018,6,21,12,45,788.0,207.5,5.35,17.25,964.5,649.22,506.53
2018,6,21,13,0,953.0,108.0,5.5,17.3,1018.0,626.18,487.99
2018,6,21,13,15,950.5,107.5,5.6,17.3,1002.5,575.29,445.49
2018,6,21,13,30,948.0,107.0,5.7,17.3,987.0,523.43,401.13
2018,6,21,13,45,944.5,105.5,5.8,17.3,964.5,469.67,354.11
2018,6,21,14,0,941.0,104.0,5.9,17.3,942.0,415.44,305.62
2018,6,21,14,15,936.5,102.5,5.95,17.3,913.5,360.62,255.91
2018,6,21,14,30,932.0,101.0,6.0,17.3,885.0,305.84,206.27
2018,6,21,14,45,925.5,99.0,6.05,17.25,850.5,250.57,157.84
2018,6,21,15,0,919.0,97.0,6.1,17.2,816.0,195.97,113.9
2018,6,21,15,15,908.5,95.0,6.1,17.2,775.0,141.88,78.66
2018,6,21,15,30,898.0,93.0,6.1,17.2,734.0,89.28,59.77
2018,6,21,15,45,885.5,90.5,6.0,17.1,689.0,78.24,62.01
2018,6,21,16,0,873.0,88.0,5.9,17.0,644.0,76.91,61.08
2018,6,21,16,15,856.5,85.0,5.85,16.85,595.5,75.05,59.7
2018,6,21,16,30,840.0,82.0,5.8,16.7,547.0,64.37,50.65
2018,6,21,16,45,817.5,79.0,5.75,16.6,496.5,62.95,49.62
2018,6,21,17,0,795.0,76.0,5.7,16.5,446.0,61.47,48.52
2018,6,21,17,15,762.5,73.0,5.65,16.25,394.0,59.81,47.27
2018,6,21,17,30,730.0,70.0,5.6,16.0,342.0,58.15,45.99
2018,6,21,17,45,684.5,65.5,5.55,15.8,290.0,55.15,43.45
2018,6,21,18,0,639.0,61.0,5.5,15.6,238.0,47.83,36.97
2018,6,21,18,15,572.5,55.0,5.35,15.25,189.5,43.7,33.2
2018,6,21,18,30,506.0,49.0,5.2,14.9,141.0,39.57,29.25
2018,6,21,18,45,401.0,40.5,5.0,14.6,99.5,33.14,23.03
2018,6,21,19,0,296.0,32.0,4.8,14.3,58.0,26.72,15.27
2018,6,21,19,15,167.5,19.0,4.65,14.15,32.0,15.94,0.0
2018,6,21,19,30,39.0,6.0,4.5,14.0,6.0,5.12,0.0
2018,6,21,19,45,19.5,3.0,4.35,13.8,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.95,13.15,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,4.0,13.05,0.0,0.0,0.0
