Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,22,4,45,23.0,4.5,3.2,12.7,5.0,0.0,0.0
2018,6,22,5,0,46.0,9.0,3.2,12.9,10.0,36.82,0.0
2018,6,22,5,15,66.5,20.0,3.15,13.15,25.5,85.54,35.19
2018,6,22,5,30,87.0,31.0,3.1,13.4,41.0,121.3,94.68
2018,6,22,5,45,102.5,47.5,3.05,13.65,64.5,157.52,129.03
2018,6,22,6,0,118.0,64.0,3.0,13.9,88.0,193.27,161.09
2018,6,22,6,15,73.0,85.5,2.9,14.2,101.5,169.35,140.52
2018,6,22,6,30,28.0,107.0,2.8,14.5,115.0,140.4,114.73
2018,6,22,6,45,43.5,130.0,2.7,14.8,145.5,179.48,147.74
2018,6,22,7,0,59.0,153.0,2.6,15.1,176.0,218.59,179.94
2018,6,22,7,15,100.0,177.5,2.5,15.45,223.5,303.43,249.1
2018,6,22,7,30,141.0,202.0,2.4,15.8,271.0,370.44,302.0
2018,6,22,7,45,274.5,201.5,2.35,16.15,353.0,519.34,419.34
2018,6,22,8,0,408.0,201.0,2.3,16.5,435.0,674.45,534.8
2018,6,22,8,15,612.5,156.0,2.25,16.8,541.0,839.65,652.47
2018,6,22,8,30,817.0,111.0,2.2,17.1,647.0,988.44,749.9
2018,6,22,8,45,852.0,106.5,2.15,17.45,698.5,1018.18,764.56
2018,6,22,9,0,887.0,102.0,2.1,17.8,750.0,1032.64,770.31
2018,6,22,9,15,897.0,104.0,2.15,18.05,789.5,1038.34,772.14
2018,6,22,9,30,907.0,106.0,2.2,18.3,829.0,1040.57,771.95
2018,6,22,9,45,914.0,108.0,2.2,18.6,863.0,1036.26,766.93
2018,6,22,10,0,921.0,110.0,2.2,18.9,897.0,1028.41,759.84
2018,6,22,10,15,927.0,111.5,2.3,19.15,925.0,1015.55,750.98
2018,6,22,10,30,933.0,113.0,2.4,19.4,953.0,999.21,739.94
2018,6,22,10,45,937.0,114.0,2.5,19.65,974.5,977.1,725.14
2018,6,22,11,0,941.0,115.0,2.6,19.9,996.0,951.74,708.19
2018,6,22,11,15,944.0,115.5,2.7,20.05,1010.0,921.91,688.48
2018,6,22,11,30,947.0,116.0,2.8,20.2,1024.0,889.14,666.68
2018,6,22,11,45,948.0,116.5,2.95,20.35,1031.0,852.04,642.08
2018,6,22,12,0,949.0,117.0,3.1,20.5,1038.0,812.54,615.54
2018,6,22,12,15,948.5,117.0,3.25,20.5,1037.0,769.42,585.19
2018,6,22,12,30,948.0,117.0,3.4,20.5,1036.0,724.5,552.01
2018,6,22,12,45,945.5,117.0,3.6,20.55,1027.0,676.73,515.86
2018,6,22,13,0,943.0,117.0,3.8,20.6,1018.0,627.68,477.62
2018,6,22,13,15,939.5,117.0,4.0,20.6,1002.0,576.98,437.02
2018,6,22,13,30,936.0,117.0,4.2,20.6,986.0,525.42,394.45
2018,6,22,13,45,931.5,116.0,4.4,20.55,963.5,472.09,349.43
2018,6,22,14,0,927.0,115.0,4.6,20.5,941.0,418.39,302.91
2018,6,22,14,15,920.0,113.5,4.75,20.4,911.0,363.43,254.57
2018,6,22,14,30,913.0,112.0,4.9,20.3,881.0,308.78,206.33
2018,6,22,14,45,904.0,110.5,5.05,20.25,845.5,254.24,159.5
2018,6,22,15,0,895.0,109.0,5.2,20.2,810.0,200.61,117.09
2018,6,22,15,15,884.0,106.5,5.2,20.2,769.0,147.33,82.69
2018,6,22,15,30,873.0,104.0,5.2,20.2,728.0,95.57,63.89
2018,6,22,15,45,858.0,102.5,5.3,19.9,683.0,84.81,66.88
2018,6,22,16,0,843.0,101.0,5.4,19.6,638.0,74.47,58.35
2018,6,22,16,15,823.5,97.5,5.35,19.45,589.0,73.31,57.58
2018,6,22,16,30,804.0,94.0,5.3,19.3,540.0,72.04,56.72
2018,6,22,16,45,779.0,90.5,5.25,19.1,489.0,70.59,55.71
2018,6,22,17,0,754.0,87.0,5.2,18.9,438.0,69.07,54.64
2018,6,22,17,15,719.5,83.5,5.15,18.55,386.5,61.7,48.48
2018,6,22,17,30,685.0,80.0,5.1,18.2,335.0,60.14,47.32
2018,6,22,17,45,637.0,74.0,5.05,17.9,283.5,56.55,44.3
2018,6,22,18,0,589.0,68.0,5.0,17.6,232.0,52.88,41.12
2018,6,22,18,15,519.0,61.5,4.9,17.15,184.5,48.61,37.26
2018,6,22,18,30,449.0,55.0,4.8,16.7,137.0,44.36,33.22
2018,6,22,18,45,344.5,44.5,4.75,16.25,96.5,36.44,25.7
2018,6,22,19,0,240.0,34.0,4.7,15.8,56.0,26.39,14.97
2018,6,22,19,15,134.0,20.0,4.6,15.6,31.0,15.6,0.0
2018,6,22,19,30,28.0,6.0,4.5,15.4,6.0,5.12,0.0
2018,6,22,19,45,14.0,3.0,4.45,15.2,3.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,23,4,45,31.0,6.0,3.05,13.65,6.5,0.0,0.0
2018,6,23,5,0,62.0,12.0,3.1,13.8,13.0,49.48,0.0
2018,6,23,5,15,179.5,25.0,3.05,14.05,42.0,186.15,78.71
2018,6,23,5,30,297.0,38.0,3.0,14.3,71.0,303.58,241.2
2018,6,23,5,45,393.0,46.5,3.0,14.55,113.0,400.0,329.33
2018,6,23,6,0,489.0,55.0,3.0,14.8,155.0,502.24,415.13
2018,6,23,6,15,552.5,61.5,2.9,15.1,203.5,580.28,477.89
2018,6,23,6,30,616.0,68.0,2.8,15.4,252.0,660.75,539.41
2018,6,23,6,45,661.5,72.0,2.75,15.7,303.0,723.55,584.98
2018,6,23,7,0,707.0,76.0,2.7,16.0,354.0,780.94,624.75
2018,6,23,7,15,739.5,79.0,2.75,16.45,405.5,830.94,658.06
2018,6,23,7,30,772.0,82.0,2.8,16.9,457.0,879.58,689.52
2018,6,23,7,45,797.0,84.5,2.8,17.35,507.5,918.53,713.07
2018,6,23,8,0,822.0,87.0,2.8,17.8,558.0,955.26,734.71
2018,6,23,8,15,840.0,89.0,2.85,18.2,605.5,970.07,741.64
2018,6,23,8,30,858.0,91.0,2.9,18.6,653.0,993.7,754.81
2018,6,23,8,45,872.0,92.5,2.95,19.0,697.0,1009.67,762.71
2018,6,23,9,0,886.0,94.0,3.0,19.4,741.0,1022.46,768.63
2018,6,23,9,15,897.5,95.0,3.0,19.75,780.5,1028.81,770.08
2018,6,23,9,30,909.0,96.0,3.0,20.1,820.0,1031.73,769.45
2018,6,23,9,45,919.0,95.5,3.0,20.5,854.0,1028.01,764.47
2018,6,23,10,0,929.0,95.0,3.0,20.9,888.0,1020.8,757.42
2018,6,23,10,15,934.0,96.5,3.0,21.2,915.5,1007.31,746.71
2018,6,23,10,30,939.0,98.0,3.0,21.5,943.0,990.37,733.91
2018,6,23,10,45,942.5,99.0,3.0,21.85,964.0,968.14,717.63
2018,6,23,11,0,946.0,100.0,3.0,22.2,985.0,942.67,699.33
2018,6,23,11,15,948.0,101.0,3.05,22.3,999.0,912.77,679.17
2018,6,23,11,30,950.0,102.0,3.1,22.4,1013.0,879.95,657.01
2018,6,23,11,45,951.0,102.0,3.15,22.55,1019.5,842.76,631.65
2018,6,23,12,0,952.0,102.0,3.2,22.7,1026.0,803.16,604.5
2018,6,23,12,15,951.0,103.0,3.25,22.7,1025.0,760.76,574.67
2018,6,23,12,30,950.0,104.0,3.3,22.7,1024.0,716.51,541.71
2018,6,23,12,45,947.5,104.0,3.4,22.65,1015.5,668.93,505.83
2018,6,23,13,0,945.0,104.0,3.5,22.6,1007.0,620.04,467.96
2018,6,23,13,15,942.0,104.0,3.55,22.5,991.5,569.73,427.84
2018,6,23,13,30,939.0,104.0,3.6,22.4,976.0,518.5,385.82
2018,6,23,13,45,935.0,103.0,3.65,22.35,954.0,465.4,341.12
2018,6,23,14,0,931.0,102.0,3.7,22.3,932.0,411.87,294.95
2018,6,23,14,15,925.0,101.5,3.7,22.15,903.5,357.82,247.68
2018,6,23,14,30,919.0,101.0,3.7,22.0,875.0,303.94,200.43
2018,6,23,14,45,911.0,99.0,3.65,21.9,839.5,249.08,153.72
2018,6,23,15,0,903.0,97.0,3.6,21.8,804.0,195.04,111.29
2018,6,23,15,15,892.5,95.5,3.6,21.8,764.0,142.11,77.4
2018,6,23,15,30,882.0,94.0,3.6,21.8,724.0,90.63,58.96
2018,6,23,15,45,869.0,91.5,3.45,21.5,679.5,78.5,61.09
2018,6,23,16,0,856.0,89.0,3.3,21.2,635.0,77.2,60.26
2018,6,23,16,15,839.0,86.5,3.15,20.95,587.5,75.68,59.22
2018,6,23,16,30,822.0,84.0,3.0,20.7,540.0,65.41,50.71
2018,6,23,16,45,798.5,81.0,2.85,20.5,489.5,64.06,49.77
2018,6,23,17,0,775.0,78.0,2.7,20.3,439.0,62.64,48.77
2018,6,23,17,15,743.5,74.0,2.55,19.9,387.5,60.31,47.0
2018,6,23,17,30,712.0,70.0,2.4,19.5,336.0,57.92,45.14
2018,6,23,17,45,668.0,65.5,2.25,19.05,285.5,50.45,38.77
2018,6,23,18,0,624.0,61.0,2.1,18.6,235.0,47.68,36.41
2018,6,23,18,15,556.5,55.0,2.0,18.15,187.0,43.56,32.71
2018,6,23,18,30,489.0,49.0,1.9,17.7,139.0,39.45,28.83
2018,6,23,18,45,386.0,40.5,1.75,17.2,98.5,33.05,22.74
2018,6,23,19,0,283.0,32.0,1.6,16.7,58.0,26.64,15.2
2018,6,23,19,15,164.5,20.0,1.5,16.45,33.0,15.64,0.0
2018,6,23,19,30,46.0,8.0,1.4,16.2,8.0,6.83,0.0
2018,6,23,19,45,23.0,4.0,1.35,15.95,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.25,15.55,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,24,4,45,30.5,5.0,3.25,14.0,5.5,0.0,0.0
2018,6,24,5,0,61.0,10.0,3.3,14.1,11.0,47.1,0.0
2018,6,24,5,15,156.5,23.0,3.4,14.3,37.5,166.39,65.91
2018,6,24,5,30,252.0,36.0,3.5,14.5,64.0,268.55,213.06
2018,6,24,5,45,296.5,45.0,3.6,14.7,93.5,319.65,264.42
2018,6,24,6,0,341.0,54.0,3.7,14.9,123.0,375.03,314.12
2018,6,24,6,15,170.5,52.5,3.7,15.1,87.0,237.54,199.84
2018,6,24,6,30,0.0,51.0,3.7,15.3,51.0,42.19,30.39
2018,6,24,6,45,0.0,70.0,3.75,15.55,70.0,58.33,44.14
2018,6,24,7,0,0.0,89.0,3.8,15.8,89.0,76.05,58.95
2018,6,24,7,15,6.0,125.5,3.8,16.0,128.5,117.49,93.65
2018,6,24,7,30,12.0,162.0,3.8,16.2,168.0,159.55,128.23
2018,6,24,7,45,9.0,168.5,3.8,16.4,173.0,160.64,128.37
2018,6,24,8,0,6.0,175.0,3.8,16.6,178.0,162.02,128.83
2018,6,24,8,15,7.0,185.5,3.75,16.8,189.5,171.62,136.14
2018,6,24,8,30,8.0,196.0,3.7,17.0,201.0,181.28,143.44
2018,6,24,8,45,9.5,209.5,3.7,17.2,216.0,194.36,153.47
2018,6,24,9,0,11.0,223.0,3.7,17.4,231.0,207.35,163.36
2018,6,24,9,15,15.0,247.0,3.65,17.55,258.5,232.74,183.11
2018,6,24,9,30,19.0,271.0,3.6,17.7,286.0,257.78,202.36
2018,6,24,9,45,22.5,296.0,3.55,17.85,314.5,282.84,221.41
2018,6,24,10,0,26.0,321.0,3.5,18.0,343.0,325.29,253.65
2018,6,24,10,15,32.0,346.5,3.45,18.05,374.5,351.91,273.57
2018,6,24,10,30,38.0,372.0,3.4,18.1,406.0,377.37,292.5
2018,6,24,10,45,51.5,398.5,3.35,18.2,446.0,409.37,316.4
2018,6,24,11,0,65.0,425.0,3.3,18.3,486.0,439.47,338.58
2018,6,24,11,15,99.0,450.0,3.25,18.35,544.5,483.66,371.66
2018,6,24,11,30,133.0,475.0,3.2,18.4,603.0,532.41,407.39
2018,6,24,11,45,158.0,479.0,3.15,18.45,632.0,541.41,413.69
2018,6,24,12,0,183.0,483.0,3.1,18.5,661.0,547.75,418.1
2018,6,24,12,15,238.5,463.0,3.05,18.5,694.5,554.03,423.14
2018,6,24,12,30,294.0,443.0,3.0,18.5,728.0,553.85,423.05
2018,6,24,12,45,265.0,455.5,2.95,18.55,710.5,521.17,397.63
2018,6,24,13,0,236.0,468.0,2.9,18.6,693.0,496.55,378.22
2018,6,24,13,15,190.5,462.5,2.85,18.55,642.5,448.71,341.97
2018,6,24,13,30,145.0,457.0,2.8,18.5,592.0,405.52,309.31
2018,6,24,13,45,228.5,397.5,2.75,18.5,604.0,375.69,285.53
2018,6,24,14,0,312.0,338.0,2.7,18.5,616.0,348.1,261.75
2018,6,24,14,15,585.0,233.5,2.65,18.45,734.0,328.35,237.21
2018,6,24,14,30,858.0,129.0,2.6,18.4,852.0,306.65,206.86
2018,6,24,14,45,848.0,126.5,2.6,18.3,816.5,254.1,161.98
2018,6,24,15,0,838.0,124.0,2.6,18.2,781.0,193.45,114.11
2018,6,24,15,15,770.0,132.5,2.6,18.2,712.0,144.25,84.28
2018,6,24,15,30,702.0,141.0,2.6,18.2,643.0,94.0,63.96
2018,6,24,15,45,529.5,166.0,2.5,18.0,531.0,98.06,78.59
2018,6,24,16,0,357.0,191.0,2.4,17.8,419.0,115.69,93.85
2018,6,24,16,15,201.0,203.5,2.4,17.6,330.0,132.44,108.41
2018,6,24,16,30,45.0,216.0,2.4,17.4,241.0,154.8,127.77
2018,6,24,16,45,179.5,178.5,2.35,17.25,264.0,127.54,105.01
2018,6,24,17,0,314.0,141.0,2.3,17.1,287.0,93.81,76.42
2018,6,24,17,15,272.0,139.0,2.3,16.9,255.0,98.65,80.98
2018,6,24,17,30,230.0,137.0,2.3,16.7,223.0,97.19,79.99
2018,6,24,17,45,241.5,116.5,2.3,16.5,195.0,84.48,69.08
2018,6,24,18,0,253.0,96.0,2.3,16.3,167.0,71.2,57.47
2018,6,24,18,15,218.5,79.5,2.2,16.05,132.0,59.72,47.22
2018,6,24,18,30,184.0,63.0,2.1,15.8,97.0,47.94,36.5
2018,6,24,18,45,128.0,47.0,2.05,15.6,67.5,36.13,25.56
2018,6,24,19,0,72.0,31.0,2.0,15.4,38.0,24.14,13.37
2018,6,24,19,15,42.5,18.0,1.9,15.3,21.5,14.2,0.0
2018,6,24,19,30,13.0,5.0,1.8,15.2,5.0,4.27,0.0
2018,6,24,19,45,6.5,2.5,1.75,15.1,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,25,4,45,3.0,1.5,3.45,13.95,1.5,0.0,0.0
2018,6,25,5,0,6.0,3.0,3.6,14.0,3.0,6.35,0.0
2018,6,25,5,15,3.0,4.5,3.6,14.15,4.5,5.81,0.0
2018,6,25,5,30,0.0,6.0,3.6,14.3,6.0,4.92,0.0
2018,6,25,5,45,0.0,9.5,3.65,14.4,9.5,7.8,0.9
2018,6,25,6,0,0.0,13.0,3.7,14.5,13.0,10.68,3.46
2018,6,25,6,15,0.0,16.0,3.6,14.65,16.0,13.16,5.65
2018,6,25,6,30,0.0,19.0,3.5,14.8,19.0,15.64,7.8
2018,6,25,6,45,0.0,27.5,3.4,14.95,27.5,22.68,13.82
2018,6,25,7,0,0.0,36.0,3.3,15.1,36.0,29.73,19.8
2018,6,25,7,15,0.0,72.0,3.15,15.35,72.0,59.72,45.12
2018,6,25,7,30,0.0,108.0,3.0,15.6,108.0,92.45,72.32
2018,6,25,7,45,1.0,134.0,2.9,15.8,134.5,117.71,92.96
2018,6,25,8,0,2.0,160.0,2.8,16.0,161.0,142.97,113.3
2018,6,25,8,15,12.5,195.0,2.8,16.2,203.0,186.74,148.81
2018,6,25,8,30,23.0,230.0,2.8,16.4,245.0,230.49,183.64
2018,6,25,8,45,33.0,263.5,2.8,16.65,286.5,292.56,232.14
2018,6,25,9,0,43.0,297.0,2.8,16.9,328.0,335.14,264.53
2018,6,25,9,15,43.5,311.0,2.85,17.05,344.0,345.97,271.98
2018,6,25,9,30,44.0,325.0,2.9,17.2,360.0,356.45,279.28
2018,6,25,9,45,55.0,349.5,3.0,17.35,395.0,387.83,302.93
2018,6,25,10,0,66.0,374.0,3.1,17.5,430.0,418.04,325.39
2018,6,25,10,15,95.0,405.0,3.25,17.6,489.0,470.74,365.23
2018,6,25,10,30,124.0,436.0,3.4,17.7,548.0,537.1,414.36
2018,6,25,10,45,124.0,447.0,3.55,17.8,561.0,536.77,413.33
2018,6,25,11,0,124.0,458.0,3.7,17.9,574.0,535.42,411.93
2018,6,25,11,15,216.0,440.0,3.85,17.9,645.5,585.97,451.61
2018,6,25,11,30,308.0,422.0,4.0,17.9,717.0,638.08,491.34
2018,6,25,11,45,561.0,299.5,4.15,17.9,842.0,716.1,553.38
2018,6,25,12,0,814.0,177.0,4.3,17.9,967.0,769.12,595.52
2018,6,25,12,15,861.5,151.0,4.45,17.9,986.5,735.27,570.84
2018,6,25,12,30,909.0,125.0,4.6,17.9,1006.0,706.4,549.12
2018,6,25,12,45,896.0,130.5,4.75,17.9,992.5,657.79,511.17
2018,6,25,13,0,883.0,136.0,4.9,17.9,979.0,608.74,471.98
2018,6,25,13,15,716.5,222.5,5.0,17.85,899.5,536.69,413.99
2018,6,25,13,30,550.0,309.0,5.1,17.8,820.0,480.11,368.18
2018,6,25,13,45,534.5,303.5,5.25,17.75,790.5,433.69,330.0
2018,6,25,14,0,519.0,298.0,5.4,17.7,761.0,388.88,292.42
2018,6,25,14,15,708.0,202.5,5.5,17.65,812.0,346.61,250.94
2018,6,25,14,30,897.0,107.0,5.6,17.6,863.0,303.38,205.5
2018,6,25,14,45,890.0,104.5,5.7,17.55,828.5,249.52,158.38
2018,6,25,15,0,883.0,102.0,5.8,17.5,794.0,196.38,115.49
2018,6,25,15,15,872.0,100.5,5.8,17.5,754.5,144.39,81.23
2018,6,25,15,30,861.0,99.0,5.8,17.5,715.0,93.89,62.24
2018,6,25,15,45,849.0,96.0,5.9,17.25,671.5,80.78,64.14
2018,6,25,16,0,837.0,93.0,6.0,17.0,628.0,79.29,63.12
2018,6,25,16,15,822.0,90.0,6.1,16.85,581.5,68.24,53.79
2018,6,25,16,30,807.0,87.0,6.2,16.7,535.0,67.2,53.11
2018,6,25,16,45,784.5,83.5,6.25,16.5,485.5,65.6,51.95
2018,6,25,17,0,762.0,80.0,6.3,16.3,436.0,63.91,50.7
2018,6,25,17,15,731.0,76.0,6.35,16.1,385.0,61.67,48.93
2018,6,25,17,30,700.0,72.0,6.4,15.9,334.0,59.36,47.08
2018,6,25,17,45,656.0,67.5,6.45,15.65,284.0,51.8,40.5
2018,6,25,18,0,612.0,63.0,6.5,15.4,234.0,49.11,38.14
2018,6,25,18,15,547.5,56.5,6.45,15.15,186.5,44.69,34.09
2018,6,25,18,30,483.0,50.0,6.4,14.9,139.0,40.23,29.84
2018,6,25,18,45,383.0,41.0,6.35,14.65,98.5,33.45,23.31
2018,6,25,19,0,283.0,32.0,6.3,14.4,58.0,26.62,15.4
2018,6,25,19,15,164.5,20.0,6.2,14.25,33.0,15.64,0.0
2018,6,25,19,30,46.0,8.0,6.1,14.1,8.0,6.83,0.0
2018,6,25,19,45,23.0,4.0,6.05,14.0,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.75,13.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.6,13.05,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,26,4,45,32.0,6.0,4.8,12.95,6.5,0.0,0.0
2018,6,26,5,0,64.0,12.0,4.8,13.1,13.0,50.62,0.0
2018,6,26,5,15,183.5,25.0,4.8,13.3,42.0,187.61,64.51
2018,6,26,5,30,303.0,38.0,4.8,13.5,71.0,306.87,244.4
2018,6,26,5,45,394.0,47.5,4.75,13.75,113.0,400.9,332.84
2018,6,26,6,0,485.0,57.0,4.7,14.0,155.0,500.53,418.24
2018,6,26,6,15,379.0,75.5,4.65,14.2,165.0,446.55,376.52
2018,6,26,6,30,273.0,94.0,4.6,14.4,175.0,368.28,311.61
2018,6,26,6,45,166.5,122.5,4.5,14.65,174.5,297.1,249.83
2018,6,26,7,0,60.0,151.0,4.4,14.9,174.0,217.29,179.49
2018,6,26,7,15,82.5,175.5,4.35,15.15,212.5,265.12,219.0
2018,6,26,7,30,105.0,200.0,4.3,15.4,251.0,333.34,273.72
2018,6,26,7,45,137.5,223.5,4.25,15.65,297.5,390.51,318.86
2018,6,26,8,0,170.0,247.0,4.2,15.9,344.0,447.63,362.99
2018,6,26,8,15,213.0,264.0,4.2,16.1,396.0,507.07,408.61
2018,6,26,8,30,256.0,281.0,4.2,16.3,448.0,588.74,469.74
2018,6,26,8,45,283.0,296.5,4.2,16.5,493.0,628.98,498.42
2018,6,26,9,0,310.0,312.0,4.2,16.7,538.0,667.79,525.89
2018,6,26,9,15,298.5,334.5,4.25,16.85,561.5,673.39,527.76
2018,6,26,9,30,287.0,357.0,4.3,17.0,585.0,677.08,528.55
2018,6,26,9,45,390.0,333.0,4.3,17.2,657.0,762.4,591.84
2018,6,26,10,0,493.0,309.0,4.3,17.4,729.0,827.07,638.8
2018,6,26,10,15,711.0,211.5,4.35,17.5,839.0,930.01,714.98
2018,6,26,10,30,929.0,114.0,4.4,17.6,949.0,997.75,760.49
2018,6,26,10,45,934.0,114.0,4.5,17.65,970.5,975.85,744.88
2018,6,26,11,0,939.0,114.0,4.6,17.7,992.0,950.69,727.68
2018,6,26,11,15,942.5,114.0,4.65,17.75,1006.5,921.08,706.95
2018,6,26,11,30,946.0,114.0,4.7,17.8,1021.0,888.52,684.11
2018,6,26,11,45,948.5,113.5,4.75,17.8,1028.0,851.98,658.49
2018,6,26,12,0,951.0,113.0,4.8,17.8,1035.0,812.96,630.94
2018,6,26,12,15,952.0,112.5,4.85,17.8,1035.0,770.61,599.71
2018,6,26,12,30,953.0,112.0,4.9,17.8,1035.0,726.31,565.44
2018,6,26,12,45,953.5,110.5,5.0,17.8,1027.5,679.2,528.45
2018,6,26,13,0,954.0,109.0,5.1,17.8,1020.0,630.54,489.27
2018,6,26,13,15,926.5,121.0,5.15,17.8,994.5,575.41,443.89
2018,6,26,13,30,899.0,133.0,5.2,17.8,969.0,521.26,398.3
2018,6,26,13,45,848.0,156.0,5.3,17.8,929.5,463.43,349.38
2018,6,26,14,0,797.0,179.0,5.4,17.8,890.0,411.72,304.71
2018,6,26,14,15,865.5,139.0,5.45,17.75,888.0,364.95,260.78
2018,6,26,14,30,934.0,99.0,5.5,17.7,886.0,308.15,207.82
2018,6,26,14,45,927.5,96.5,5.6,17.6,851.0,252.42,159.08
2018,6,26,15,0,921.0,94.0,5.7,17.5,816.0,197.36,114.59
2018,6,26,15,15,910.5,92.5,5.7,17.5,775.5,143.42,78.93
2018,6,26,15,30,900.0,91.0,5.7,17.5,735.0,90.93,59.08
2018,6,26,15,45,887.5,88.5,5.8,17.3,690.0,77.04,60.92
2018,6,26,16,0,875.0,86.0,5.9,17.1,645.0,75.69,59.99
2018,6,26,16,15,858.0,83.5,5.9,16.9,596.5,74.11,58.86
2018,6,26,16,30,841.0,81.0,5.9,16.7,548.0,72.39,57.62
2018,6,26,16,45,818.5,78.0,5.9,16.55,497.5,62.21,48.97
2018,6,26,17,0,796.0,75.0,5.9,16.4,447.0,60.7,47.85
2018,6,26,17,15,765.5,71.5,5.9,16.15,395.0,58.65,46.27
2018,6,26,17,30,735.0,68.0,5.9,15.9,343.0,56.57,44.61
2018,6,26,17,45,676.0,65.5,5.9,15.7,289.5,50.5,39.34
2018,6,26,18,0,617.0,63.0,5.9,15.5,236.0,49.15,38.16
2018,6,26,18,15,522.0,57.0,5.8,15.25,183.0,44.91,34.28
2018,6,26,18,30,427.0,51.0,5.7,15.0,130.0,40.76,30.31
2018,6,26,18,45,370.5,41.0,5.65,14.75,95.0,33.39,23.26
2018,6,26,19,0,314.0,31.0,5.6,14.5,60.0,25.78,14.76
2018,6,26,19,15,185.0,19.5,5.5,14.35,34.0,16.37,0.0
2018,6,26,19,30,56.0,8.0,5.4,14.2,8.0,6.83,0.0
2018,6,26,19,45,28.0,4.0,5.25,14.05,4.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,5.0,13.85,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.55,13.6,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,27,4,45,3.0,2.0,4.5,13.05,2.0,0.0,0.0
2018,6,27,5,0,6.0,4.0,4.5,13.1,4.0,7.2,0.0
2018,6,27,5,15,65.0,14.5,4.5,13.25,21.0,85.18,23.21
2018,6,27,5,30,124.0,25.0,4.5,13.4,38.0,154.68,121.24
2018,6,27,5,45,207.5,35.0,4.5,13.5,70.5,234.15,194.89
2018,6,27,6,0,291.0,45.0,4.5,13.6,103.0,320.0,270.89
2018,6,27,6,15,145.5,37.0,4.45,13.8,66.0,190.67,161.57
2018,6,27,6,30,0.0,29.0,4.4,14.0,29.0,23.91,14.91
2018,6,27,6,45,0.0,33.5,4.35,14.25,33.5,27.65,18.13
2018,6,27,7,0,0.0,38.0,4.3,14.5,38.0,31.39,21.26
2018,6,27,7,15,0.0,63.5,4.35,14.7,63.5,52.62,39.22
2018,6,27,7,30,0.0,89.0,4.4,14.9,89.0,74.4,57.4
2018,6,27,7,45,0.0,100.0,4.4,15.15,100.0,84.18,65.31
2018,6,27,8,0,0.0,111.0,4.4,15.4,111.0,93.94,73.13
2018,6,27,8,15,0.0,120.5,4.45,15.6,120.5,102.28,79.74
2018,6,27,8,30,0.0,130.0,4.5,15.8,130.0,110.61,86.28
2018,6,27,8,45,0.0,138.5,4.55,16.0,138.5,117.99,92.02
2018,6,27,9,0,0.0,147.0,4.6,16.2,147.0,125.36,97.71
2018,6,27,9,15,1.0,154.5,4.65,16.35,155.5,132.81,103.53
2018,6,27,9,30,2.0,162.0,4.7,16.5,164.0,140.22,109.29
2018,6,27,9,45,3.5,169.5,4.75,16.65,172.5,148.06,115.42
2018,6,27,10,0,5.0,177.0,4.8,16.8,181.0,155.8,121.45
2018,6,27,10,15,7.0,195.5,4.9,16.85,201.5,173.59,135.57
2018,6,27,10,30,9.0,214.0,5.0,16.9,222.0,191.12,149.4
2018,6,27,10,45,12.5,251.5,5.05,17.0,263.0,226.36,177.18
2018,6,27,11,0,16.0,289.0,5.1,17.1,304.0,260.96,204.17
2018,6,27,11,15,18.5,311.5,5.2,17.1,329.0,280.86,219.59
2018,6,27,11,30,21.0,334.0,5.3,17.1,354.0,300.08,234.46
2018,6,27,11,45,24.0,352.0,5.4,17.1,375.0,321.18,250.77
2018,6,27,12,0,27.0,370.0,5.5,17.1,396.0,333.41,260.17
2018,6,27,12,15,26.5,364.0,5.6,17.05,389.5,322.44,251.66
2018,6,27,12,30,26.0,358.0,5.7,17.0,383.0,311.69,243.37
2018,6,27,12,45,25.0,352.5,5.8,17.0,376.5,301.28,235.27
2018,6,27,13,0,24.0,347.0,5.9,17.0,370.0,291.18,227.41
2018,6,27,13,15,38.0,375.0,5.95,16.9,410.5,313.87,245.23
2018,6,27,13,30,52.0,403.0,6.0,16.8,451.0,333.62,260.5
2018,6,27,13,45,81.0,403.5,6.1,16.75,476.5,337.95,263.46
2018,6,27,14,0,110.0,404.0,6.2,16.7,502.0,328.62,255.32
2018,6,27,14,15,132.0,375.0,6.25,16.65,489.0,304.82,235.57
2018,6,27,14,30,154.0,346.0,6.3,16.6,476.0,279.53,214.27
2018,6,27,14,45,128.5,326.0,6.35,16.5,431.5,248.45,190.25
2018,6,27,15,0,103.0,306.0,6.4,16.4,387.0,220.75,169.56
2018,6,27,15,15,198.0,253.5,6.4,16.4,399.0,174.69,130.23
2018,6,27,15,30,293.0,201.0,6.4,16.4,411.0,120.25,90.05
2018,6,27,15,45,299.0,178.0,6.6,16.1,380.5,104.56,84.89
2018,6,27,16,0,305.0,155.0,6.8,15.8,350.0,94.07,76.19
2018,6,27,16,15,301.0,152.5,6.85,15.6,332.5,94.67,77.02
2018,6,27,16,30,297.0,150.0,6.9,15.4,315.0,95.19,77.78
2018,6,27,16,45,208.5,154.5,6.95,15.2,265.0,106.03,87.56
2018,6,27,17,0,120.0,159.0,7.0,15.0,215.0,114.71,95.52
2018,6,27,17,15,159.5,150.5,7.0,14.8,216.0,109.47,91.3
2018,6,27,17,30,199.0,142.0,7.0,14.6,217.0,99.94,83.22
2018,6,27,17,45,229.0,118.5,7.05,14.35,192.5,85.63,70.78
2018,6,27,18,0,259.0,95.0,7.1,14.1,168.0,70.6,57.48
2018,6,27,18,15,233.5,78.5,7.0,13.95,134.5,59.16,47.13
2018,6,27,18,30,208.0,62.0,6.9,13.8,101.0,47.39,36.31
2018,6,27,18,45,147.0,47.0,6.85,13.6,70.5,36.22,25.83
2018,6,27,19,0,86.0,32.0,6.8,13.4,40.0,24.9,14.16
2018,6,27,19,15,50.0,18.5,6.75,13.35,22.5,14.58,0.0
2018,6,27,19,30,14.0,5.0,6.7,13.3,5.0,4.27,0.0
2018,6,27,19,45,7.0,2.5,6.65,13.25,2.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.45,13.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.3,13.4,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,6.05,13.45,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,13.55,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.05,13.65,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,28,4,45,17.0,4.5,6.3,13.8,5.0,0.0,0.0
2018,6,28,5,0,34.0,9.0,6.4,13.9,10.0,29.09,0.0
2018,6,28,5,15,132.5,24.5,6.45,14.0,37.0,151.41,39.13
2018,6,28,5,30,231.0,40.0,6.5,14.1,64.0,261.01,206.36
2018,6,28,5,45,285.5,50.5,6.6,14.25,96.5,320.44,266.66
2018,6,28,6,0,340.0,61.0,6.7,14.4,129.0,385.03,325.48
2018,6,28,6,15,232.0,86.0,6.7,14.6,138.5,320.07,271.44
2018,6,28,6,30,124.0,111.0,6.7,14.8,148.0,246.85,207.78
2018,6,28,6,45,321.5,109.0,6.7,14.95,228.5,457.6,387.46
2018,6,28,7,0,519.0,107.0,6.7,15.1,309.0,651.56,544.85
2018,6,28,7,15,618.5,100.5,6.7,15.25,374.0,749.27,619.33
2018,6,28,7,30,718.0,94.0,6.7,15.4,439.0,847.53,692.39
2018,6,28,7,45,687.5,113.0,6.75,15.55,472.5,852.18,693.09
2018,6,28,8,0,657.0,132.0,6.8,15.7,506.0,852.15,690.67
2018,6,28,8,15,639.5,152.0,6.85,15.8,541.5,862.13,696.07
2018,6,28,8,30,622.0,172.0,6.9,15.9,577.0,868.31,698.66
2018,6,28,8,45,734.0,140.5,6.9,16.05,650.5,944.72,753.28
2018,6,28,9,0,846.0,109.0,6.9,16.2,724.0,999.19,790.65
2018,6,28,9,15,822.0,126.5,6.85,16.3,750.5,1000.95,789.41
2018,6,28,9,30,798.0,144.0,6.8,16.4,777.0,986.06,776.5
2018,6,28,9,45,843.0,129.0,6.75,16.45,823.5,988.6,776.66
2018,6,28,10,0,888.0,114.0,6.7,16.5,870.0,1001.57,784.4
2018,6,28,10,15,893.5,115.5,6.7,16.6,897.0,988.96,773.9
2018,6,28,10,30,899.0,117.0,6.7,16.7,924.0,972.99,761.25
2018,6,28,10,45,903.0,118.0,6.65,16.75,945.0,951.84,744.89
2018,6,28,11,0,907.0,119.0,6.6,16.8,966.0,927.52,726.37
2018,6,28,11,15,910.0,119.5,6.6,16.8,980.0,898.83,705.13
2018,6,28,11,30,913.0,120.0,6.6,16.8,994.0,867.28,681.83
2018,6,28,11,45,914.0,120.5,6.6,16.8,1001.0,831.47,655.38
2018,6,28,12,0,915.0,121.0,6.6,16.8,1008.0,793.33,627.15
2018,6,28,12,15,917.5,119.0,6.65,16.8,1008.0,752.21,595.45
2018,6,28,12,30,920.0,117.0,6.7,16.8,1008.0,709.17,561.08
2018,6,28,12,45,922.0,114.5,6.75,16.8,1001.0,663.68,524.1
2018,6,28,13,0,924.0,112.0,6.8,16.8,994.0,616.6,485.02
2018,6,28,13,15,921.0,111.5,6.9,16.75,979.0,566.86,443.03
2018,6,28,13,30,918.0,111.0,7.0,16.7,964.0,516.23,399.24
2018,6,28,13,45,913.5,109.5,7.05,16.65,941.5,463.57,352.72
2018,6,28,14,0,909.0,108.0,7.1,16.6,919.0,410.56,304.93
2018,6,28,14,15,902.5,107.5,7.15,16.5,891.0,357.41,256.45
2018,6,28,14,30,896.0,107.0,7.2,16.4,863.0,304.49,208.18
2018,6,28,14,45,888.0,105.5,7.25,16.35,828.5,251.05,160.9
2018,6,28,15,0,880.0,104.0,7.3,16.3,794.0,198.41,117.94
2018,6,28,15,15,869.5,102.0,7.3,16.3,754.5,146.23,82.99
2018,6,28,15,30,859.0,100.0,7.3,16.3,715.0,95.49,63.15
2018,6,28,15,45,844.0,98.0,7.35,16.05,670.5,81.85,65.39
2018,6,28,16,0,829.0,96.0,7.4,15.8,626.0,70.91,56.17
2018,6,28,16,15,810.0,93.5,7.4,15.6,578.5,70.32,55.88
2018,6,28,16,30,791.0,91.0,7.4,15.4,531.0,69.67,55.54
2018,6,28,16,45,765.5,88.0,7.4,15.25,481.0,68.51,54.76
2018,6,28,17,0,740.0,85.0,7.4,15.1,431.0,67.31,53.93
2018,6,28,17,15,706.5,81.0,7.4,14.9,380.5,59.73,47.45
2018,6,28,17,30,673.0,77.0,7.4,14.7,330.0,57.76,45.87
2018,6,28,17,45,627.0,72.0,7.4,14.45,280.0,54.87,43.44
2018,6,28,18,0,581.0,67.0,7.4,14.2,230.0,51.97,40.87
2018,6,28,18,15,515.0,60.0,7.3,14.05,183.0,47.29,36.57
2018,6,28,18,30,449.0,53.0,7.2,13.9,136.0,42.57,32.04
2018,6,28,18,45,348.5,43.5,7.1,13.7,96.5,35.49,25.19
2018,6,28,19,0,248.0,34.0,7.0,13.5,57.0,26.4,15.35
2018,6,28,19,15,141.0,21.0,6.85,13.45,32.5,16.38,0.0
2018,6,28,19,30,34.0,8.0,6.7,13.4,8.0,6.83,0.0
2018,6,28,19,45,17.0,4.0,6.6,13.35,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,6.2,13.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,4.85,12.9,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,4.75,12.9,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,4.15,12.85,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,29,4,45,29.5,4.5,3.25,13.1,5.0,0.0,0.0
2018,6,29,5,0,59.0,9.0,3.1,13.2,10.0,44.78,0.0
2018,6,29,5,15,182.5,21.5,2.95,13.4,38.0,179.68,39.02
2018,6,29,5,30,306.0,34.0,2.8,13.6,66.0,305.42,240.1
2018,6,29,5,45,394.5,42.5,2.65,13.8,106.5,395.18,324.95
2018,6,29,6,0,483.0,51.0,2.5,14.0,147.0,490.89,405.65
2018,6,29,6,15,440.0,69.5,2.35,14.2,175.5,494.8,410.48
2018,6,29,6,30,397.0,88.0,2.2,14.4,204.0,488.08,405.43
2018,6,29,6,45,318.5,117.0,2.05,14.65,221.5,444.37,368.69
2018,6,29,7,0,240.0,146.0,1.9,14.9,239.0,415.01,341.96
2018,6,29,7,15,439.5,127.0,1.8,15.2,327.0,602.62,489.55
2018,6,29,7,30,639.0,108.0,1.7,15.5,415.0,789.24,622.04
2018,6,29,7,45,726.5,96.5,1.65,15.8,481.0,863.26,668.78
2018,6,29,8,0,814.0,85.0,1.6,16.1,547.0,944.01,719.59
2018,6,29,8,15,832.0,87.0,1.65,16.4,594.5,959.08,726.42
2018,6,29,8,30,850.0,89.0,1.7,16.7,642.0,982.95,739.97
2018,6,29,8,45,864.0,91.0,1.8,17.0,686.0,999.79,749.44
2018,6,29,9,0,878.0,93.0,1.9,17.3,730.0,1013.47,756.98
2018,6,29,9,15,886.0,95.5,2.0,17.5,768.5,1018.29,759.1
2018,6,29,9,30,894.0,98.0,2.1,17.7,807.0,1019.68,759.19
2018,6,29,9,45,899.5,101.0,2.25,17.9,840.5,1015.63,756.44
2018,6,29,10,0,905.0,104.0,2.4,18.1,874.0,1008.08,751.46
2018,6,29,10,15,911.0,105.5,2.55,18.25,902.0,995.97,743.65
2018,6,29,10,30,917.0,107.0,2.7,18.4,930.0,980.43,733.57
2018,6,29,10,45,921.0,108.0,2.85,18.55,951.0,959.16,719.65
2018,6,29,11,0,925.0,109.0,3.0,18.7,972.0,934.67,703.5
2018,6,29,11,15,927.5,109.5,3.1,18.8,986.0,905.31,683.73
2018,6,29,11,30,930.0,110.0,3.2,18.9,1000.0,873.08,661.9
2018,6,29,11,45,931.5,109.5,3.35,19.0,1006.5,836.51,637.2
2018,6,29,12,0,933.0,109.0,3.5,19.1,1013.0,797.56,610.57
2018,6,29,12,15,932.5,109.5,3.65,19.1,1012.5,755.82,580.91
2018,6,29,12,30,932.0,110.0,3.8,19.1,1012.0,712.25,548.15
2018,6,29,12,45,930.5,109.5,3.95,19.15,1004.0,665.66,512.2
2018,6,29,13,0,929.0,109.0,4.1,19.2,996.0,617.71,474.22
2018,6,29,13,15,926.5,108.5,4.3,19.15,981.5,568.02,434.11
2018,6,29,13,30,924.0,108.0,4.5,19.1,967.0,517.38,392.13
2018,6,29,13,45,921.0,106.0,4.65,19.1,945.0,464.72,347.09
2018,6,29,14,0,918.0,104.0,4.8,19.1,923.0,411.55,300.42
2018,6,29,14,15,913.0,102.5,4.95,19.0,895.0,357.76,252.55
2018,6,29,14,30,908.0,101.0,5.1,18.9,867.0,304.05,204.54
2018,6,29,14,45,900.5,99.0,5.2,18.85,832.5,249.79,157.32
2018,6,29,15,0,893.0,97.0,5.3,18.8,798.0,196.29,114.25
2018,6,29,15,15,882.5,95.5,5.3,18.8,758.5,143.76,79.51
2018,6,29,15,30,872.0,94.0,5.3,18.8,719.0,92.67,59.86
2018,6,29,15,45,858.5,91.5,5.45,18.5,674.5,78.27,61.67
2018,6,29,16,0,845.0,89.0,5.6,18.2,630.0,76.98,60.83
2018,6,29,16,15,827.5,86.5,5.65,18.05,582.5,75.47,59.76
2018,6,29,16,30,810.0,84.0,5.7,17.9,535.0,65.17,51.09
2018,6,29,16,45,786.0,81.0,5.75,17.7,485.0,63.82,50.14
2018,6,29,17,0,762.0,78.0,5.8,17.5,435.0,62.41,49.14
2018,6,29,17,15,729.0,75.0,5.75,17.25,384.0,60.85,47.99
2018,6,29,17,30,696.0,72.0,5.7,17.0,333.0,59.29,46.8
2018,6,29,17,45,649.0,67.5,5.7,16.7,282.5,51.71,40.25
2018,6,29,18,0,602.0,63.0,5.7,16.4,232.0,49.01,37.9
2018,6,29,18,15,535.5,57.0,5.6,16.1,185.0,44.99,34.23
2018,6,29,18,30,469.0,51.0,5.5,15.8,138.0,40.98,30.4
2018,6,29,18,45,367.5,42.0,5.4,15.45,97.5,34.24,23.94
2018,6,29,19,0,266.0,33.0,5.3,15.1,57.0,27.47,16.09
2018,6,29,19,15,153.5,20.5,5.25,15.0,32.5,16.01,0.0
2018,6,29,19,30,41.0,8.0,5.2,14.9,8.0,6.83,0.0
2018,6,29,19,45,20.5,4.0,5.1,14.75,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,30,4,45,38.5,4.5,1.0,13.95,5.0,0.0,0.0
2018,6,30,5,0,77.0,9.0,1.1,14.1,10.0,56.05,0.0
2018,6,30,5,15,214.5,20.5,1.15,14.35,39.0,199.59,32.53
2018,6,30,5,30,352.0,32.0,1.2,14.6,68.0,336.28,260.22
2018,6,30,5,45,444.0,39.0,1.3,14.9,110.0,428.0,345.73
2018,6,30,6,0,536.0,46.0,1.4,15.2,152.0,525.94,426.54
2018,6,30,6,15,595.5,51.5,1.4,15.55,200.0,600.21,484.79
2018,6,30,6,30,655.0,57.0,1.4,15.9,248.0,671.47,537.78
2018,6,30,6,45,696.0,61.0,1.4,16.25,299.0,732.07,580.35
2018,6,30,7,0,737.0,65.0,1.4,16.6,350.0,792.59,621.02
2018,6,30,7,15,766.5,68.5,1.4,17.0,401.5,841.1,651.61
2018,6,30,7,30,796.0,72.0,1.4,17.4,453.0,888.22,680.38
2018,6,30,7,45,818.0,75.0,1.45,17.85,503.5,925.55,702.37
2018,6,30,8,0,840.0,78.0,1.5,18.3,554.0,949.38,715.12
2018,6,30,8,15,856.5,80.0,1.5,18.65,601.5,974.93,728.6
2018,6,30,8,30,873.0,82.0,1.5,19.0,649.0,997.66,740.11
2018,6,30,8,45,885.0,84.5,1.55,19.35,693.0,1013.38,747.87
2018,6,30,9,0,897.0,87.0,1.6,19.7,737.0,1025.82,753.69
2018,6,30,9,15,907.0,88.5,1.65,19.9,776.5,1031.66,755.84
2018,6,30,9,30,917.0,90.0,1.7,20.1,816.0,1034.04,756.0
2018,6,30,9,45,924.5,91.0,1.7,20.3,850.0,1029.82,751.39
2018,6,30,10,0,932.0,92.0,1.7,20.5,884.0,1022.09,744.78
2018,6,30,10,15,937.0,93.5,1.75,20.65,912.0,1008.92,735.74
2018,6,30,10,30,942.0,95.0,1.8,20.8,940.0,992.27,724.6
2018,6,30,10,45,945.5,96.0,1.85,20.9,961.0,970.32,710.27
2018,6,30,11,0,949.0,97.0,1.9,21.0,982.0,945.09,693.86
2018,6,30,11,15,941.0,103.0,1.95,21.05,992.0,911.38,671.99
2018,6,30,11,30,933.0,109.0,2.0,21.1,1002.0,875.05,648.31
2018,6,30,11,45,786.0,191.0,2.1,21.15,947.0,799.0,597.21
2018,6,30,12,0,639.0,273.0,2.2,21.2,892.0,723.5,542.25
2018,6,30,12,15,475.5,362.0,2.25,21.2,822.5,645.15,484.06
2018,6,30,12,30,312.0,451.0,2.3,21.2,753.0,573.64,430.27
2018,6,30,12,45,482.5,357.5,2.35,21.15,820.0,582.53,438.67
2018,6,30,13,0,653.0,264.0,2.4,21.1,887.0,574.96,433.17
2018,6,30,13,15,696.0,236.5,2.4,21.05,891.5,538.06,403.95
2018,6,30,13,30,739.0,209.0,2.4,21.0,896.0,497.02,370.61
2018,6,30,13,45,785.0,180.5,2.45,20.95,894.5,455.71,335.64
2018,6,30,14,0,831.0,152.0,2.5,20.9,893.0,407.31,293.77
2018,6,30,14,15,870.0,127.5,2.5,20.8,881.5,360.78,251.89
2018,6,30,14,30,909.0,103.0,2.5,20.7,870.0,305.9,202.85
2018,6,30,14,45,900.5,102.0,2.5,20.6,835.5,251.96,156.88
2018,6,30,15,0,892.0,101.0,2.5,20.5,801.0,198.86,114.94
2018,6,30,15,15,881.5,99.0,2.5,20.5,761.0,146.0,80.46
2018,6,30,15,30,871.0,97.0,2.5,20.5,721.0,94.58,60.78
2018,6,30,15,45,856.5,95.0,2.5,20.2,676.5,80.32,62.93
2018,6,30,16,0,842.0,93.0,2.5,19.9,632.0,79.37,62.4
2018,6,30,16,15,823.0,90.5,2.45,19.6,584.0,68.55,53.43
2018,6,30,16,30,804.0,88.0,2.4,19.3,536.0,67.8,53.05
2018,6,30,16,45,780.5,84.5,2.4,19.05,485.5,66.22,51.93
2018,6,30,17,0,757.0,81.0,2.4,18.8,435.0,64.56,50.73
2018,6,30,17,15,724.0,77.5,2.4,18.4,384.0,62.71,49.37
2018,6,30,17,30,691.0,74.0,2.4,18.0,333.0,55.78,43.54
2018,6,30,17,45,645.5,69.0,2.35,17.65,282.5,52.8,41.06
2018,6,30,18,0,600.0,64.0,2.3,17.3,232.0,49.77,38.45
2018,6,30,18,15,532.0,57.5,2.3,16.9,184.5,45.37,34.48
2018,6,30,18,30,464.0,51.0,2.3,16.5,137.0,40.95,30.31
2018,6,30,18,45,353.5,41.5,2.25,16.1,95.5,33.75,23.47
2018,6,30,19,0,243.0,32.0,2.2,15.7,54.0,24.87,14.01
2018,6,30,19,15,133.0,19.0,2.2,15.55,30.0,14.83,0.0
2018,6,30,19,30,23.0,6.0,2.2,15.4,6.0,5.12,0.0
2018,6,30,19,45,11.5,3.0,2.25,15.25,3.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,2.6,14.45,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,2.6,14.6,9.0,40.08,0.0
2018,7,1,5,15,163.5,20.5,2.6,14.8,35.0,163.36,15.24
2018,7,1,5,30,274.0,33.0,2.6,15.0,61.0,281.2,218.23
2018,7,1,5,45,363.0,43.5,2.55,15.25,101.5,371.99,304.3
2018,7,1,6,0,452.0,54.0,2.5,15.5,142.0,469.41,386.41
2018,7,1,6,15,514.0,61.0,2.4,15.65,189.0,545.53,448.12
2018,7,1,6,30,576.0,68.0,2.3,15.8,236.0,624.11,508.67
2018,7,1,6,45,620.0,74.0,2.2,16.0,286.0,687.26,554.59
2018,7,1,7,0,664.0,80.0,2.1,16.2,336.0,750.81,598.78
2018,7,1,7,15,696.0,84.0,2.05,16.4,386.0,800.2,631.37
2018,7,1,7,30,728.0,88.0,2.0,16.6,436.0,843.1,658.44
2018,7,1,7,45,752.5,91.5,1.9,16.8,485.5,882.41,681.8
2018,7,1,8,0,777.0,95.0,1.8,17.0,535.0,919.59,703.06
2018,7,1,8,15,631.5,154.5,1.75,17.25,532.0,856.79,656.36
2018,7,1,8,30,486.0,214.0,1.7,17.5,529.0,768.19,590.82
2018,7,1,8,45,466.5,236.5,1.65,17.7,556.0,770.98,590.26
2018,7,1,9,0,447.0,259.0,1.6,17.9,583.0,770.92,586.9
2018,7,1,9,15,350.5,310.5,1.6,18.05,573.0,700.45,533.47
2018,7,1,9,30,254.0,362.0,1.6,18.2,563.0,649.99,493.88
2018,7,1,9,45,362.5,339.0,1.6,18.4,639.5,723.87,547.81
2018,7,1,10,0,471.0,316.0,1.6,18.6,716.0,813.39,609.29
2018,7,1,10,15,599.5,263.5,1.65,18.7,790.0,874.14,651.82
2018,7,1,10,30,728.0,211.0,1.7,18.8,864.0,925.09,686.48
2018,7,1,10,45,800.0,175.0,1.75,18.95,908.0,924.23,684.86
2018,7,1,11,0,872.0,139.0,1.8,19.1,952.0,915.28,678.6
2018,7,1,11,15,889.0,131.0,1.85,19.1,971.0,891.88,663.28
2018,7,1,11,30,906.0,123.0,1.9,19.1,990.0,865.15,645.84
2018,7,1,11,45,907.5,123.5,2.0,19.15,997.0,829.96,622.94
2018,7,1,12,0,909.0,124.0,2.1,19.2,1004.0,792.4,598.2
2018,7,1,12,15,903.0,128.0,2.15,19.2,1002.0,750.06,568.14
2018,7,1,12,30,897.0,132.0,2.2,19.2,1000.0,706.28,535.86
2018,7,1,12,45,812.0,172.5,2.25,19.15,953.5,642.88,488.06
2018,7,1,13,0,727.0,213.0,2.3,19.1,907.0,580.48,440.46
2018,7,1,13,15,600.5,260.5,2.4,19.0,827.5,505.46,383.34
2018,7,1,13,30,474.0,308.0,2.5,18.9,748.0,445.68,337.17
2018,7,1,13,45,607.5,248.5,2.55,18.8,799.0,424.48,317.57
2018,7,1,14,0,741.0,189.0,2.6,18.7,850.0,399.91,292.66
2018,7,1,14,15,794.5,161.0,2.6,18.55,849.0,353.86,251.0
2018,7,1,14,30,848.0,133.0,2.6,18.4,848.0,309.23,209.43
2018,7,1,14,45,731.0,162.5,2.65,18.3,761.0,248.41,162.53
2018,7,1,15,0,614.0,192.0,2.7,18.2,674.0,197.84,127.14
2018,7,1,15,15,389.5,235.5,2.7,18.2,535.5,169.3,117.44
2018,7,1,15,30,165.0,279.0,2.7,18.2,397.0,186.4,143.45
2018,7,1,15,45,270.0,242.0,2.7,17.85,421.0,151.71,123.77
2018,7,1,16,0,375.0,205.0,2.7,17.5,445.0,123.93,100.89
2018,7,1,16,15,557.0,156.5,2.7,17.3,482.0,99.43,80.42
2018,7,1,16,30,739.0,108.0,2.7,17.1,519.0,73.61,58.52
2018,7,1,16,45,626.5,121.0,2.65,16.9,447.0,82.57,66.58
2018,7,1,17,0,514.0,134.0,2.6,16.7,375.0,92.04,75.07
