Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,15,484.0,123.0,2.6,16.4,328.5,85.95,70.09
2018,7,1,17,30,454.0,112.0,2.6,16.1,282.0,79.58,64.79
2018,7,1,17,45,433.0,95.5,2.6,15.85,238.5,69.25,55.88
2018,7,1,18,0,412.0,79.0,2.6,15.6,195.0,58.44,46.39
2018,7,1,18,15,385.5,67.5,2.55,15.35,158.5,50.71,39.42
2018,7,1,18,30,359.0,56.0,2.5,15.1,122.0,42.68,32.01
2018,7,1,18,45,287.5,44.5,2.45,14.9,87.5,34.19,23.98
2018,7,1,19,0,216.0,33.0,2.4,14.7,53.0,25.56,14.61
2018,7,1,19,15,123.5,20.0,2.35,14.6,30.0,15.59,0.0
2018,7,1,19,30,31.0,7.0,2.3,14.5,7.0,5.97,0.0
2018,7,1,19,45,15.5,3.5,2.25,14.4,3.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,2,4,45,0.5,1.0,2.15,14.3,1.0,0.0,0.0
2018,7,2,5,0,1.0,2.0,2.2,14.4,2.0,2.33,0.0
2018,7,2,5,15,0.5,6.5,2.2,14.6,6.5,5.67,0.0
2018,7,2,5,30,0.0,11.0,2.2,14.8,11.0,9.04,1.48
2018,7,2,5,45,58.0,25.5,2.2,15.0,37.0,86.0,67.9
2018,7,2,6,0,116.0,40.0,2.2,15.2,63.0,153.43,127.21
2018,7,2,6,15,80.0,46.0,2.1,15.35,64.0,132.85,109.79
2018,7,2,6,30,44.0,52.0,2.0,15.5,65.0,96.4,78.21
2018,7,2,6,45,23.0,81.5,1.95,15.7,88.5,99.21,79.62
2018,7,2,7,0,2.0,111.0,1.9,15.9,112.0,101.36,80.2
2018,7,2,7,15,7.0,135.5,1.85,16.1,139.0,129.73,103.66
2018,7,2,7,30,12.0,160.0,1.8,16.3,166.0,157.99,126.59
2018,7,2,7,45,8.5,165.0,1.75,16.5,169.5,156.96,124.96
2018,7,2,8,0,5.0,170.0,1.7,16.7,173.0,156.32,123.75
2018,7,2,8,15,19.0,202.5,1.65,16.85,214.5,201.28,160.01
2018,7,2,8,30,33.0,235.0,1.6,17.0,256.0,265.52,210.51
2018,7,2,8,45,90.5,276.5,1.55,17.2,340.5,366.38,289.41
2018,7,2,9,0,148.0,318.0,1.5,17.4,425.0,488.09,380.31
2018,7,2,9,15,230.0,327.0,1.5,17.55,504.0,596.42,459.17
2018,7,2,9,30,312.0,336.0,1.5,17.7,583.0,680.59,518.64
2018,7,2,9,45,317.0,355.5,1.5,17.85,615.5,696.07,527.09
2018,7,2,10,0,322.0,375.0,1.5,18.0,648.0,709.34,534.68
2018,7,2,10,15,385.5,362.5,1.5,18.1,700.0,744.57,559.43
2018,7,2,10,30,449.0,350.0,1.5,18.2,752.0,791.63,591.26
2018,7,2,10,45,467.5,346.0,1.55,18.25,773.5,785.17,586.39
2018,7,2,11,0,486.0,342.0,1.6,18.3,795.0,775.95,580.18
2018,7,2,11,15,476.5,347.0,1.65,18.3,797.0,747.75,560.45
2018,7,2,11,30,467.0,352.0,1.7,18.3,799.0,718.16,539.76
2018,7,2,11,45,339.5,400.5,1.8,18.35,726.5,625.02,472.09
2018,7,2,12,0,212.0,449.0,1.9,18.4,654.0,543.3,411.57
2018,7,2,12,15,219.0,435.0,1.95,18.35,647.0,519.61,395.04
2018,7,2,12,30,226.0,421.0,2.0,18.3,640.0,493.87,376.36
2018,7,2,12,45,211.0,420.5,2.1,18.25,623.5,467.67,356.8
2018,7,2,13,0,196.0,420.0,2.2,18.2,607.0,440.94,336.68
2018,7,2,13,15,151.5,434.0,2.3,18.15,577.0,410.18,313.25
2018,7,2,13,30,107.0,448.0,2.4,18.1,547.0,391.11,298.75
2018,7,2,13,45,185.0,410.5,2.45,18.0,577.5,377.72,287.76
2018,7,2,14,0,263.0,373.0,2.5,17.9,608.0,354.15,267.67
2018,7,2,14,15,423.5,318.5,2.6,17.8,682.5,338.87,250.24
2018,7,2,14,30,584.0,264.0,2.7,17.7,757.0,312.97,222.08
2018,7,2,14,45,576.5,256.5,2.75,17.55,726.0,269.51,185.79
2018,7,2,15,0,569.0,249.0,2.8,17.4,695.0,229.9,154.77
2018,7,2,15,15,538.5,246.5,2.8,17.4,651.5,189.03,128.11
2018,7,2,15,30,508.0,244.0,2.8,17.4,608.0,151.87,112.04
2018,7,2,15,45,541.0,221.5,2.9,17.1,587.0,133.51,108.88
2018,7,2,16,0,574.0,199.0,3.0,16.8,566.0,124.23,101.48
2018,7,2,16,15,556.0,188.0,3.05,16.6,521.5,119.99,98.26
2018,7,2,16,30,538.0,177.0,3.1,16.4,477.0,115.41,94.73
2018,7,2,16,45,513.5,165.5,3.1,16.25,430.0,110.08,90.52
2018,7,2,17,0,489.0,154.0,3.1,16.1,383.0,104.42,85.99
2018,7,2,17,15,439.0,141.5,3.15,15.85,329.0,97.46,80.3
2018,7,2,17,30,389.0,129.0,3.2,15.6,275.0,90.22,74.27
2018,7,2,17,45,367.5,114.0,3.2,15.35,235.5,81.27,66.59
2018,7,2,18,0,346.0,99.0,3.2,15.1,196.0,71.88,58.36
2018,7,2,18,15,292.0,82.5,3.2,14.9,153.0,60.79,48.39
2018,7,2,18,30,238.0,66.0,3.2,14.7,110.0,49.32,37.88
2018,7,2,18,45,177.5,48.0,3.2,14.5,75.5,37.04,26.46
2018,7,2,19,0,117.0,30.0,3.2,14.3,41.0,23.55,13.02
2018,7,2,19,15,66.0,17.0,3.2,14.25,22.5,13.5,0.0
2018,7,2,19,30,15.0,4.0,3.2,14.2,4.0,3.41,0.0
2018,7,2,19,45,7.5,2.0,3.2,14.15,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,7,3,4,45,11.5,4.5,3.95,13.9,4.5,0.0,0.0
2018,7,3,5,0,23.0,9.0,4.0,14.0,9.0,22.08,0.0
2018,7,3,5,15,110.5,24.5,3.95,14.15,34.5,134.06,0.0
2018,7,3,5,30,198.0,40.0,3.9,14.3,60.0,238.38,183.48
2018,7,3,5,45,295.5,52.0,3.8,14.45,100.0,330.55,271.85
2018,7,3,6,0,393.0,64.0,3.7,14.6,140.0,431.38,359.41
2018,7,3,6,15,230.0,58.0,3.65,14.8,105.5,295.98,249.23
2018,7,3,6,30,67.0,52.0,3.6,15.0,71.0,116.26,95.97
2018,7,3,6,45,33.5,55.0,3.5,15.15,64.5,79.09,63.36
2018,7,3,7,0,0.0,58.0,3.4,15.3,58.0,48.02,35.34
2018,7,3,7,15,0.0,77.5,3.35,15.5,77.5,64.31,48.99
2018,7,3,7,30,0.0,97.0,3.3,15.7,97.0,82.03,63.62
2018,7,3,7,45,0.0,110.0,3.25,15.9,110.0,93.66,73.02
2018,7,3,8,0,0.0,123.0,3.2,16.1,123.0,105.26,82.29
2018,7,3,8,15,0.5,132.0,3.15,16.3,132.5,113.55,88.78
2018,7,3,8,30,1.0,141.0,3.1,16.5,142.0,121.84,95.23
2018,7,3,8,45,4.5,172.5,3.05,16.7,176.0,154.15,121.24
2018,7,3,9,0,8.0,204.0,3.0,16.9,210.0,186.43,146.83
2018,7,3,9,15,20.5,254.5,3.0,17.05,270.5,245.85,193.93
2018,7,3,9,30,33.0,305.0,3.0,17.2,331.0,325.09,255.34
2018,7,3,9,45,46.0,336.0,3.0,17.35,374.0,365.66,285.96
2018,7,3,10,0,59.0,367.0,3.0,17.5,417.0,404.86,315.25
2018,7,3,10,15,54.0,374.0,3.05,17.6,421.0,401.1,311.49
2018,7,3,10,30,49.0,381.0,3.1,17.7,425.0,397.27,307.91
2018,7,3,10,45,49.5,388.5,3.1,17.85,434.0,398.89,308.58
2018,7,3,11,0,50.0,396.0,3.1,18.0,443.0,400.07,308.94
2018,7,3,11,15,51.5,404.5,3.15,18.05,453.5,402.55,310.51
2018,7,3,11,30,53.0,413.0,3.2,18.1,464.0,404.38,311.62
2018,7,3,11,45,71.5,434.5,3.25,18.15,503.5,430.16,331.09
2018,7,3,12,0,90.0,456.0,3.3,18.2,543.0,453.29,348.28
2018,7,3,12,15,155.5,449.0,3.3,18.2,599.5,485.85,373.38
2018,7,3,12,30,221.0,442.0,3.3,18.2,656.0,508.61,390.58
2018,7,3,12,45,223.5,441.5,3.3,18.25,656.5,491.25,376.85
2018,7,3,13,0,226.0,441.0,3.3,18.3,657.0,473.39,362.76
2018,7,3,13,15,304.5,408.5,3.3,18.3,694.5,465.09,355.98
2018,7,3,13,30,383.0,376.0,3.3,18.3,732.0,448.76,342.0
2018,7,3,13,45,534.5,302.0,3.3,18.3,786.0,435.03,327.9
2018,7,3,14,0,686.0,228.0,3.3,18.3,840.0,401.48,296.19
2018,7,3,14,15,783.5,176.0,3.35,18.25,853.5,360.88,257.72
2018,7,3,14,30,881.0,124.0,3.4,18.2,867.0,312.52,211.61
2018,7,3,14,45,872.5,122.0,3.4,18.15,832.5,259.15,165.58
2018,7,3,15,0,864.0,120.0,3.4,18.1,798.0,206.63,123.59
2018,7,3,15,15,852.0,118.0,3.4,18.1,758.0,144.79,81.32
2018,7,3,15,30,840.0,116.0,3.4,18.1,718.0,93.97,61.13
2018,7,3,15,45,825.0,113.0,3.45,17.9,673.0,80.0,63.27
2018,7,3,16,0,810.0,110.0,3.5,17.7,628.0,79.62,63.19
2018,7,3,16,15,789.5,107.0,3.5,17.55,580.0,79.05,62.94
2018,7,3,16,30,769.0,104.0,3.5,17.4,532.0,78.42,62.64
2018,7,3,16,45,743.0,100.0,3.5,17.25,482.0,70.22,55.78
2018,7,3,17,0,717.0,96.0,3.5,17.1,432.0,68.79,54.77
2018,7,3,17,15,681.0,91.5,3.5,16.85,380.5,66.81,53.29
2018,7,3,17,30,645.0,87.0,3.5,16.6,329.0,64.79,51.71
2018,7,3,17,45,595.0,81.0,3.55,16.4,278.5,61.44,48.9
2018,7,3,18,0,545.0,75.0,3.6,16.2,228.0,58.04,45.92
2018,7,3,18,15,474.5,67.0,3.6,15.9,181.0,52.82,41.18
2018,7,3,18,30,404.0,59.0,3.6,15.6,134.0,47.54,36.18
2018,7,3,18,45,304.0,47.5,3.55,15.3,94.5,36.5,25.9
2018,7,3,19,0,204.0,36.0,3.5,15.0,55.0,27.8,16.28
2018,7,3,19,15,114.0,21.5,3.45,14.85,31.0,16.73,0.0
2018,7,3,19,30,24.0,7.0,3.4,14.7,7.0,5.97,0.0
2018,7,3,19,45,12.0,3.5,3.35,14.55,3.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.45,13.75,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,7,4,4,45,4.0,1.5,2.35,13.75,1.5,0.0,0.0
2018,7,4,5,0,8.0,3.0,2.4,13.8,3.0,7.56,0.0
2018,7,4,5,15,4.0,5.0,2.4,13.95,5.0,6.88,0.0
2018,7,4,5,30,0.0,7.0,2.4,14.1,7.0,5.74,0.0
2018,7,4,5,45,0.0,11.0,2.45,14.25,11.0,9.03,1.91
2018,7,4,6,0,0.0,15.0,2.5,14.4,15.0,12.33,4.85
2018,7,4,6,15,0.0,18.5,2.5,14.55,18.5,15.22,7.42
2018,7,4,6,30,0.0,22.0,2.5,14.7,22.0,18.12,9.94
2018,7,4,6,45,0.0,28.5,2.45,14.85,28.5,23.5,14.55
2018,7,4,7,0,0.0,35.0,2.4,15.0,35.0,28.9,19.12
2018,7,4,7,15,0.0,58.5,2.45,15.15,58.5,48.45,35.65
2018,7,4,7,30,0.0,82.0,2.5,15.3,82.0,68.09,52.04
2018,7,4,7,45,3.0,119.5,2.5,15.5,121.0,105.75,83.34
2018,7,4,8,0,6.0,157.0,2.5,15.7,160.0,144.33,114.81
2018,7,4,8,15,14.5,194.0,2.55,15.9,203.0,188.2,150.29
2018,7,4,8,30,23.0,231.0,2.6,16.1,246.0,232.06,185.1
2018,7,4,8,45,27.0,249.5,2.65,16.3,268.0,271.8,215.92
2018,7,4,9,0,31.0,268.0,2.7,16.5,290.0,292.12,231.15
2018,7,4,9,15,24.5,269.5,2.7,16.7,287.5,283.29,223.21
2018,7,4,9,30,18.0,271.0,2.7,16.9,285.0,257.16,201.93
2018,7,4,9,45,37.5,314.0,2.75,17.1,345.0,334.64,262.21
2018,7,4,10,0,57.0,357.0,2.8,17.3,405.0,392.82,306.23
2018,7,4,10,15,145.0,390.0,2.8,17.45,518.0,522.97,405.25
2018,7,4,10,30,233.0,423.0,2.8,17.6,631.0,628.67,482.82
2018,7,4,10,45,462.0,331.0,2.85,17.75,756.5,766.62,585.86
2018,7,4,11,0,691.0,239.0,2.9,17.9,882.0,866.89,659.24
2018,7,4,11,15,813.5,174.0,2.9,18.0,942.5,877.11,665.7
2018,7,4,11,30,936.0,109.0,2.9,18.1,1003.0,878.76,666.14
2018,7,4,11,45,939.0,108.0,2.9,18.15,1010.5,842.82,640.96
2018,7,4,12,0,942.0,107.0,2.9,18.2,1018.0,804.37,614.23
2018,7,4,12,15,942.5,107.0,2.85,18.3,1018.5,762.63,583.85
2018,7,4,12,30,943.0,107.0,2.8,18.4,1019.0,718.95,550.38
2018,7,4,12,45,942.5,106.0,2.75,18.45,1011.5,672.12,514.05
2018,7,4,13,0,942.0,105.0,2.7,18.5,1004.0,623.81,475.77
2018,7,4,13,15,940.0,104.0,2.65,18.5,989.0,573.38,435.01
2018,7,4,13,30,938.0,103.0,2.6,18.5,974.0,521.92,392.34
2018,7,4,13,45,934.5,102.0,2.55,18.55,952.5,468.97,347.32
2018,7,4,14,0,931.0,101.0,2.5,18.6,931.0,415.51,300.8
2018,7,4,14,15,926.5,99.5,2.55,18.6,903.0,361.08,252.93
2018,7,4,14,30,922.0,98.0,2.6,18.6,875.0,306.66,204.8
2018,7,4,14,45,914.5,96.5,2.6,18.55,840.5,251.83,157.55
2018,7,4,15,0,907.0,95.0,2.6,18.5,806.0,197.73,114.33
2018,7,4,15,15,896.5,93.0,2.6,18.5,766.0,143.98,78.9
2018,7,4,15,30,886.0,91.0,2.6,18.5,726.0,91.68,58.67
2018,7,4,15,45,874.0,88.5,2.7,18.4,682.0,76.77,60.37
2018,7,4,16,0,862.0,86.0,2.8,18.3,638.0,75.44,59.45
2018,7,4,16,15,846.0,83.5,2.9,18.15,590.5,73.89,58.35
2018,7,4,16,30,830.0,81.0,3.0,18.0,543.0,63.46,49.58
2018,7,4,16,45,808.0,77.5,3.1,17.9,492.5,61.69,48.25
2018,7,4,17,0,786.0,74.0,3.2,17.8,442.0,59.82,46.82
2018,7,4,17,15,755.5,70.5,3.3,17.55,390.5,57.76,45.23
2018,7,4,17,30,725.0,67.0,3.4,17.3,339.0,55.66,43.56
2018,7,4,17,45,682.5,62.5,3.5,17.1,288.0,52.61,40.99
2018,7,4,18,0,640.0,58.0,3.6,16.9,237.0,45.48,34.72
2018,7,4,18,15,577.0,52.0,3.6,16.6,189.0,41.28,30.91
2018,7,4,18,30,514.0,46.0,3.6,16.3,141.0,37.06,26.91
2018,7,4,18,45,416.5,38.0,3.65,16.0,100.0,30.99,21.07
2018,7,4,19,0,319.0,30.0,3.7,15.7,59.0,24.91,13.91
2018,7,4,19,15,186.5,18.5,3.6,15.55,33.0,15.47,0.0
2018,7,4,19,30,54.0,7.0,3.5,15.4,7.0,5.97,0.0
2018,7,4,19,45,27.0,3.5,3.45,15.25,3.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,13.8,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.45,13.7,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.4,13.55,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.45,13.45,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.6,13.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,7,5,4,45,35.5,4.0,1.2,13.5,4.5,0.0,0.0
2018,7,5,5,0,71.0,8.0,1.3,13.6,9.0,51.18,0.0
2018,7,5,5,15,207.5,19.5,1.35,13.85,36.5,189.33,0.0
2018,7,5,5,30,344.0,31.0,1.4,14.1,64.0,328.3,249.07
2018,7,5,5,45,398.5,38.0,1.5,14.3,97.5,391.32,317.38
2018,7,5,6,0,453.0,45.0,1.6,14.5,131.0,457.61,375.26
2018,7,5,6,15,269.5,59.5,1.55,14.75,115.0,331.1,275.79
2018,7,5,6,30,86.0,74.0,1.5,15.0,99.0,161.57,133.77
2018,7,5,6,45,53.5,102.0,1.5,15.25,118.5,152.24,125.11
2018,7,5,7,0,21.0,130.0,1.5,15.5,138.0,140.66,113.75
2018,7,5,7,15,45.0,160.0,1.4,15.75,180.5,210.68,171.59
2018,7,5,7,30,69.0,190.0,1.3,16.0,223.0,266.77,216.33
2018,7,5,7,45,83.5,214.5,1.25,16.25,258.5,306.4,246.72
2018,7,5,8,0,98.0,239.0,1.2,16.5,294.0,345.69,276.23
2018,7,5,8,15,99.5,260.0,1.05,16.8,320.0,367.15,290.67
2018,7,5,8,30,101.0,281.0,0.9,17.1,346.0,387.96,304.38
2018,7,5,8,45,77.5,290.0,0.8,17.35,342.0,368.83,287.4
2018,7,5,9,0,54.0,299.0,0.7,17.6,338.0,349.65,270.8
2018,7,5,9,15,47.0,309.0,0.7,17.9,344.5,348.38,268.73
2018,7,5,9,30,40.0,319.0,0.7,18.2,351.0,347.05,266.55
2018,7,5,9,45,32.0,313.0,0.7,18.5,339.0,328.22,251.47
2018,7,5,10,0,24.0,307.0,0.7,18.8,327.0,310.15,237.13
2018,7,5,10,15,21.5,306.0,0.8,19.05,324.5,287.2,219.72
2018,7,5,10,30,19.0,305.0,0.9,19.3,322.0,281.82,215.45
2018,7,5,10,45,26.0,336.5,1.0,19.6,360.5,328.29,250.07
2018,7,5,11,0,33.0,368.0,1.1,19.9,399.0,359.13,272.42
2018,7,5,11,15,43.5,396.5,1.3,20.05,438.0,388.57,294.22
2018,7,5,11,30,54.0,425.0,1.5,20.2,477.0,415.99,314.41
2018,7,5,11,45,108.5,440.0,1.7,20.4,545.0,471.15,355.67
2018,7,5,12,0,163.0,455.0,1.9,20.6,613.0,511.86,385.73
2018,7,5,12,15,192.0,465.5,2.15,20.65,651.5,525.18,395.78
2018,7,5,12,30,221.0,476.0,2.4,20.7,690.0,535.01,403.23
2018,7,5,12,45,423.5,373.5,2.65,20.8,779.0,558.88,423.09
2018,7,5,13,0,626.0,271.0,2.9,20.9,868.0,565.92,428.75
2018,7,5,13,15,773.5,189.5,3.05,20.85,915.5,547.21,413.25
2018,7,5,13,30,921.0,108.0,3.2,20.8,963.0,517.56,387.47
2018,7,5,13,45,925.5,101.5,3.35,20.8,943.5,464.97,343.13
2018,7,5,14,0,930.0,95.0,3.5,20.8,924.0,411.15,296.58
2018,7,5,14,15,924.5,93.5,3.6,20.7,895.5,356.51,248.63
2018,7,5,14,30,919.0,92.0,3.7,20.6,867.0,301.98,200.53
2018,7,5,14,45,912.0,90.0,3.75,20.55,832.5,247.13,153.28
2018,7,5,15,0,905.0,88.0,3.8,20.5,798.0,192.98,110.06
2018,7,5,15,15,894.5,86.5,3.8,20.5,758.0,139.7,75.08
2018,7,5,15,30,884.0,85.0,3.8,20.5,718.0,87.86,55.28
2018,7,5,15,45,860.0,86.5,3.75,20.3,670.5,75.28,58.67
2018,7,5,16,0,836.0,88.0,3.7,20.1,623.0,76.19,59.67
2018,7,5,16,15,825.5,82.5,3.65,19.9,576.5,72.9,57.1
2018,7,5,16,30,815.0,77.0,3.6,19.7,530.0,69.35,54.29
2018,7,5,16,45,787.5,75.0,3.55,19.5,479.0,59.63,46.16
2018,7,5,17,0,760.0,73.0,3.5,19.3,428.0,58.74,45.59
2018,7,5,17,15,691.0,75.5,3.5,19.0,369.5,60.78,47.58
2018,7,5,17,30,622.0,78.0,3.5,18.7,311.0,57.94,45.29
2018,7,5,17,45,520.0,78.0,3.5,18.4,253.0,58.43,45.87
2018,7,5,18,0,418.0,78.0,3.5,18.1,195.0,57.81,45.36
2018,7,5,18,15,360.0,67.0,3.5,17.8,153.5,50.19,38.55
2018,7,5,18,30,302.0,56.0,3.5,17.5,112.0,42.38,31.4
2018,7,5,18,45,236.0,43.5,3.5,17.2,79.0,33.25,22.89
2018,7,5,19,0,170.0,31.0,3.5,16.9,46.0,23.92,12.99
2018,7,5,19,15,101.0,18.0,3.55,16.75,25.5,14.01,0.0
2018,7,5,19,30,32.0,5.0,3.6,16.6,5.0,4.27,0.0
2018,7,5,19,45,16.0,2.5,3.6,16.45,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.7,15.55,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.9,15.75,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,6,4,45,6.5,2.0,3.15,15.85,2.0,0.0,0.0
2018,7,6,5,0,13.0,4.0,3.3,15.9,4.0,11.53,0.0
2018,7,6,5,15,6.5,8.5,3.4,16.05,8.5,11.5,0.0
2018,7,6,5,30,0.0,13.0,3.5,16.2,13.0,10.69,2.55
2018,7,6,5,45,0.0,19.0,3.6,16.3,19.0,15.64,7.31
2018,7,6,6,0,0.0,25.0,3.7,16.4,25.0,20.6,11.73
2018,7,6,6,15,4.5,49.0,3.7,16.5,50.5,44.27,32.14
2018,7,6,6,30,9.0,73.0,3.7,16.6,76.0,71.66,55.62
2018,7,6,6,45,4.5,62.5,3.7,16.75,64.0,55.79,41.99
2018,7,6,7,0,0.0,52.0,3.7,16.9,52.0,43.02,30.89
2018,7,6,7,15,0.0,63.5,3.65,17.05,63.5,52.62,38.86
2018,7,6,7,30,0.0,75.0,3.6,17.2,75.0,62.23,46.75
2018,7,6,7,45,8.0,124.5,3.5,17.4,129.0,115.6,91.15
2018,7,6,8,0,16.0,174.0,3.4,17.6,183.0,171.61,136.75
2018,7,6,8,15,12.0,170.0,3.35,17.85,177.0,161.78,127.94
2018,7,6,8,30,8.0,166.0,3.3,18.1,171.0,152.59,119.84
2018,7,6,8,45,5.5,149.5,3.2,18.35,153.0,133.78,104.13
2018,7,6,9,0,3.0,133.0,3.1,18.6,135.0,115.86,89.21
2018,7,6,9,15,6.0,160.0,3.15,18.95,164.5,142.92,110.76
2018,7,6,9,30,9.0,187.0,3.2,19.3,194.0,169.91,131.93
2018,7,6,9,45,192.5,248.5,3.25,19.7,411.0,459.04,360.94
2018,7,6,10,0,376.0,310.0,3.3,20.1,628.0,714.86,548.71
2018,7,6,10,15,508.0,277.5,3.45,20.4,722.5,796.12,606.81
2018,7,6,10,30,640.0,245.0,3.6,20.7,817.0,876.09,663.66
2018,7,6,10,45,697.5,214.0,3.75,21.05,851.0,876.33,663.56
2018,7,6,11,0,755.0,183.0,3.9,21.4,885.0,864.63,654.77
2018,7,6,11,15,791.5,167.0,4.1,21.55,913.0,852.28,646.41
2018,7,6,11,30,828.0,151.0,4.3,21.7,941.0,825.3,627.79
2018,7,6,11,45,866.0,129.0,4.5,21.9,961.0,803.03,612.57
2018,7,6,12,0,904.0,107.0,4.7,22.1,981.0,776.25,594.22
2018,7,6,12,15,908.0,105.0,4.95,22.15,982.5,736.97,566.48
2018,7,6,12,30,912.0,103.0,5.2,22.2,984.0,695.6,535.4
2018,7,6,12,45,915.5,99.5,5.4,22.25,978.0,650.83,500.7
2018,7,6,13,0,919.0,96.0,5.6,22.3,972.0,604.31,463.65
2018,7,6,13,15,917.0,95.5,5.75,22.25,958.0,555.49,423.75
2018,7,6,13,30,915.0,95.0,5.9,22.2,944.0,505.64,381.89
2018,7,6,13,45,912.0,93.5,6.05,22.2,923.0,453.81,337.28
2018,7,6,14,0,909.0,92.0,6.2,22.2,902.0,401.45,291.16
2018,7,6,14,15,903.5,90.5,6.3,22.05,874.0,347.95,243.58
2018,7,6,14,30,898.0,89.0,6.4,21.9,846.0,294.58,196.0
2018,7,6,14,45,890.0,88.5,6.5,21.8,812.5,241.67,150.06
2018,7,6,15,0,882.0,88.0,6.6,21.7,779.0,189.51,108.27
2018,7,6,15,15,802.5,116.5,6.6,21.7,721.0,139.13,77.76
2018,7,6,15,30,723.0,145.0,6.6,21.7,663.0,98.56,65.64
2018,7,6,15,45,556.0,190.0,6.65,21.3,573.5,113.47,90.68
2018,7,6,16,0,389.0,235.0,6.7,20.9,484.0,141.42,114.62
2018,7,6,16,15,513.0,180.5,6.65,20.65,482.0,114.86,92.6
2018,7,6,16,30,637.0,126.0,6.6,20.4,480.0,83.65,66.39
2018,7,6,16,45,671.5,104.0,6.55,20.1,446.0,71.81,56.54
2018,7,6,17,0,706.0,82.0,6.5,19.8,412.0,64.62,50.59
2018,7,6,17,15,639.5,84.0,6.4,19.55,356.0,61.02,47.69
2018,7,6,17,30,573.0,86.0,6.3,19.3,300.0,63.29,49.85
2018,7,6,17,45,497.5,81.5,6.2,19.0,247.5,60.93,47.93
2018,7,6,18,0,422.0,77.0,6.1,18.7,195.0,57.15,44.66
2018,7,6,18,15,418.0,63.5,5.9,18.45,160.5,49.56,37.88
2018,7,6,18,30,414.0,50.0,5.7,18.2,126.0,39.89,29.12
2018,7,6,18,45,331.5,39.5,5.5,17.9,88.5,31.98,21.7
2018,7,6,19,0,249.0,29.0,5.3,17.6,51.0,23.86,12.81
2018,7,6,19,15,146.0,17.5,5.2,17.45,28.5,13.69,0.0
2018,7,6,19,30,43.0,6.0,5.1,17.3,6.0,5.12,0.0
2018,7,6,19,45,21.5,3.0,5.0,17.2,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.9,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.75,16.8,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.7,16.7,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.65,16.65,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.6,16.35,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,7,7,4,45,36.0,4.0,5.05,15.0,4.0,0.0,0.0
2018,7,7,5,0,72.0,8.0,5.2,15.1,8.0,51.7,0.0
2018,7,7,5,15,71.0,13.0,5.25,15.3,16.5,83.3,0.0
2018,7,7,5,30,70.0,18.0,5.3,15.5,25.0,85.36,61.17
2018,7,7,5,45,151.5,30.5,5.35,15.7,56.0,184.51,150.52
2018,7,7,6,0,233.0,43.0,5.4,15.9,87.0,270.82,226.88
2018,7,7,6,15,139.0,57.0,5.5,16.2,85.5,198.8,166.57
2018,7,7,6,30,45.0,71.0,5.6,16.5,84.0,108.25,87.97
2018,7,7,6,45,25.5,95.0,5.7,16.8,102.5,118.54,95.76
2018,7,7,7,0,6.0,119.0,5.8,17.1,121.0,114.47,91.16
2018,7,7,7,15,16.5,145.5,5.8,17.35,153.0,150.4,121.14
2018,7,7,7,30,27.0,172.0,5.8,17.6,185.0,203.64,164.78
2018,7,7,7,45,25.5,187.0,5.8,17.85,200.0,197.71,159.1
2018,7,7,8,0,24.0,202.0,5.8,18.1,215.0,208.99,167.48
2018,7,7,8,15,34.0,225.0,5.85,18.3,245.5,259.91,208.15
2018,7,7,8,30,44.0,248.0,5.9,18.5,276.0,292.02,233.24
2018,7,7,8,45,50.0,272.0,5.9,18.7,306.0,320.66,255.13
2018,7,7,9,0,56.0,296.0,5.9,18.9,336.0,348.62,276.28
2018,7,7,9,15,62.5,312.0,5.95,19.05,359.0,367.61,290.44
2018,7,7,9,30,69.0,328.0,6.0,19.2,382.0,386.04,304.11
2018,7,7,9,45,76.5,351.0,6.05,19.35,413.5,412.1,323.56
2018,7,7,10,0,84.0,374.0,6.1,19.5,445.0,437.04,342.01
2018,7,7,10,15,161.0,398.5,6.15,19.6,540.0,547.36,427.2
2018,7,7,10,30,238.0,423.0,6.2,19.7,635.0,649.84,504.31
2018,7,7,10,45,252.5,433.0,6.2,19.85,663.0,657.69,509.02
2018,7,7,11,0,267.0,443.0,6.2,20.0,691.0,663.22,512.34
2018,7,7,11,15,362.5,405.0,6.2,20.05,747.5,692.71,536.0
2018,7,7,11,30,458.0,367.0,6.2,20.1,804.0,724.66,560.7
2018,7,7,11,45,512.5,348.5,6.25,20.2,841.0,724.97,561.02
2018,7,7,12,0,567.0,330.0,6.3,20.3,878.0,720.38,557.55
2018,7,7,12,15,668.5,267.5,6.35,20.35,913.5,706.17,548.03
2018,7,7,12,30,770.0,205.0,6.4,20.4,949.0,684.04,531.84
2018,7,7,12,45,710.0,241.5,6.5,20.45,923.0,634.74,492.13
2018,7,7,13,0,650.0,278.0,6.6,20.5,897.0,585.02,451.93
2018,7,7,13,15,779.0,196.0,6.75,20.45,926.5,554.98,427.39
2018,7,7,13,30,908.0,114.0,6.9,20.4,956.0,515.75,393.5
2018,7,7,13,45,854.5,142.5,7.05,20.35,920.0,462.52,347.81
2018,7,7,14,0,801.0,171.0,7.2,20.3,884.0,410.33,302.68
2018,7,7,14,15,841.0,141.5,7.3,20.15,869.0,355.81,253.56
2018,7,7,14,30,881.0,112.0,7.4,20.0,854.0,305.03,206.51
2018,7,7,14,45,885.5,103.0,7.5,19.85,822.5,249.9,158.07
2018,7,7,15,0,890.0,94.0,7.6,19.7,791.0,194.28,112.7
2018,7,7,15,15,865.5,97.0,7.6,19.7,746.5,143.15,79.5
2018,7,7,15,30,841.0,100.0,7.6,19.7,702.0,94.81,62.01
2018,7,7,15,45,829.0,97.0,7.7,19.35,659.0,80.97,63.79
2018,7,7,16,0,817.0,94.0,7.8,19.0,616.0,69.43,54.19
2018,7,7,16,15,816.5,86.0,7.8,18.75,573.5,65.51,51.04
2018,7,7,16,30,816.0,78.0,7.8,18.5,531.0,70.02,55.17
2018,7,7,16,45,795.0,74.5,7.8,18.25,481.5,59.41,46.2
2018,7,7,17,0,774.0,71.0,7.8,18.0,432.0,57.5,44.75
2018,7,7,17,15,744.5,67.5,7.75,17.7,381.5,55.39,43.11
2018,7,7,17,30,715.0,64.0,7.7,17.4,331.0,53.23,41.39
2018,7,7,17,45,674.0,60.0,7.6,17.1,281.5,50.52,39.13
2018,7,7,18,0,633.0,56.0,7.5,16.8,232.0,47.8,36.76
2018,7,7,18,15,573.0,50.0,7.35,16.55,185.0,39.7,29.48
2018,7,7,18,30,513.0,44.0,7.2,16.3,138.0,35.43,25.44
2018,7,7,18,45,418.0,36.5,7.05,16.05,98.0,29.74,19.94
2018,7,7,19,0,323.0,29.0,6.9,15.8,58.0,24.07,13.01
2018,7,7,19,15,186.0,17.5,6.8,15.65,32.0,14.59,0.0
2018,7,7,19,30,49.0,6.0,6.7,15.5,6.0,5.12,0.0
2018,7,7,19,45,24.5,3.0,6.55,15.4,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.4,15.3,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.25,15.25,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.65,15.05,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.35,14.95,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.85,14.75,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.7,14.25,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,7,8,4,45,19.5,3.0,4.85,13.95,3.0,0.0,0.0
2018,7,8,5,0,39.0,6.0,4.9,14.1,6.0,29.4,0.0
2018,7,8,5,15,139.0,18.0,5.0,14.3,29.0,138.8,0.0
2018,7,8,5,30,239.0,30.0,5.1,14.5,52.0,252.19,188.53
2018,7,8,5,45,376.0,37.5,5.2,14.75,96.0,373.2,307.0
2018,7,8,6,0,513.0,45.0,5.3,15.0,140.0,504.36,419.37
2018,7,8,6,15,366.0,70.5,5.3,15.25,149.0,427.68,360.03
2018,7,8,6,30,219.0,96.0,5.3,15.5,158.0,325.5,274.36
2018,7,8,6,45,377.0,96.5,5.3,15.75,228.0,489.79,411.98
2018,7,8,7,0,535.0,97.0,5.3,16.0,298.0,652.69,540.38
2018,7,8,7,15,652.0,85.0,5.3,16.25,366.0,758.81,619.7
2018,7,8,7,30,769.0,73.0,5.3,16.5,434.0,861.94,694.29
2018,7,8,7,45,658.0,114.0,5.3,16.75,447.0,823.29,662.06
2018,7,8,8,0,547.0,155.0,5.3,17.0,460.0,757.97,610.6
2018,7,8,8,15,426.5,209.5,5.3,17.2,460.0,703.71,564.94
2018,7,8,8,30,306.0,264.0,5.3,17.4,460.0,620.81,496.76
2018,7,8,8,45,414.0,245.0,5.35,17.65,530.0,727.31,578.2
2018,7,8,9,0,522.0,226.0,5.4,17.9,600.0,811.71,640.98
2018,7,8,9,15,573.5,219.5,5.45,18.05,652.0,858.37,673.88
2018,7,8,9,30,625.0,213.0,5.5,18.2,704.0,894.87,699.37
2018,7,8,9,45,765.5,155.0,5.5,18.4,782.5,953.59,739.36
2018,7,8,10,0,906.0,97.0,5.5,18.6,861.0,1002.95,772.08
2018,7,8,10,15,913.5,97.5,5.55,18.7,890.0,991.68,762.87
2018,7,8,10,30,921.0,98.0,5.6,18.8,919.0,976.95,751.72
2018,7,8,10,45,926.5,98.0,5.6,18.95,941.0,956.45,736.15
2018,7,8,11,0,932.0,98.0,5.6,19.1,963.0,932.67,718.41
2018,7,8,11,15,935.5,98.5,5.6,19.15,978.5,904.43,697.86
2018,7,8,11,30,939.0,99.0,5.6,19.2,994.0,873.19,675.22
2018,7,8,11,45,941.5,98.5,5.65,19.25,1001.5,837.46,649.58
2018,7,8,12,0,944.0,98.0,5.7,19.3,1009.0,799.19,622.01
2018,7,8,12,15,943.0,98.5,5.8,19.35,1008.5,756.91,590.98
2018,7,8,12,30,942.0,99.0,5.9,19.4,1008.0,712.74,556.44
2018,7,8,12,45,939.5,100.0,5.95,19.5,1000.5,666.33,519.17
2018,7,8,13,0,937.0,101.0,6.0,19.6,993.0,618.52,479.97
2018,7,8,13,15,934.5,100.0,6.1,19.6,978.0,568.03,438.08
2018,7,8,13,30,932.0,99.0,6.2,19.6,963.0,516.56,394.27
2018,7,8,13,45,928.0,97.5,6.3,19.6,941.0,463.3,347.94
2018,7,8,14,0,924.0,96.0,6.4,19.6,919.0,409.59,300.17
2018,7,8,14,15,917.5,95.5,6.45,19.55,890.5,355.51,251.45
2018,7,8,14,30,911.0,95.0,6.5,19.5,862.0,301.62,202.86
2018,7,8,14,45,903.0,93.5,6.55,19.4,827.5,247.18,155.26
2018,7,8,15,0,895.0,92.0,6.6,19.3,793.0,193.51,111.95
2018,7,8,15,15,884.5,90.0,6.6,19.3,753.0,140.3,76.67
2018,7,8,15,30,874.0,88.0,6.6,19.3,713.0,88.52,56.83
2018,7,8,15,45,861.0,86.0,6.65,19.0,669.5,75.0,58.78
2018,7,8,16,0,848.0,84.0,6.7,18.7,626.0,73.94,58.12
2018,7,8,16,15,831.0,81.5,6.7,18.5,578.5,72.36,56.99
2018,7,8,16,30,814.0,79.0,6.7,18.3,531.0,61.88,48.16
2018,7,8,16,45,792.0,76.0,6.7,18.1,481.5,60.42,47.12
2018,7,8,17,0,770.0,73.0,6.7,17.9,432.0,58.9,46.0
2018,7,8,17,15,740.0,69.5,6.65,17.6,381.5,56.85,44.42
2018,7,8,17,30,710.0,66.0,6.6,17.3,331.0,54.75,42.75
2018,7,8,17,45,668.0,61.5,6.6,16.95,281.0,51.69,40.19
2018,7,8,18,0,626.0,57.0,6.6,16.6,231.0,44.64,33.99
2018,7,8,18,15,565.5,51.0,6.45,16.35,184.0,40.45,30.17
2018,7,8,18,30,505.0,45.0,6.3,16.1,137.0,36.23,26.16
2018,7,8,18,45,410.0,37.0,6.2,15.8,97.0,30.16,20.31
2018,7,8,19,0,315.0,29.0,6.1,15.5,57.0,24.07,12.94
2018,7,8,19,15,181.0,17.5,6.0,15.4,31.5,14.94,0.0
2018,7,8,19,30,47.0,6.0,5.9,15.3,6.0,5.12,0.0
2018,7,8,19,45,23.5,3.0,5.75,15.15,3.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.5,14.95,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.1,14.75,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.85,14.7,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,7,9,4,45,16.0,2.5,4.65,13.95,2.5,0.0,0.0
2018,7,9,5,0,32.0,5.0,4.7,14.1,5.0,24.17,0.0
2018,7,9,5,15,151.5,16.5,4.8,14.3,28.5,145.66,0.0
2018,7,9,5,30,271.0,28.0,4.9,14.5,52.0,272.89,202.16
2018,7,9,5,45,391.5,36.0,4.95,14.75,95.0,382.7,313.98
2018,7,9,6,0,512.0,44.0,5.0,15.0,138.0,501.93,416.62
2018,7,9,6,15,304.5,66.5,5.0,15.25,127.0,370.95,312.32
2018,7,9,6,30,97.0,89.0,5.0,15.5,116.0,192.86,160.87
2018,7,9,6,45,81.0,116.0,5.0,15.8,141.5,213.55,177.51
2018,7,9,7,0,65.0,143.0,5.0,16.1,167.0,213.56,176.34
2018,7,9,7,15,197.0,155.0,4.9,16.4,244.0,387.48,321.73
2018,7,9,7,30,329.0,167.0,4.8,16.7,321.0,529.2,435.65
2018,7,9,7,45,566.5,124.0,4.7,16.95,424.5,745.65,602.23
2018,7,9,8,0,804.0,81.0,4.6,17.2,528.0,927.54,731.39
2018,7,9,8,15,827.5,81.0,4.5,17.5,577.0,946.08,739.45
2018,7,9,8,30,851.0,81.0,4.4,17.8,626.0,973.49,754.79
2018,7,9,8,45,864.0,83.0,4.3,18.1,669.5,989.88,762.44
2018,7,9,9,0,877.0,85.0,4.2,18.4,713.0,1003.1,768.14
2018,7,9,9,15,888.0,86.0,4.15,18.7,752.5,1009.79,769.76
2018,7,9,9,30,899.0,87.0,4.1,19.0,792.0,1013.1,769.24
2018,7,9,9,45,907.5,88.0,4.05,19.25,826.5,1010.43,764.98
2018,7,9,10,0,916.0,89.0,4.0,19.5,861.0,1004.26,758.55
2018,7,9,10,15,921.5,90.0,4.0,19.7,889.0,991.65,748.4
2018,7,9,10,30,927.0,91.0,4.0,19.9,917.0,975.6,736.12
2018,7,9,10,45,930.0,93.0,4.05,20.15,938.5,954.85,720.92
2018,7,9,11,0,933.0,95.0,4.1,20.4,960.0,930.81,703.59
2018,7,9,11,15,935.5,96.0,4.2,20.55,975.0,902.23,683.7
2018,7,9,11,30,938.0,97.0,4.3,20.7,990.0,870.69,661.73
2018,7,9,11,45,939.0,97.5,4.4,20.9,997.5,834.73,636.48
2018,7,9,12,0,940.0,98.0,4.5,21.1,1005.0,796.28,609.58
2018,7,9,12,15,940.0,98.0,4.65,21.1,1005.0,754.46,580.21
2018,7,9,12,30,940.0,98.0,4.8,21.1,1005.0,710.69,547.21
2018,7,9,12,45,938.5,98.0,5.0,21.15,997.5,664.22,511.38
2018,7,9,13,0,937.0,98.0,5.2,21.2,990.0,616.3,473.35
2018,7,9,13,15,935.0,97.0,5.4,21.2,975.5,566.09,432.52
2018,7,9,13,30,933.0,96.0,5.6,21.2,961.0,514.84,389.6
2018,7,9,13,45,929.0,95.5,5.8,21.15,939.5,462.23,344.44
2018,7,9,14,0,925.0,95.0,6.0,21.1,918.0,409.14,297.71
2018,7,9,14,15,919.5,93.5,6.1,21.0,889.5,354.61,249.07
2018,7,9,14,30,914.0,92.0,6.2,20.9,861.0,300.2,200.42
2018,7,9,14,45,906.0,91.0,6.35,20.85,827.0,245.91,153.21
2018,7,9,15,0,898.0,90.0,6.5,20.8,793.0,192.38,110.26
2018,7,9,15,15,888.0,88.0,6.5,20.8,753.5,139.02,75.15
2018,7,9,15,30,878.0,86.0,6.5,20.8,714.0,87.06,55.53
2018,7,9,15,45,866.0,83.5,6.7,20.5,670.0,73.58,57.22
2018,7,9,16,0,854.0,81.0,6.9,20.2,626.0,72.17,56.26
2018,7,9,16,15,838.5,78.5,6.9,20.0,579.5,70.57,55.11
2018,7,9,16,30,823.0,76.0,6.9,19.8,533.0,68.82,53.85
2018,7,9,16,45,802.5,73.0,6.9,19.6,483.5,58.5,45.16
2018,7,9,17,0,782.0,70.0,6.9,19.4,434.0,56.9,43.98
2018,7,9,17,15,753.0,66.0,6.8,19.1,383.0,54.39,42.0
2018,7,9,17,30,724.0,62.0,6.7,18.8,332.0,51.79,39.9
2018,7,9,17,45,683.0,58.0,6.6,18.45,282.0,49.01,37.58
2018,7,9,18,0,642.0,54.0,6.5,18.1,232.0,46.22,35.16
2018,7,9,18,15,580.5,48.5,6.35,17.8,184.5,38.59,28.35
2018,7,9,18,30,519.0,43.0,6.2,17.5,137.0,34.67,24.64
2018,7,9,18,45,423.0,35.5,6.0,17.2,96.5,28.94,19.13
2018,7,9,19,0,327.0,28.0,5.8,16.9,56.0,23.22,12.09
2018,7,9,19,15,188.5,17.0,5.65,16.75,31.0,14.51,0.0
2018,7,9,19,30,50.0,6.0,5.5,16.6,6.0,5.12,0.0
2018,7,9,19,45,25.0,3.0,5.35,16.45,3.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.2,16.3,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.5,16.1,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.25,16.05,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.8,15.15,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.8,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,10,4,45,29.5,3.0,4.55,14.3,3.0,0.0,0.0
2018,7,10,5,0,59.0,6.0,4.7,14.4,6.0,41.77,0.0
2018,7,10,5,15,209.5,16.5,4.85,14.6,32.5,152.91,0.0
2018,7,10,5,30,360.0,27.0,5.0,14.8,59.0,334.65,245.21
2018,7,10,5,45,454.5,34.0,5.15,15.0,100.0,426.92,348.7
2018,7,10,6,0,549.0,41.0,5.3,15.2,141.0,519.31,430.41
2018,7,10,6,15,608.5,46.0,5.35,15.55,189.0,594.47,493.94
2018,7,10,6,30,668.0,51.0,5.4,15.9,237.0,671.63,555.96
2018,7,10,6,45,708.0,55.0,5.45,16.2,287.5,731.71,602.13
2018,7,10,7,0,748.0,59.0,5.5,16.5,338.0,791.77,646.48
2018,7,10,7,15,776.5,62.5,5.45,16.85,389.5,839.86,679.71
2018,7,10,7,30,805.0,66.0,5.4,17.2,441.0,875.96,703.07
2018,7,10,7,45,825.5,69.0,5.4,17.5,491.5,912.16,726.42
2018,7,10,8,0,846.0,72.0,5.4,17.8,542.0,946.13,747.74
2018,7,10,8,15,862.0,74.0,5.35,18.05,589.5,971.74,762.59
2018,7,10,8,30,878.0,76.0,5.3,18.3,637.0,994.51,775.36
2018,7,10,8,45,890.0,78.5,5.25,18.55,681.5,1010.77,783.49
2018,7,10,9,0,902.0,81.0,5.2,18.8,726.0,1023.73,789.4
2018,7,10,9,15,909.5,84.0,5.25,19.05,765.5,1029.26,791.05
2018,7,10,9,30,917.0,87.0,5.3,19.3,805.0,1031.25,790.44
2018,7,10,9,45,922.0,90.0,5.35,19.5,839.0,1027.14,785.93
2018,7,10,10,0,927.0,93.0,5.4,19.7,873.0,1019.43,779.14
2018,7,10,10,15,933.0,93.5,5.5,19.9,901.5,1006.48,769.23
2018,7,10,10,30,939.0,94.0,5.6,20.1,930.0,990.07,757.04
2018,7,10,10,45,943.5,95.0,5.7,20.3,952.5,969.33,741.92
2018,7,10,11,0,948.0,96.0,5.8,20.5,975.0,945.24,724.51
2018,7,10,11,15,950.5,96.5,5.95,20.55,989.5,915.71,703.95
2018,7,10,11,30,953.0,97.0,6.1,20.6,1004.0,883.2,681.18
2018,7,10,11,45,954.0,97.5,6.25,20.7,1011.5,846.68,655.26
2018,7,10,12,0,955.0,98.0,6.4,20.8,1019.0,807.64,627.33
2018,7,10,12,15,954.5,98.0,6.6,20.75,1018.5,764.82,596.41
2018,7,10,12,30,954.0,98.0,6.8,20.7,1018.0,720.05,561.77
2018,7,10,12,45,952.0,98.5,6.95,20.65,1010.5,672.99,524.38
2018,7,10,13,0,950.0,99.0,7.1,20.6,1003.0,624.46,484.91
2018,7,10,13,15,947.5,98.0,7.25,20.5,988.0,573.29,442.46
2018,7,10,13,30,945.0,97.0,7.4,20.4,973.0,521.11,398.03
2018,7,10,13,45,941.5,96.0,7.55,20.25,951.0,467.67,351.49
2018,7,10,14,0,938.0,95.0,7.7,20.1,929.0,413.7,303.41
2018,7,10,14,15,932.5,93.5,7.75,19.9,900.5,358.42,253.59
2018,7,10,14,30,927.0,92.0,7.8,19.7,872.0,303.24,203.81
2018,7,10,14,45,919.5,90.5,7.85,19.55,837.5,247.96,155.34
2018,7,10,15,0,912.0,89.0,7.9,19.4,803.0,193.4,111.25
2018,7,10,15,15,901.5,88.0,7.9,19.4,763.0,139.8,75.9
2018,7,10,15,30,891.0,87.0,7.9,19.4,723.0,87.63,56.52
2018,7,10,15,45,878.0,84.5,7.95,18.95,678.5,74.44,58.32
2018,7,10,16,0,865.0,82.0,8.0,18.5,634.0,73.01,57.38
2018,7,10,16,15,848.5,79.5,7.95,18.25,586.0,71.39,56.22
2018,7,10,16,30,832.0,77.0,7.9,18.0,538.0,69.63,54.95
2018,7,10,16,45,810.0,74.0,7.9,17.7,488.0,59.32,46.23
2018,7,10,17,0,788.0,71.0,7.9,17.4,438.0,57.72,45.06
2018,7,10,17,15,759.5,67.5,7.8,17.15,387.0,55.6,43.41
2018,7,10,17,30,731.0,64.0,7.7,16.9,336.0,53.44,41.67
2018,7,10,17,45,691.0,59.0,7.6,16.6,285.0,49.91,38.67
2018,7,10,18,0,651.0,54.0,7.5,16.3,234.0,46.31,35.5
2018,7,10,18,15,590.5,48.5,7.3,16.05,186.5,38.67,28.63
2018,7,10,18,30,530.0,43.0,7.1,15.8,139.0,34.75,24.88
2018,7,10,18,45,434.0,35.5,6.9,15.55,98.0,29.0,19.31
2018,7,10,19,0,338.0,28.0,6.7,15.3,57.0,23.28,12.11
2018,7,10,19,15,194.5,17.0,6.45,15.2,31.5,14.51,0.0
2018,7,10,19,30,51.0,6.0,6.2,15.1,6.0,5.12,0.0
2018,7,10,19,45,25.5,3.0,6.0,15.05,3.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.4,14.85,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.15,14.75,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.9,14.65,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,7,11,4,45,0.5,0.5,2.8,14.05,0.5,0.0,0.0
2018,7,11,5,0,1.0,1.0,2.8,14.2,1.0,0.85,0.0
2018,7,11,5,15,0.5,6.0,2.75,14.45,6.0,5.45,0.0
2018,7,11,5,30,0.0,11.0,2.7,14.7,11.0,9.04,0.96
2018,7,11,5,45,60.0,20.5,2.65,14.95,31.5,79.94,62.35
2018,7,11,6,0,120.0,30.0,2.6,15.2,52.0,158.38,130.96
2018,7,11,6,15,71.0,32.5,2.5,15.45,46.5,105.83,86.75
2018,7,11,6,30,22.0,35.0,2.4,15.7,41.0,48.52,36.74
2018,7,11,6,45,11.0,55.5,2.25,15.9,58.5,59.71,45.8
2018,7,11,7,0,0.0,76.0,2.1,16.1,76.0,63.68,48.5
2018,7,11,7,15,0.5,107.0,2.0,16.4,107.0,93.97,73.7
2018,7,11,7,30,1.0,138.0,1.9,16.7,138.0,124.58,98.66
2018,7,11,7,45,4.5,157.5,1.85,16.95,159.5,145.89,115.76
2018,7,11,8,0,8.0,177.0,1.8,17.2,181.0,167.11,132.54
2018,7,11,8,15,14.0,200.0,1.75,17.5,208.5,194.34,153.98
2018,7,11,8,30,20.0,223.0,1.7,17.8,236.0,221.39,174.91
2018,7,11,8,45,32.0,255.5,1.65,18.05,277.5,284.35,223.71
2018,7,11,9,0,44.0,288.0,1.6,18.3,319.0,328.07,256.5
2018,7,11,9,15,46.5,309.0,1.65,18.55,343.5,348.61,271.12
2018,7,11,9,30,49.0,330.0,1.7,18.8,368.0,368.49,285.24
2018,7,11,9,45,54.5,351.0,1.7,19.05,395.0,390.62,300.95
2018,7,11,10,0,60.0,372.0,1.7,19.3,422.0,411.85,315.83
2018,7,11,10,15,68.0,390.5,1.75,19.5,449.5,431.97,330.09
2018,7,11,10,30,76.0,409.0,1.8,19.7,477.0,450.96,343.44
2018,7,11,10,45,158.0,395.5,1.85,19.9,540.5,521.17,396.29
2018,7,11,11,0,240.0,382.0,1.9,20.1,604.0,582.84,441.48
2018,7,11,11,15,221.0,405.0,1.95,20.25,612.0,571.33,431.49
2018,7,11,11,30,202.0,428.0,2.0,20.4,620.0,550.91,415.85
2018,7,11,11,45,157.5,450.5,2.1,20.5,601.0,519.51,391.99
2018,7,11,12,0,113.0,473.0,2.2,20.6,582.0,489.69,369.29
2018,7,11,12,15,108.5,471.5,2.25,20.6,576.0,469.34,354.48
2018,7,11,12,30,104.0,470.0,2.3,20.6,570.0,453.39,342.71
2018,7,11,12,45,119.5,471.0,2.4,20.65,585.0,449.37,339.88
2018,7,11,13,0,135.0,472.0,2.5,20.7,600.0,444.1,335.89
2018,7,11,13,15,155.5,464.5,2.6,20.65,610.0,433.92,328.23
2018,7,11,13,30,176.0,457.0,2.7,20.6,620.0,421.88,318.83
2018,7,11,13,45,285.5,397.5,2.8,20.55,654.5,401.57,302.1
2018,7,11,14,0,395.0,338.0,2.9,20.5,689.0,371.34,275.97
2018,7,11,14,15,652.5,219.0,2.95,20.35,777.0,342.21,244.67
2018,7,11,14,30,910.0,100.0,3.0,20.2,865.0,303.79,202.01
2018,7,11,14,45,901.5,99.0,3.1,20.1,830.5,249.42,155.42
2018,7,11,15,0,893.0,98.0,3.2,20.0,796.0,195.86,113.02
2018,7,11,15,15,882.0,96.0,3.2,20.0,756.0,142.48,78.35
2018,7,11,15,30,871.0,94.0,3.2,20.0,716.0,90.6,59.26
2018,7,11,15,45,681.5,124.0,3.25,19.65,591.5,76.34,59.72
2018,7,11,16,0,492.0,154.0,3.3,19.3,467.0,93.46,74.57
2018,7,11,16,15,454.5,151.0,3.3,19.05,423.0,96.59,77.53
2018,7,11,16,30,417.0,148.0,3.3,18.8,379.0,96.05,77.4
2018,7,11,16,45,400.5,145.0,3.3,18.55,349.5,95.8,77.53
2018,7,11,17,0,384.0,142.0,3.3,18.3,320.0,95.48,77.6
