Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,15,350.0,130.5,3.3,18.0,278.0,89.32,72.6
2018,7,11,17,30,316.0,119.0,3.3,17.7,236.0,82.86,67.27
2018,7,11,17,45,335.0,101.5,3.25,17.4,209.0,72.51,58.4
2018,7,11,18,0,354.0,84.0,3.2,17.1,182.0,61.54,48.81
2018,7,11,18,15,394.0,67.0,3.1,16.8,155.0,50.46,38.93
2018,7,11,18,30,434.0,50.0,3.0,16.5,128.0,40.12,29.52
2018,7,11,18,45,339.0,40.0,2.85,16.25,89.5,32.57,22.32
2018,7,11,19,0,244.0,30.0,2.7,16.0,51.0,24.89,13.16
2018,7,11,19,15,130.5,17.0,2.55,15.85,27.5,14.51,0.0
2018,7,11,19,30,17.0,4.0,2.4,15.7,4.0,3.41,0.0
2018,7,11,19,45,8.5,2.0,2.25,15.6,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.45,14.8,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,14.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,7,12,4,45,5.0,1.5,1.4,14.75,1.5,0.0,0.0
2018,7,12,5,0,10.0,3.0,1.5,14.8,3.0,2.56,0.0
2018,7,12,5,15,15.5,10.5,1.6,15.05,11.5,19.21,0.0
2018,7,12,5,30,21.0,18.0,1.7,15.3,20.0,39.77,23.5
2018,7,12,5,45,48.0,32.5,1.85,15.55,40.0,79.6,61.36
2018,7,12,6,0,75.0,47.0,2.0,15.8,60.0,119.37,96.83
2018,7,12,6,15,62.5,63.0,2.05,16.05,76.5,129.91,106.14
2018,7,12,6,30,50.0,79.0,2.1,16.3,93.0,123.65,100.87
2018,7,12,6,45,63.0,105.0,2.15,16.55,126.0,165.92,136.47
2018,7,12,7,0,76.0,131.0,2.2,16.8,159.0,207.97,171.02
2018,7,12,7,15,130.5,157.0,2.2,17.05,214.0,307.73,252.53
2018,7,12,7,30,185.0,183.0,2.2,17.3,269.0,390.76,318.12
2018,7,12,7,45,203.0,206.0,2.25,17.55,310.0,434.87,350.91
2018,7,12,8,0,221.0,229.0,2.3,17.8,351.0,478.29,382.71
2018,7,12,8,15,170.0,234.5,2.3,18.0,333.5,430.14,342.79
2018,7,12,8,30,119.0,240.0,2.3,18.2,316.0,380.97,302.4
2018,7,12,8,45,70.5,226.5,2.3,18.45,272.5,291.71,231.07
2018,7,12,9,0,22.0,213.0,2.3,18.7,229.0,225.13,176.53
2018,7,12,9,15,34.5,264.0,2.3,18.85,290.5,288.35,225.8
2018,7,12,9,30,47.0,315.0,2.3,19.0,352.0,350.65,272.89
2018,7,12,9,45,73.5,352.5,2.25,19.15,413.0,411.26,318.27
2018,7,12,10,0,100.0,390.0,2.2,19.3,474.0,469.86,361.16
2018,7,12,10,15,119.0,408.5,2.25,19.4,512.0,517.54,395.4
2018,7,12,10,30,138.0,427.0,2.3,19.5,550.0,543.99,414.1
2018,7,12,10,45,175.0,438.0,2.3,19.6,597.5,577.58,438.33
2018,7,12,11,0,212.0,449.0,2.3,19.7,645.0,608.08,459.98
2018,7,12,11,15,211.5,458.0,2.4,19.75,656.5,600.99,454.36
2018,7,12,11,30,211.0,467.0,2.5,19.8,668.0,592.7,448.15
2018,7,12,11,45,252.0,461.5,2.6,19.9,703.0,609.31,460.56
2018,7,12,12,0,293.0,456.0,2.7,20.0,738.0,614.38,464.45
2018,7,12,12,15,330.5,440.0,2.7,20.05,758.0,604.82,457.52
2018,7,12,12,30,368.0,424.0,2.7,20.1,778.0,592.2,448.15
2018,7,12,12,45,364.5,417.0,2.75,20.15,765.5,557.72,422.37
2018,7,12,13,0,361.0,410.0,2.8,20.2,753.0,523.51,396.48
2018,7,12,13,15,325.0,420.5,2.75,20.1,725.5,484.85,366.73
2018,7,12,13,30,289.0,431.0,2.7,20.0,698.0,449.03,339.01
2018,7,12,13,45,245.0,426.0,2.65,19.85,649.0,402.98,303.94
2018,7,12,14,0,201.0,421.0,2.6,19.7,600.0,372.98,281.03
2018,7,12,14,15,166.0,410.0,2.6,19.55,554.5,336.82,253.73
2018,7,12,14,30,131.0,399.0,2.6,19.4,509.0,304.73,229.91
2018,7,12,14,45,268.5,341.5,2.6,19.25,555.0,271.58,198.69
2018,7,12,15,0,406.0,284.0,2.6,19.1,601.0,225.35,157.15
2018,7,12,15,15,410.5,270.0,2.6,19.1,576.5,189.36,132.38
2018,7,12,15,30,415.0,256.0,2.6,19.1,552.0,153.52,114.7
2018,7,12,15,45,231.5,248.5,2.5,18.85,412.0,154.58,125.73
2018,7,12,16,0,48.0,241.0,2.4,18.6,272.0,171.09,139.97
2018,7,12,16,15,91.5,235.5,2.35,18.45,288.5,167.71,137.59
2018,7,12,16,30,135.0,230.0,2.3,18.3,305.0,155.95,128.22
2018,7,12,16,45,195.0,203.5,2.2,18.15,300.0,141.87,116.81
2018,7,12,17,0,255.0,177.0,2.1,18.0,295.0,120.98,99.46
2018,7,12,17,15,294.0,152.0,2.1,17.75,272.5,106.94,87.83
2018,7,12,17,30,333.0,127.0,2.1,17.5,250.0,88.43,72.12
2018,7,12,17,45,284.0,111.5,2.1,17.3,205.5,81.68,66.42
2018,7,12,18,0,235.0,96.0,2.1,17.1,161.0,71.03,57.12
2018,7,12,18,15,211.5,78.0,2.1,16.95,127.5,58.63,46.06
2018,7,12,18,30,188.0,60.0,2.1,16.8,94.0,45.85,34.46
2018,7,12,18,45,147.5,44.5,2.1,16.6,66.0,34.4,23.82
2018,7,12,19,0,107.0,29.0,2.1,16.4,38.0,22.72,11.34
2018,7,12,19,15,62.0,16.5,1.95,16.35,21.0,14.08,0.0
2018,7,12,19,30,17.0,4.0,1.8,16.3,4.0,3.41,0.0
2018,7,12,19,45,8.5,2.0,1.7,16.25,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,13,4,45,3.5,1.0,1.75,15.65,1.0,0.0,0.0
2018,7,13,5,0,7.0,2.0,1.8,15.7,2.0,1.71,0.0
2018,7,13,5,15,3.5,4.5,1.8,15.9,4.5,6.15,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.1,7.0,5.74,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.25,12.0,9.86,2.46
2018,7,13,6,0,0.0,17.0,1.8,16.4,17.0,13.98,6.13
2018,7,13,6,15,0.0,24.5,1.8,16.6,24.5,20.18,11.52
2018,7,13,6,30,0.0,32.0,1.8,16.8,32.0,26.4,16.87
2018,7,13,6,45,0.0,39.5,1.8,17.0,39.5,32.62,22.16
2018,7,13,7,0,0.0,47.0,1.8,17.2,47.0,38.86,27.39
2018,7,13,7,15,31.0,103.0,1.85,17.45,117.5,128.56,103.58
2018,7,13,7,30,62.0,159.0,1.9,17.7,188.0,222.17,180.31
2018,7,13,7,45,57.5,181.5,1.95,17.9,210.5,241.28,194.29
2018,7,13,8,0,53.0,204.0,2.0,18.1,233.0,259.59,207.69
2018,7,13,8,15,55.5,233.0,2.0,18.3,266.0,291.88,232.07
2018,7,13,8,30,58.0,262.0,2.0,18.5,299.0,323.35,255.4
2018,7,13,8,45,74.5,287.5,2.05,18.65,338.5,364.16,286.27
2018,7,13,9,0,91.0,313.0,2.1,18.8,378.0,404.18,316.03
2018,7,13,9,15,93.0,334.0,2.1,18.95,403.5,423.5,329.29
2018,7,13,9,30,95.0,355.0,2.1,19.1,429.0,442.0,341.95
2018,7,13,9,45,98.0,373.0,2.1,19.3,452.5,457.43,352.28
2018,7,13,10,0,101.0,391.0,2.1,19.5,476.0,472.0,361.96
2018,7,13,10,15,119.0,409.5,2.1,19.65,513.0,518.68,395.36
2018,7,13,10,30,137.0,428.0,2.1,19.8,550.0,544.14,413.0
2018,7,13,10,45,129.5,439.5,2.05,19.9,557.0,537.26,406.66
2018,7,13,11,0,122.0,451.0,2.0,20.0,564.0,529.73,400.15
2018,7,13,11,15,129.0,460.0,2.0,20.15,581.0,531.8,401.14
2018,7,13,11,30,136.0,469.0,2.0,20.3,598.0,532.43,401.04
2018,7,13,11,45,147.0,474.5,2.0,20.4,615.0,531.76,400.22
2018,7,13,12,0,158.0,480.0,2.0,20.5,632.0,529.43,398.18
2018,7,13,12,15,142.5,478.0,2.05,20.55,615.0,500.67,376.97
2018,7,13,12,30,127.0,476.0,2.1,20.6,598.0,473.03,356.63
2018,7,13,12,45,115.5,454.0,2.2,20.7,564.5,434.36,328.36
2018,7,13,13,0,104.0,432.0,2.3,20.8,531.0,397.74,301.35
2018,7,13,13,15,91.0,431.5,2.35,20.75,517.0,383.2,290.44
2018,7,13,13,30,78.0,431.0,2.4,20.7,503.0,365.97,277.49
2018,7,13,13,45,140.5,404.0,2.5,20.7,530.0,355.08,268.66
2018,7,13,14,0,203.0,377.0,2.6,20.7,557.0,346.05,260.09
2018,7,13,14,15,520.5,245.5,2.7,20.65,687.5,318.14,229.48
2018,7,13,14,30,838.0,114.0,2.8,20.6,818.0,293.58,196.22
2018,7,13,14,45,829.5,112.5,2.95,20.55,785.0,242.6,152.71
2018,7,13,15,0,821.0,111.0,3.1,20.5,752.0,192.46,113.24
2018,7,13,15,15,809.5,108.5,3.1,20.5,713.5,142.47,81.03
2018,7,13,15,30,798.0,106.0,3.1,20.5,675.0,82.97,54.5
2018,7,13,15,45,783.5,103.5,3.3,20.3,632.5,73.4,57.09
2018,7,13,16,0,769.0,101.0,3.5,20.1,590.0,73.16,57.11
2018,7,13,16,15,750.5,97.5,3.6,19.95,544.0,72.1,56.42
2018,7,13,16,30,732.0,94.0,3.7,19.8,498.0,70.94,55.66
2018,7,13,16,45,707.5,90.0,3.8,19.6,450.0,69.23,54.43
2018,7,13,17,0,683.0,86.0,3.9,19.4,402.0,61.7,48.15
2018,7,13,17,15,650.0,81.5,3.95,19.15,353.5,59.54,46.49
2018,7,13,17,30,617.0,77.0,4.0,18.9,305.0,57.3,44.72
2018,7,13,17,45,532.5,75.0,4.1,18.6,250.5,56.44,44.09
2018,7,13,18,0,448.0,73.0,4.2,18.3,196.0,55.89,43.63
2018,7,13,18,15,380.5,63.5,4.15,18.05,153.0,47.89,36.46
2018,7,13,18,30,313.0,54.0,4.1,17.8,110.0,41.04,30.12
2018,7,13,18,45,201.5,42.0,4.1,17.5,73.5,32.05,21.68
2018,7,13,19,0,90.0,30.0,4.1,17.2,37.0,23.38,11.55
2018,7,13,19,15,49.5,16.5,4.0,17.05,20.0,14.08,0.0
2018,7,13,19,30,9.0,3.0,3.9,16.9,3.0,2.56,0.0
2018,7,13,19,45,4.5,1.5,3.8,16.8,1.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,4,45,5.5,1.0,2.65,15.25,1.0,0.0,0.0
2018,7,14,5,0,11.0,2.0,2.7,15.3,2.0,0.0,0.0
2018,7,14,5,15,56.0,11.5,2.65,15.45,15.5,46.75,0.0
2018,7,14,5,30,101.0,21.0,2.6,15.6,29.0,132.24,86.99
2018,7,14,5,45,160.0,30.5,2.6,15.75,53.5,192.79,155.15
2018,7,14,6,0,219.0,40.0,2.6,15.9,78.0,255.37,211.69
2018,7,14,6,15,177.0,51.5,2.55,16.1,89.0,242.69,202.42
2018,7,14,6,30,135.0,63.0,2.5,16.3,100.0,205.1,171.38
2018,7,14,6,45,75.5,92.5,2.45,16.5,114.0,176.67,145.81
2018,7,14,7,0,16.0,122.0,2.4,16.7,128.0,128.14,102.86
2018,7,14,7,15,31.0,150.0,2.4,16.95,163.5,186.37,151.1
2018,7,14,7,30,46.0,178.0,2.4,17.2,199.0,231.06,187.12
2018,7,14,7,45,90.5,203.5,2.4,17.4,251.0,301.17,243.88
2018,7,14,8,0,135.0,229.0,2.4,17.6,303.0,393.08,315.74
2018,7,14,8,15,226.5,237.0,2.45,17.85,374.5,512.62,407.92
2018,7,14,8,30,318.0,245.0,2.5,18.1,446.0,611.12,481.41
2018,7,14,8,45,558.5,176.0,2.55,18.3,560.0,806.98,626.04
2018,7,14,9,0,799.0,107.0,2.6,18.5,674.0,961.6,729.54
2018,7,14,9,15,773.0,127.0,2.7,18.65,701.5,952.43,720.66
2018,7,14,9,30,747.0,147.0,2.8,18.8,729.0,939.01,710.63
2018,7,14,9,45,622.5,219.5,2.9,19.0,719.0,887.42,674.28
2018,7,14,10,0,498.0,292.0,3.0,19.2,709.0,817.58,621.58
2018,7,14,10,15,580.5,257.0,3.1,19.3,759.5,851.44,647.14
2018,7,14,10,30,663.0,222.0,3.2,19.4,810.0,876.5,665.67
2018,7,14,10,45,543.5,301.0,3.35,19.5,791.0,814.63,618.54
2018,7,14,11,0,424.0,380.0,3.5,19.6,772.0,756.64,574.23
2018,7,14,11,15,459.5,364.5,3.6,19.6,795.5,750.43,570.81
2018,7,14,11,30,495.0,349.0,3.7,19.6,819.0,740.69,564.4
2018,7,14,11,45,621.5,281.0,3.8,19.6,875.5,753.56,576.09
2018,7,14,12,0,748.0,213.0,3.9,19.6,932.0,758.66,581.45
2018,7,14,12,15,789.0,182.5,3.95,19.6,941.0,720.44,553.71
2018,7,14,12,30,830.0,152.0,4.0,19.6,950.0,677.82,522.26
2018,7,14,12,45,858.0,134.5,4.05,19.55,954.0,641.02,493.69
2018,7,14,13,0,886.0,117.0,4.1,19.5,958.0,600.48,461.33
2018,7,14,13,15,891.0,111.5,4.15,19.45,946.0,552.75,422.38
2018,7,14,13,30,896.0,106.0,4.2,19.4,934.0,503.46,381.08
2018,7,14,13,45,892.0,105.0,4.25,19.4,913.0,452.08,336.97
2018,7,14,14,0,888.0,104.0,4.3,19.4,892.0,400.27,291.47
2018,7,14,14,15,882.5,102.5,4.35,19.3,864.5,347.41,244.52
2018,7,14,14,30,877.0,101.0,4.4,19.2,837.0,294.67,197.55
2018,7,14,14,45,869.0,99.5,4.5,19.05,803.5,241.74,151.82
2018,7,14,15,0,861.0,98.0,4.6,18.9,770.0,189.6,110.29
2018,7,14,15,15,850.0,96.5,4.6,18.9,731.0,138.16,76.98
2018,7,14,15,30,839.0,95.0,4.6,18.9,692.0,88.18,59.3
2018,7,14,15,45,826.0,92.5,4.7,18.55,649.0,78.29,61.69
2018,7,14,16,0,813.0,90.0,4.8,18.2,606.0,77.05,60.9
2018,7,14,16,15,797.0,86.5,4.8,17.95,560.0,65.61,51.3
2018,7,14,16,30,781.0,83.0,4.8,17.7,514.0,64.15,50.27
2018,7,14,16,45,705.0,90.0,4.85,17.5,451.0,69.23,54.91
2018,7,14,17,0,629.0,97.0,4.9,17.3,388.0,68.5,54.51
2018,7,14,17,15,515.0,103.0,4.85,17.1,322.5,73.38,59.01
2018,7,14,17,30,401.0,109.0,4.8,16.9,257.0,77.17,62.54
2018,7,14,17,45,430.5,90.0,4.8,16.7,226.5,65.59,52.5
2018,7,14,18,0,460.0,71.0,4.8,16.5,196.0,54.42,42.65
2018,7,14,18,15,456.0,58.0,4.8,16.35,160.5,45.51,34.62
2018,7,14,18,30,452.0,45.0,4.8,16.2,125.0,36.09,25.99
2018,7,14,18,45,361.5,36.5,4.75,16.1,87.5,29.7,19.78
2018,7,14,19,0,271.0,28.0,4.7,16.0,50.0,23.25,11.3
2018,7,14,19,15,153.0,17.0,4.65,15.85,27.5,14.51,0.0
2018,7,14,19,30,35.0,6.0,4.6,15.7,5.0,0.0,0.0
2018,7,14,19,45,17.5,3.0,4.6,15.6,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,15,4,45,18.5,2.5,2.55,14.0,2.0,0.0,0.0
2018,7,15,5,0,37.0,5.0,2.5,14.1,4.0,0.0,0.0
2018,7,15,5,15,147.0,13.5,2.5,14.3,23.0,108.38,0.0
2018,7,15,5,30,257.0,22.0,2.5,14.5,42.0,249.96,164.56
2018,7,15,5,45,243.0,24.0,2.55,14.65,54.0,251.83,204.1
2018,7,15,6,0,229.0,26.0,2.6,14.8,66.0,247.91,206.62
2018,7,15,6,15,125.0,32.5,2.6,15.0,55.5,167.04,139.57
2018,7,15,6,30,21.0,39.0,2.6,15.2,45.0,51.45,39.21
2018,7,15,6,45,26.0,81.0,2.6,15.4,89.5,102.51,82.75
2018,7,15,7,0,31.0,123.0,2.6,15.6,134.0,156.78,127.98
2018,7,15,7,15,42.0,147.0,2.6,15.85,164.5,193.02,157.71
2018,7,15,7,30,53.0,171.0,2.6,16.1,195.0,229.01,186.7
2018,7,15,7,45,35.0,177.5,2.65,16.35,194.0,214.71,173.47
2018,7,15,8,0,17.0,184.0,2.7,16.6,193.0,183.75,146.94
2018,7,15,8,15,17.0,200.0,2.7,16.8,210.0,197.71,157.65
2018,7,15,8,30,17.0,216.0,2.7,17.0,227.0,211.54,168.06
2018,7,15,8,45,16.5,228.0,2.7,17.2,239.0,220.73,174.68
2018,7,15,9,0,16.0,240.0,2.7,17.4,251.0,229.88,181.26
2018,7,15,9,15,15.0,243.5,2.8,17.6,254.5,230.26,180.97
2018,7,15,9,30,14.0,247.0,2.9,17.8,258.0,230.82,180.88
2018,7,15,9,45,19.5,277.0,2.95,18.0,293.0,262.82,205.6
2018,7,15,10,0,25.0,307.0,3.0,18.2,328.0,311.88,243.08
2018,7,15,10,15,41.0,347.0,3.15,18.35,382.5,362.81,281.93
2018,7,15,10,30,57.0,387.0,3.3,18.5,437.0,411.78,318.74
2018,7,15,10,45,87.0,416.5,3.4,18.65,495.5,461.2,355.9
2018,7,15,11,0,117.0,446.0,3.5,18.8,554.0,520.79,399.9
2018,7,15,11,15,132.0,457.5,3.65,18.85,581.0,532.28,408.17
2018,7,15,11,30,147.0,469.0,3.8,18.9,608.0,541.68,415.09
2018,7,15,11,45,177.5,472.0,3.9,18.95,641.5,553.88,424.37
2018,7,15,12,0,208.0,475.0,4.0,19.0,675.0,563.01,431.21
2018,7,15,12,15,221.5,473.0,4.1,19.0,686.0,552.87,423.61
2018,7,15,12,30,235.0,471.0,4.2,19.0,697.0,541.17,414.77
2018,7,15,12,45,218.0,469.5,4.35,19.0,678.0,509.4,390.75
2018,7,15,13,0,201.0,468.0,4.5,19.0,659.0,478.99,367.64
2018,7,15,13,15,198.5,461.0,4.55,19.0,647.0,453.86,348.18
2018,7,15,13,30,196.0,454.0,4.6,19.0,635.0,429.09,328.74
2018,7,15,13,45,255.0,418.0,4.65,19.0,647.5,401.74,306.56
2018,7,15,14,0,314.0,382.0,4.7,19.0,660.0,378.16,285.98
2018,7,15,14,15,618.0,238.5,4.75,18.95,764.0,343.06,248.88
2018,7,15,14,30,922.0,95.0,4.8,18.9,868.0,301.56,201.73
2018,7,15,14,45,914.5,93.5,4.8,18.85,833.5,246.25,153.65
2018,7,15,15,0,907.0,92.0,4.8,18.8,799.0,191.66,110.06
2018,7,15,15,15,896.5,90.0,4.8,18.8,758.5,137.42,75.03
2018,7,15,15,30,886.0,88.0,4.8,18.8,718.0,84.62,56.61
2018,7,15,15,45,874.0,85.5,4.8,18.6,674.0,75.01,58.88
2018,7,15,16,0,862.0,83.0,4.8,18.4,630.0,73.61,57.91
2018,7,15,16,15,845.5,81.0,4.75,18.25,582.5,72.32,57.02
2018,7,15,16,30,829.0,79.0,4.7,18.1,535.0,70.9,56.03
2018,7,15,16,45,807.0,75.5,4.7,17.95,484.5,60.4,47.14
2018,7,15,17,0,785.0,72.0,4.7,17.8,434.0,58.48,45.67
2018,7,15,17,15,754.0,68.0,4.7,17.6,382.0,55.99,43.69
2018,7,15,17,30,723.0,64.0,4.7,17.4,330.0,53.43,41.6
2018,7,15,17,45,680.0,60.0,4.65,17.25,279.5,50.71,39.28
2018,7,15,18,0,637.0,56.0,4.6,17.1,229.0,44.09,33.43
2018,7,15,18,15,572.5,50.0,4.55,16.9,181.0,39.83,29.54
2018,7,15,18,30,508.0,44.0,4.5,16.7,133.0,35.58,25.47
2018,7,15,18,45,405.0,36.0,4.4,16.5,92.5,29.46,19.52
2018,7,15,19,0,302.0,28.0,4.3,16.3,52.0,23.37,11.1
2018,7,15,19,15,171.0,17.0,4.2,16.2,28.5,14.51,0.0
2018,7,15,19,30,40.0,6.0,4.1,16.1,5.0,0.0,0.0
2018,7,15,19,45,20.0,3.0,4.05,15.95,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,16,4,45,9.5,1.0,2.65,14.3,1.0,0.0,0.0
2018,7,16,5,0,19.0,2.0,2.6,14.4,2.0,0.0,0.0
2018,7,16,5,15,121.0,11.0,2.55,14.6,19.5,89.02,0.0
2018,7,16,5,30,223.0,20.0,2.5,14.8,37.0,221.87,140.81
2018,7,16,5,45,344.0,29.0,2.45,15.05,77.0,336.35,271.09
2018,7,16,6,0,465.0,38.0,2.4,15.3,117.0,454.82,372.44
2018,7,16,6,15,297.5,30.5,2.35,15.5,87.5,316.46,264.27
2018,7,16,6,30,130.0,23.0,2.3,15.7,58.0,154.71,129.81
2018,7,16,6,45,65.0,38.0,2.25,15.9,55.5,108.98,89.66
2018,7,16,7,0,0.0,53.0,2.2,16.1,53.0,43.85,31.71
2018,7,16,7,15,0.0,84.0,2.2,16.4,84.0,70.69,54.24
2018,7,16,7,30,0.0,115.0,2.2,16.7,115.0,100.2,78.56
2018,7,16,7,45,0.5,131.0,2.2,17.05,131.5,115.15,90.49
2018,7,16,8,0,1.0,147.0,2.2,17.4,148.0,130.02,102.22
2018,7,16,8,15,2.5,163.0,2.25,17.7,165.0,145.8,114.62
2018,7,16,8,30,4.0,179.0,2.3,18.0,182.0,161.51,126.82
2018,7,16,8,45,10.0,208.5,2.35,18.3,215.5,194.86,153.16
2018,7,16,9,0,16.0,238.0,2.4,18.6,249.0,227.98,178.89
2018,7,16,9,15,19.0,259.5,2.45,18.85,273.5,249.87,195.42
2018,7,16,9,30,22.0,281.0,2.5,19.1,298.0,271.41,211.56
2018,7,16,9,45,32.5,314.0,2.55,19.35,340.5,330.76,256.73
2018,7,16,10,0,43.0,347.0,2.6,19.6,383.0,370.09,285.89
2018,7,16,10,15,68.5,381.0,2.65,19.75,440.5,423.41,325.84
2018,7,16,10,30,94.0,415.0,2.7,19.9,498.0,474.36,363.31
2018,7,16,10,45,135.0,434.0,2.7,20.1,556.5,537.33,409.22
2018,7,16,11,0,176.0,453.0,2.7,20.3,615.0,580.02,439.74
2018,7,16,11,15,216.0,455.5,2.75,20.4,657.5,602.88,456.28
2018,7,16,11,30,256.0,458.0,2.8,20.5,700.0,630.33,475.88
2018,7,16,11,45,284.5,444.0,2.8,20.6,715.0,620.44,468.66
2018,7,16,12,0,313.0,430.0,2.8,20.7,730.0,608.2,459.84
2018,7,16,12,15,331.5,422.5,2.9,20.75,740.5,591.66,447.9
2018,7,16,12,30,350.0,415.0,3.0,20.8,751.0,573.24,434.33
2018,7,16,12,45,384.0,399.5,3.05,20.8,765.5,556.57,421.81
2018,7,16,13,0,418.0,384.0,3.1,20.8,780.0,533.03,403.77
2018,7,16,13,15,482.0,347.5,3.2,20.8,797.5,510.23,385.78
2018,7,16,13,30,546.0,311.0,3.3,20.8,815.0,481.77,362.37
2018,7,16,13,45,676.5,239.5,3.4,20.8,849.0,446.79,332.04
2018,7,16,14,0,807.0,168.0,3.5,20.8,883.0,408.18,296.22
2018,7,16,14,15,864.0,133.5,3.65,20.7,876.5,360.44,252.8
2018,7,16,14,30,921.0,99.0,3.8,20.6,870.0,303.24,201.02
2018,7,16,14,45,912.5,97.5,3.95,20.5,835.0,247.68,153.49
2018,7,16,15,0,904.0,96.0,4.1,20.4,800.0,192.94,110.41
2018,7,16,15,15,893.5,94.5,4.1,20.4,760.0,139.06,76.14
2018,7,16,15,30,883.0,93.0,4.1,20.4,720.0,86.61,68.04
2018,7,16,15,45,869.0,90.5,4.3,20.05,675.0,77.96,61.04
2018,7,16,16,0,855.0,88.0,4.5,19.7,630.0,76.61,60.16
2018,7,16,16,15,837.0,85.5,4.5,19.5,581.5,75.05,59.07
2018,7,16,16,30,819.0,83.0,4.5,19.3,533.0,64.81,50.51
2018,7,16,16,45,795.0,79.5,4.55,19.1,482.0,63.07,49.24
2018,7,16,17,0,771.0,76.0,4.6,18.9,431.0,61.25,47.88
2018,7,16,17,15,739.0,72.5,4.55,18.6,379.5,59.26,46.36
2018,7,16,17,30,707.0,69.0,4.5,18.3,328.0,57.24,44.78
2018,7,16,17,45,662.0,64.0,4.5,18.05,277.0,49.44,38.04
2018,7,16,18,0,617.0,59.0,4.5,17.8,226.0,46.27,35.25
2018,7,16,18,15,550.5,52.5,4.4,17.5,178.0,41.73,31.12
2018,7,16,18,30,484.0,46.0,4.3,17.2,130.0,37.16,26.78
2018,7,16,18,45,380.5,37.0,4.15,16.9,90.0,30.28,20.15
2018,7,16,19,0,277.0,28.0,4.0,16.6,50.0,23.36,10.75
2018,7,16,19,15,155.0,16.5,3.9,16.45,27.0,14.08,0.0
2018,7,16,19,30,33.0,5.0,3.8,16.3,4.0,0.0,0.0
2018,7,16,19,45,16.5,2.5,3.65,16.15,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,14.9,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,14.75,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,17,4,45,8.0,1.0,2.5,14.5,1.0,0.0,0.0
2018,7,17,5,0,16.0,2.0,2.5,14.6,2.0,0.0,0.0
2018,7,17,5,15,49.5,5.5,2.55,14.85,8.5,37.23,0.0
2018,7,17,5,30,83.0,9.0,2.6,15.1,15.0,95.23,55.35
2018,7,17,5,45,41.5,10.5,2.6,15.35,13.5,49.03,35.79
2018,7,17,6,0,0.0,12.0,2.6,15.6,12.0,9.86,2.64
2018,7,17,6,15,0.0,15.0,2.65,15.85,15.0,12.33,4.85
2018,7,17,6,30,0.0,18.0,2.7,16.1,18.0,14.81,7.02
2018,7,17,6,45,0.0,28.5,2.7,16.35,28.5,23.5,14.44
2018,7,17,7,0,0.0,39.0,2.7,16.6,39.0,32.21,21.81
2018,7,17,7,15,0.0,61.5,2.75,16.85,61.5,50.95,37.55
2018,7,17,7,30,0.0,84.0,2.8,17.1,84.0,70.02,53.35
2018,7,17,7,45,0.0,95.5,2.8,17.35,95.5,80.27,61.61
2018,7,17,8,0,0.0,107.0,2.8,17.6,107.0,90.5,69.77
2018,7,17,8,15,0.5,129.5,2.85,17.85,130.0,111.5,86.69
2018,7,17,8,30,1.0,152.0,2.9,18.1,153.0,132.49,103.38
2018,7,17,8,45,4.5,179.5,2.9,18.4,183.0,161.21,126.21
2018,7,17,9,0,8.0,207.0,2.9,18.7,213.0,189.81,148.61
2018,7,17,9,15,12.0,231.5,2.95,18.85,240.5,215.8,168.81
2018,7,17,9,30,16.0,256.0,3.0,19.0,268.0,241.46,188.55
2018,7,17,9,45,26.0,295.0,3.05,19.2,316.0,304.86,237.4
2018,7,17,10,0,36.0,334.0,3.1,19.4,364.0,350.08,271.44
2018,7,17,10,15,46.5,362.5,3.15,19.55,402.5,383.73,296.46
2018,7,17,10,30,57.0,391.0,3.2,19.7,441.0,415.87,320.14
2018,7,17,10,45,59.0,403.5,3.2,19.85,456.5,423.11,324.82
2018,7,17,11,0,61.0,416.0,3.2,20.0,472.0,429.61,329.06
2018,7,17,11,15,53.5,412.0,3.25,20.1,462.0,412.05,315.38
2018,7,17,11,30,46.0,408.0,3.3,20.2,452.0,395.02,302.22
2018,7,17,11,45,47.5,415.0,3.3,20.3,460.5,395.18,302.07
2018,7,17,12,0,49.0,422.0,3.3,20.4,469.0,394.73,301.43
2018,7,17,12,15,50.0,424.0,3.35,20.45,472.0,389.23,297.16
2018,7,17,12,30,51.0,426.0,3.4,20.5,475.0,383.4,292.68
2018,7,17,12,45,63.0,433.0,3.45,20.6,493.0,387.94,296.01
2018,7,17,13,0,75.0,440.0,3.5,20.7,511.0,390.86,297.99
2018,7,17,13,15,84.5,439.5,3.6,20.7,518.5,385.4,293.77
2018,7,17,13,30,94.0,439.0,3.7,20.7,526.0,378.79,288.54
2018,7,17,13,45,157.5,408.5,3.85,20.7,550.0,364.73,277.07
2018,7,17,14,0,221.0,378.0,4.0,20.7,574.0,341.56,257.57
2018,7,17,14,15,558.0,245.0,4.2,20.6,717.5,328.04,236.96
2018,7,17,14,30,895.0,112.0,4.4,20.5,861.0,304.3,203.14
2018,7,17,14,45,760.0,156.5,4.55,20.4,774.0,246.32,158.94
2018,7,17,15,0,625.0,201.0,4.7,20.3,687.0,201.11,128.92
2018,7,17,15,15,649.5,179.5,4.7,20.3,661.5,150.92,94.17
2018,7,17,15,30,674.0,158.0,4.7,20.3,636.0,98.95,78.5
2018,7,17,15,45,749.0,129.0,4.95,20.0,628.5,89.22,70.61
2018,7,17,16,0,824.0,100.0,5.2,19.7,621.0,73.66,57.66
2018,7,17,16,15,804.0,97.0,5.3,19.5,572.5,72.82,57.18
2018,7,17,16,30,784.0,94.0,5.4,19.3,524.0,71.91,56.63
2018,7,17,16,45,725.0,95.5,5.45,19.05,463.5,67.3,52.91
2018,7,17,17,0,666.0,97.0,5.5,18.8,403.0,69.13,54.74
2018,7,17,17,15,552.5,101.5,5.5,18.5,334.5,72.89,58.27
2018,7,17,17,30,439.0,106.0,5.5,18.2,266.0,75.65,60.9
2018,7,17,17,45,379.0,96.0,5.45,17.9,219.0,69.3,55.5
2018,7,17,18,0,319.0,86.0,5.4,17.6,172.0,62.79,49.8
2018,7,17,18,15,306.0,70.5,5.3,17.3,138.5,52.48,40.56
2018,7,17,18,30,293.0,55.0,5.2,17.0,105.0,41.71,30.74
2018,7,17,18,45,189.0,41.0,5.1,16.7,69.5,31.3,20.98
2018,7,17,19,0,85.0,27.0,5.0,16.4,34.0,21.15,8.86
2018,7,17,19,15,47.0,15.0,4.85,16.25,18.5,12.8,0.0
2018,7,17,19,30,9.0,3.0,4.7,16.1,3.0,0.0,0.0
2018,7,17,19,45,4.5,1.5,4.55,15.95,1.5,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,6.5,1.0,2.75,14.75,1.0,0.0,0.0
2018,7,18,5,0,13.0,2.0,2.8,14.9,2.0,0.0,0.0
2018,7,18,5,15,109.5,14.0,2.9,15.1,21.5,83.85,0.0
2018,7,18,5,30,206.0,26.0,3.0,15.3,41.0,214.44,123.65
2018,7,18,5,45,319.5,37.0,3.05,15.55,80.5,328.35,263.3
2018,7,18,6,0,433.0,48.0,3.1,15.8,120.0,442.84,363.19
2018,7,18,6,15,311.5,41.0,3.0,16.0,102.0,347.13,289.54
2018,7,18,6,30,190.0,34.0,2.9,16.2,84.0,225.71,190.12
2018,7,18,6,45,242.5,48.0,2.8,16.4,126.0,298.06,251.2
2018,7,18,7,0,295.0,62.0,2.7,16.6,168.0,371.34,310.57
2018,7,18,7,15,371.5,74.5,2.55,16.8,229.0,479.29,395.31
2018,7,18,7,30,448.0,87.0,2.4,17.0,290.0,575.6,467.33
2018,7,18,7,45,450.0,95.0,2.25,17.2,319.5,593.85,478.0
2018,7,18,8,0,452.0,103.0,2.1,17.4,349.0,610.24,487.54
2018,7,18,8,15,301.5,132.0,2.05,17.65,302.5,484.71,388.89
2018,7,18,8,30,151.0,161.0,2.0,17.9,256.0,342.69,274.68
2018,7,18,8,45,279.5,168.5,1.95,18.1,360.0,503.33,400.05
2018,7,18,9,0,408.0,176.0,1.9,18.3,464.0,638.85,499.72
2018,7,18,9,15,382.0,194.5,1.95,18.5,476.5,628.12,488.55
2018,7,18,9,30,356.0,213.0,2.0,18.7,489.0,615.22,477.17
2018,7,18,9,45,331.0,237.0,2.0,18.9,502.5,607.31,469.14
2018,7,18,10,0,306.0,261.0,2.0,19.1,516.0,597.36,459.74
2018,7,18,10,15,269.5,292.5,2.05,19.3,523.0,563.37,433.27
2018,7,18,10,30,233.0,324.0,2.1,19.5,530.0,548.59,420.53
2018,7,18,10,45,250.5,329.0,2.15,19.65,555.0,556.9,426.33
2018,7,18,11,0,268.0,334.0,2.2,19.8,580.0,563.06,430.4
2018,7,18,11,15,158.5,370.0,2.3,19.9,516.0,475.82,363.61
2018,7,18,11,30,49.0,406.0,2.4,20.0,452.0,395.76,301.5
2018,7,18,11,45,78.5,432.5,2.5,20.1,507.0,434.84,331.24
2018,7,18,12,0,108.0,459.0,2.6,20.2,562.0,470.16,357.25
2018,7,18,12,15,115.0,464.0,2.7,20.2,574.0,470.14,357.02
2018,7,18,12,30,122.0,469.0,2.8,20.2,586.0,464.39,352.74
2018,7,18,12,45,134.5,467.0,2.85,20.2,595.0,455.74,346.28
2018,7,18,13,0,147.0,465.0,2.9,20.2,604.0,445.85,338.73
2018,7,18,13,15,113.0,441.0,2.9,20.2,547.0,395.33,300.77
2018,7,18,13,30,79.0,417.0,2.9,20.2,490.0,356.43,271.56
2018,7,18,13,45,83.5,413.5,2.85,20.15,489.0,345.85,263.35
2018,7,18,14,0,88.0,410.0,2.8,20.1,488.0,334.67,254.45
2018,7,18,14,15,404.5,289.5,2.8,20.05,630.0,313.21,229.31
2018,7,18,14,30,721.0,169.0,2.8,20.0,772.0,289.85,197.55
2018,7,18,14,45,796.0,138.0,2.8,19.9,778.0,240.48,152.55
2018,7,18,15,0,871.0,107.0,2.8,19.8,784.0,193.34,112.26
2018,7,18,15,15,859.5,105.0,2.8,19.8,744.0,140.65,79.18
2018,7,18,15,30,848.0,103.0,2.8,19.8,704.0,89.49,70.61
2018,7,18,15,45,833.0,100.5,3.15,19.55,659.0,72.68,56.67
2018,7,18,16,0,818.0,98.0,3.5,19.3,614.0,72.3,56.58
2018,7,18,16,15,775.0,100.5,3.65,19.05,559.0,74.74,58.91
2018,7,18,16,30,732.0,103.0,3.8,18.8,504.0,77.5,61.55
2018,7,18,16,45,728.0,94.5,4.0,18.55,460.5,73.01,57.95
2018,7,18,17,0,724.0,86.0,4.2,18.3,417.0,68.16,54.01
2018,7,18,17,15,688.5,81.5,4.15,17.95,366.0,60.16,47.28
2018,7,18,17,30,653.0,77.0,4.1,17.6,315.0,57.86,45.46
2018,7,18,17,45,547.5,76.5,4.1,17.25,254.5,57.95,45.66
2018,7,18,18,0,442.0,76.0,4.1,16.9,194.0,56.75,44.62
2018,7,18,18,15,408.5,64.0,3.9,16.65,155.0,48.49,37.16
2018,7,18,18,30,375.0,52.0,3.7,16.4,116.0,41.85,30.93
2018,7,18,18,45,265.5,40.0,3.55,16.1,78.0,30.84,20.62
2018,7,18,19,0,156.0,28.0,3.4,15.8,40.0,21.68,8.85
2018,7,18,19,15,84.0,15.0,3.15,15.7,21.0,12.8,0.0
2018,7,18,19,30,12.0,2.0,2.9,15.6,2.0,0.0,0.0
2018,7,18,19,45,6.0,1.0,2.7,15.55,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.65,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,19,4,45,4.0,1.0,2.75,14.6,1.0,0.0,0.0
2018,7,19,5,0,8.0,2.0,2.8,14.7,2.0,0.0,0.0
2018,7,19,5,15,25.0,7.0,2.7,14.95,8.5,22.37,0.0
2018,7,19,5,30,42.0,12.0,2.6,15.2,15.0,53.07,24.83
2018,7,19,5,45,85.0,24.0,2.45,15.4,36.0,106.98,83.54
2018,7,19,6,0,128.0,36.0,2.3,15.6,57.0,158.69,130.42
2018,7,19,6,15,125.5,40.0,2.15,15.8,66.5,162.76,135.5
2018,7,19,6,30,123.0,44.0,2.0,16.0,76.0,167.4,140.14
2018,7,19,6,45,61.5,62.5,1.8,16.25,78.5,125.28,102.83
2018,7,19,7,0,0.0,81.0,1.6,16.5,81.0,69.08,52.92
2018,7,19,7,15,0.0,102.5,1.45,16.75,102.5,89.43,69.82
2018,7,19,7,30,0.0,124.0,1.3,17.0,124.0,109.65,86.21
2018,7,19,7,45,0.0,132.0,1.2,17.3,132.0,115.86,90.84
2018,7,19,8,0,0.0,140.0,1.1,17.6,140.0,122.25,95.59
2018,7,19,8,15,2.5,161.5,1.05,17.95,163.0,144.49,113.19
2018,7,19,8,30,5.0,183.0,1.0,18.3,186.0,166.61,130.36
2018,7,19,8,45,11.5,212.5,0.9,18.6,220.5,200.51,156.69
2018,7,19,9,0,18.0,242.0,0.8,18.9,255.0,234.15,182.19
2018,7,19,9,15,21.0,263.0,0.75,19.25,279.0,255.5,197.69
2018,7,19,9,30,24.0,284.0,0.7,19.6,303.0,276.51,212.77
2018,7,19,9,45,35.0,317.0,0.65,20.0,345.5,336.64,256.92
2018,7,19,10,0,46.0,350.0,0.6,20.4,388.0,376.39,284.79
2018,7,19,10,15,61.0,378.0,0.85,20.55,430.5,413.43,312.26
2018,7,19,10,30,76.0,406.0,1.1,20.7,473.0,448.73,338.25
2018,7,19,10,45,90.5,424.5,1.3,20.9,506.0,472.41,355.49
2018,7,19,11,0,105.0,443.0,1.5,21.1,539.0,494.3,371.42
2018,7,19,11,15,96.5,446.5,1.8,21.15,536.0,480.67,361.88
2018,7,19,11,30,88.0,450.0,2.1,21.2,533.0,467.16,352.46
2018,7,19,11,45,101.0,448.0,2.4,21.25,544.0,466.04,352.46
2018,7,19,12,0,114.0,446.0,2.7,21.3,555.0,468.51,354.82
2018,7,19,12,15,98.5,450.5,2.95,21.25,544.5,445.23,337.67
2018,7,19,12,30,83.0,455.0,3.2,21.2,534.0,427.6,324.65
2018,7,19,12,45,115.0,442.0,3.45,21.15,551.0,425.05,323.46
2018,7,19,13,0,147.0,429.0,3.7,21.1,568.0,419.91,319.91
2018,7,19,13,15,196.5,424.0,3.85,20.95,606.5,426.77,324.84
2018,7,19,13,30,246.0,419.0,4.0,20.8,645.0,420.06,318.93
2018,7,19,13,45,260.0,403.5,4.2,20.65,637.5,393.75,297.98
2018,7,19,14,0,274.0,388.0,4.4,20.5,630.0,366.53,275.88
2018,7,19,14,15,551.0,261.0,4.4,20.35,727.5,335.46,243.02
2018,7,19,14,30,828.0,134.0,4.4,20.2,825.0,292.63,196.52
2018,7,19,14,45,817.5,132.5,4.35,20.05,791.0,240.23,151.86
2018,7,19,15,0,807.0,131.0,4.3,19.9,757.0,189.05,111.87
2018,7,19,15,15,794.5,128.0,4.3,19.9,717.5,138.16,79.74
2018,7,19,15,30,782.0,125.0,4.3,19.9,678.0,89.1,70.31
2018,7,19,15,45,765.0,122.5,4.15,19.55,634.5,85.41,67.5
2018,7,19,16,0,748.0,120.0,4.0,19.2,591.0,85.63,67.98
2018,7,19,16,15,726.5,116.0,3.9,19.0,544.0,76.99,60.85
2018,7,19,16,30,705.0,112.0,3.8,18.8,497.0,76.1,60.35
2018,7,19,16,45,677.5,107.0,3.75,18.6,448.0,74.36,59.11
2018,7,19,17,0,650.0,102.0,3.7,18.4,399.0,72.51,57.76
2018,7,19,17,15,613.0,96.5,3.7,18.15,349.5,70.07,55.89
2018,7,19,17,30,576.0,91.0,3.7,17.9,300.0,67.56,53.9
2018,7,19,17,45,526.5,83.5,3.7,17.65,251.5,63.29,50.28
2018,7,19,18,0,477.0,76.0,3.7,17.4,203.0,58.9,46.41
2018,7,19,18,15,404.5,66.0,3.65,17.15,157.5,49.91,38.32
2018,7,19,18,30,332.0,56.0,3.6,16.9,112.0,42.67,31.55
2018,7,19,18,45,234.0,41.5,3.55,16.7,74.5,31.86,21.37
2018,7,19,19,0,136.0,27.0,3.5,16.5,37.0,20.88,7.8
2018,7,19,19,15,72.5,14.5,3.35,16.4,19.5,12.38,0.0
2018,7,19,19,30,9.0,2.0,3.2,16.3,2.0,0.0,0.0
2018,7,19,19,45,4.5,1.0,3.1,16.2,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,20,4,45,2.0,0.5,1.8,15.0,0.5,0.0,0.0
2018,7,20,5,0,4.0,1.0,1.9,15.1,1.0,0.0,0.0
2018,7,20,5,15,30.5,12.0,2.0,15.35,14.0,30.23,0.0
2018,7,20,5,30,57.0,23.0,2.1,15.6,27.0,88.03,40.62
2018,7,20,5,45,123.0,39.5,2.25,15.85,57.0,167.52,131.92
2018,7,20,6,0,189.0,56.0,2.4,16.1,87.0,242.36,199.1
2018,7,20,6,15,136.5,56.0,2.4,16.4,82.5,197.37,163.58
2018,7,20,6,30,84.0,56.0,2.4,16.7,78.0,137.03,113.1
2018,7,20,6,45,43.0,78.5,2.4,17.0,90.0,115.1,93.36
2018,7,20,7,0,2.0,101.0,2.4,17.3,102.0,92.31,72.33
2018,7,20,7,15,22.5,136.0,2.3,17.6,146.0,147.21,118.46
2018,7,20,7,30,43.0,171.0,2.2,17.9,190.0,220.62,178.26
2018,7,20,7,45,61.5,197.5,2.1,18.25,228.5,266.58,214.48
2018,7,20,8,0,80.0,224.0,2.0,18.6,267.0,312.29,249.7
2018,7,20,8,15,118.0,249.0,1.95,18.9,319.0,396.92,314.62
2018,7,20,8,30,156.0,274.0,1.9,19.2,371.0,459.99,361.34
2018,7,20,8,45,260.5,268.5,1.85,19.5,445.0,576.54,448.22
2018,7,20,9,0,365.0,263.0,1.8,19.8,519.0,670.86,515.76
2018,7,20,9,15,568.0,200.0,1.75,20.1,625.5,832.65,629.74
2018,7,20,9,30,771.0,137.0,1.7,20.4,732.0,951.91,705.27
2018,7,20,9,45,619.0,211.0,1.7,20.65,702.5,875.06,651.17
2018,7,20,10,0,467.0,285.0,1.7,20.9,673.0,780.09,582.22
2018,7,20,10,15,425.5,322.0,1.7,21.05,685.0,761.53,567.62
2018,7,20,10,30,384.0,359.0,1.7,21.2,697.0,725.82,541.0
2018,7,20,10,45,591.0,258.0,1.7,21.35,793.0,820.67,609.82
2018,7,20,11,0,798.0,157.0,1.7,21.5,889.0,878.96,649.02
2018,7,20,11,15,815.5,149.5,1.75,21.55,908.5,856.8,633.65
2018,7,20,11,30,833.0,142.0,1.8,21.6,928.0,821.95,610.62
2018,7,20,11,45,816.5,153.0,1.8,21.65,928.5,792.13,590.51
2018,7,20,12,0,800.0,164.0,1.8,21.7,929.0,751.33,561.53
2018,7,20,12,15,711.0,215.0,1.9,21.65,895.0,693.81,519.81
2018,7,20,12,30,622.0,266.0,2.0,21.6,861.0,635.18,476.87
2018,7,20,12,45,735.5,198.0,2.05,21.6,896.5,614.62,462.62
2018,7,20,13,0,849.0,130.0,2.1,21.6,932.0,586.4,441.12
2018,7,20,13,15,846.0,129.0,2.15,21.5,917.5,539.02,403.74
2018,7,20,13,30,843.0,128.0,2.2,21.4,903.0,490.83,364.72
2018,7,20,13,45,837.5,127.5,2.25,21.35,882.0,441.3,323.45
2018,7,20,14,0,832.0,127.0,2.3,21.3,861.0,391.55,280.93
2018,7,20,14,15,825.0,125.5,2.35,21.15,833.5,340.65,236.91
2018,7,20,14,30,818.0,124.0,2.4,21.0,806.0,290.08,193.03
2018,7,20,14,45,809.0,121.5,2.45,20.9,772.5,239.0,150.04
2018,7,20,15,0,800.0,119.0,2.5,20.8,739.0,179.49,103.96
2018,7,20,15,15,788.0,116.0,2.5,20.8,700.0,129.09,72.59
2018,7,20,15,30,776.0,113.0,2.5,20.8,661.0,80.44,62.72
2018,7,20,15,45,760.0,110.5,2.5,20.5,618.5,77.65,60.65
2018,7,20,16,0,744.0,108.0,2.5,20.2,576.0,77.58,60.85
2018,7,20,16,15,724.0,104.0,2.45,20.0,530.0,76.35,60.05
2018,7,20,16,30,704.0,100.0,2.4,19.8,484.0,68.43,53.52
2018,7,20,16,45,677.0,96.0,2.4,19.6,436.0,67.05,52.58
2018,7,20,17,0,650.0,92.0,2.4,19.4,388.0,65.6,51.56
2018,7,20,17,15,614.0,87.0,2.35,19.2,339.5,63.26,49.74
2018,7,20,17,30,578.0,82.0,2.3,19.0,291.0,60.85,47.81
2018,7,20,17,45,529.0,75.5,2.25,18.75,243.5,57.11,44.65
2018,7,20,18,0,480.0,69.0,2.2,18.5,196.0,53.28,41.29
2018,7,20,18,15,413.0,59.5,2.2,18.3,152.0,46.78,35.4
2018,7,20,18,30,346.0,50.0,2.2,18.1,108.0,38.35,27.64
2018,7,20,18,45,255.0,38.0,2.15,17.9,73.0,29.32,19.08
2018,7,20,19,0,164.0,26.0,2.1,17.7,38.0,20.18,6.75
2018,7,20,19,15,86.5,14.0,2.05,17.65,20.0,11.95,0.0
2018,7,20,19,30,9.0,2.0,2.0,17.6,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,1.9,17.5,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.7,17.45,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.55,17.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.45,17.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.0,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.8,16.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.9,16.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,21,4,45,2.5,0.5,1.15,16.4,0.5,0.0,0.0
2018,7,21,5,0,5.0,1.0,1.3,16.4,1.0,0.0,0.0
2018,7,21,5,15,11.5,7.0,1.4,16.6,7.5,13.5,0.0
2018,7,21,5,30,18.0,13.0,1.5,16.8,14.0,29.37,8.3
2018,7,21,5,45,61.0,27.0,1.6,17.0,36.0,96.0,73.02
2018,7,21,6,0,104.0,41.0,1.7,17.2,58.0,149.28,120.82
2018,7,21,6,15,80.5,53.5,1.7,17.45,69.5,132.37,107.83
2018,7,21,6,30,57.0,66.0,1.7,17.7,81.0,127.97,104.02
2018,7,21,6,45,69.5,100.5,1.65,17.95,122.5,167.67,137.28
2018,7,21,7,0,82.0,135.0,1.6,18.2,164.0,221.5,181.01
2018,7,21,7,15,84.0,157.5,1.6,18.45,191.5,248.06,201.53
2018,7,21,7,30,86.0,180.0,1.6,18.7,219.0,273.93,221.12
2018,7,21,7,45,79.0,200.0,1.6,18.95,239.0,287.13,230.06
2018,7,21,8,0,72.0,220.0,1.6,19.2,259.0,299.59,238.34
2018,7,21,8,15,158.5,238.0,1.6,19.45,334.0,424.25,335.55
2018,7,21,8,30,245.0,256.0,1.6,19.7,409.0,551.06,429.42
2018,7,21,8,45,231.5,283.0,1.6,19.95,436.0,564.11,435.4
2018,7,21,9,0,218.0,310.0,1.6,20.2,463.0,552.98,425.24
2018,7,21,9,15,296.5,305.0,1.6,20.35,526.0,641.81,489.33
2018,7,21,9,30,375.0,300.0,1.6,20.5,589.0,706.99,534.71
2018,7,21,9,45,412.5,301.5,1.6,20.65,632.5,755.8,566.61
2018,7,21,10,0,450.0,303.0,1.6,20.8,676.0,781.55,582.97
2018,7,21,10,15,583.0,248.0,1.65,20.9,749.0,845.06,628.18
2018,7,21,10,30,716.0,193.0,1.7,21.0,822.0,897.06,663.28
2018,7,21,10,45,745.0,182.0,1.75,21.15,851.0,881.53,651.92
2018,7,21,11,0,774.0,171.0,1.8,21.3,880.0,870.57,644.41
2018,7,21,11,15,779.5,171.0,1.85,21.35,895.5,845.49,627.72
2018,7,21,11,30,785.0,171.0,1.9,21.4,911.0,817.58,609.22
2018,7,21,11,45,805.0,160.5,1.95,21.4,924.5,789.32,590.53
2018,7,21,12,0,825.0,150.0,2.0,21.4,938.0,750.13,563.64
2018,7,21,12,15,833.5,144.0,2.05,21.4,940.5,712.96,537.04
2018,7,21,12,30,842.0,138.0,2.1,21.4,943.0,673.6,508.18
2018,7,21,12,45,820.0,148.0,2.1,21.4,927.0,624.8,471.24
2018,7,21,13,0,798.0,158.0,2.1,21.4,911.0,578.75,435.48
2018,7,21,13,15,705.5,206.0,2.15,21.3,864.0,519.88,389.86
