Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,30,613.0,254.0,2.2,21.2,817.0,467.37,348.66
2018,7,21,13,45,522.0,292.0,2.2,21.15,763.5,420.47,311.51
2018,7,21,14,0,431.0,330.0,2.2,21.1,710.0,376.59,277.19
2018,7,21,14,15,636.0,221.5,2.2,21.0,761.5,334.23,237.06
2018,7,21,14,30,841.0,113.0,2.2,20.9,813.0,287.99,190.45
2018,7,21,14,45,834.0,110.0,2.2,20.8,780.0,235.78,146.39
2018,7,21,15,0,827.0,107.0,2.2,20.7,747.0,184.27,106.66
2018,7,21,15,15,789.0,112.5,2.2,20.7,697.0,125.91,70.35
2018,7,21,15,30,751.0,118.0,2.2,20.7,647.0,81.82,63.9
2018,7,21,15,45,624.5,140.0,2.2,20.4,561.0,85.11,66.98
2018,7,21,16,0,498.0,162.0,2.2,20.1,475.0,102.28,81.78
2018,7,21,16,15,544.5,144.0,2.25,19.9,461.0,91.97,73.34
2018,7,21,16,30,591.0,126.0,2.3,19.7,447.0,83.66,66.57
2018,7,21,16,45,482.0,134.0,2.35,19.5,379.0,90.56,72.78
2018,7,21,17,0,373.0,142.0,2.4,19.3,311.0,95.77,77.57
2018,7,21,17,15,471.0,111.0,2.5,19.05,297.5,78.35,62.84
2018,7,21,17,30,569.0,80.0,2.6,18.8,284.0,59.32,46.51
2018,7,21,17,45,504.0,75.5,2.65,18.55,235.0,56.94,44.54
2018,7,21,18,0,439.0,71.0,2.7,18.3,186.0,54.65,42.52
2018,7,21,18,15,379.0,59.0,2.65,18.05,143.0,44.75,33.65
2018,7,21,18,30,319.0,47.0,2.6,17.8,100.0,36.02,25.64
2018,7,21,18,45,233.5,35.5,2.6,17.6,67.0,27.38,17.41
2018,7,21,19,0,148.0,24.0,2.6,17.4,34.0,18.62,5.19
2018,7,21,19,15,80.5,13.0,2.5,17.25,18.0,11.1,0.0
2018,7,21,19,30,13.0,2.0,2.4,17.1,2.0,0.0,0.0
2018,7,21,19,45,6.5,1.0,2.3,17.0,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.05,16.75,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.85,16.25,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,7,22,4,45,6.5,1.0,0.9,16.35,1.0,0.0,0.0
2018,7,22,5,0,13.0,2.0,0.9,16.4,2.0,0.0,0.0
2018,7,22,5,15,53.0,8.5,0.95,16.6,11.5,41.91,0.0
2018,7,22,5,30,93.0,15.0,1.0,16.8,21.0,108.74,39.33
2018,7,22,5,45,135.0,24.0,1.05,17.0,41.0,163.57,127.28
2018,7,22,6,0,177.0,33.0,1.1,17.2,61.0,211.21,172.07
2018,7,22,6,15,146.5,45.5,1.15,17.4,74.5,189.04,155.88
2018,7,22,6,30,116.0,58.0,1.2,17.6,88.0,182.54,150.73
2018,7,22,6,45,69.0,90.5,1.25,17.8,109.5,169.73,138.69
2018,7,22,7,0,22.0,123.0,1.3,18.0,131.0,136.43,109.26
2018,7,22,7,15,39.0,148.5,1.35,18.25,165.0,194.03,156.57
2018,7,22,7,30,56.0,174.0,1.4,18.5,199.0,237.54,191.25
2018,7,22,7,45,78.5,198.5,1.45,18.7,238.0,284.98,228.57
2018,7,22,8,0,101.0,223.0,1.5,18.9,277.0,332.34,265.02
2018,7,22,8,15,139.0,246.5,1.55,19.15,328.5,415.31,328.04
2018,7,22,8,30,177.0,270.0,1.6,19.4,380.0,476.77,373.28
2018,7,22,8,45,334.0,247.0,1.65,19.6,473.5,626.26,485.27
2018,7,22,9,0,491.0,224.0,1.7,19.8,567.0,778.15,592.79
2018,7,22,9,15,670.0,160.0,1.8,19.95,658.0,891.85,669.9
2018,7,22,9,30,849.0,96.0,1.9,20.1,749.0,971.76,721.03
2018,7,22,9,45,675.0,181.0,2.0,20.25,715.0,898.87,671.25
2018,7,22,10,0,501.0,266.0,2.1,20.4,681.0,793.86,597.13
2018,7,22,10,15,359.0,344.5,2.2,20.5,647.0,702.7,530.36
2018,7,22,10,30,217.0,423.0,2.3,20.6,613.0,615.38,464.64
2018,7,22,10,45,268.5,398.5,2.45,20.7,640.0,640.66,484.46
2018,7,22,11,0,320.0,374.0,2.6,20.8,667.0,647.03,490.19
2018,7,22,11,15,415.0,337.5,2.7,20.85,724.0,687.95,520.98
2018,7,22,11,30,510.0,301.0,2.8,20.9,781.0,710.48,538.31
2018,7,22,11,45,557.0,287.0,2.9,21.0,815.0,706.68,535.68
2018,7,22,12,0,604.0,273.0,3.0,21.1,849.0,698.85,530.09
2018,7,22,12,15,605.0,272.0,3.1,21.1,849.5,663.94,504.47
2018,7,22,12,30,606.0,271.0,3.2,21.1,850.0,627.77,477.58
2018,7,22,12,45,684.0,225.5,3.35,21.1,874.0,604.47,460.5
2018,7,22,13,0,762.0,180.0,3.5,21.1,898.0,574.19,437.02
2018,7,22,13,15,824.0,143.0,3.6,21.1,908.5,535.92,405.97
2018,7,22,13,30,886.0,106.0,3.7,21.1,919.0,494.21,370.66
2018,7,22,13,45,882.0,104.5,3.85,21.05,897.5,442.55,326.8
2018,7,22,14,0,878.0,103.0,4.0,21.0,876.0,390.47,281.5
2018,7,22,14,15,871.5,102.5,4.1,20.9,848.5,338.06,235.22
2018,7,22,14,30,865.0,102.0,4.2,20.8,821.0,285.86,189.11
2018,7,22,14,45,857.0,99.5,4.35,20.75,787.0,232.5,143.65
2018,7,22,15,0,849.0,97.0,4.5,20.7,753.0,179.94,102.86
2018,7,22,15,15,838.0,95.0,4.5,20.7,714.0,128.45,71.42
2018,7,22,15,30,827.0,93.0,4.5,20.7,675.0,78.44,61.12
2018,7,22,15,45,813.0,91.0,4.55,20.4,632.0,77.26,60.39
2018,7,22,16,0,799.0,89.0,4.6,20.1,589.0,66.32,51.32
2018,7,22,16,15,781.5,86.0,4.65,19.9,543.0,65.27,50.64
2018,7,22,16,30,764.0,83.0,4.7,19.7,497.0,64.13,49.88
2018,7,22,16,45,740.0,79.5,4.7,19.55,448.0,62.46,48.65
2018,7,22,17,0,716.0,76.0,4.7,19.4,399.0,60.71,47.34
2018,7,22,17,15,683.0,72.0,4.7,19.1,349.5,58.4,45.55
2018,7,22,17,30,650.0,68.0,4.7,18.8,300.0,51.43,39.62
2018,7,22,17,45,605.0,62.5,4.65,18.55,251.5,47.99,36.68
2018,7,22,18,0,560.0,57.0,4.6,18.3,203.0,44.48,33.58
2018,7,22,18,15,493.0,50.0,4.5,18.05,158.0,39.57,29.09
2018,7,22,18,30,426.0,43.0,4.4,17.8,113.0,34.61,24.38
2018,7,22,18,45,325.5,34.0,4.3,17.55,76.5,27.76,17.66
2018,7,22,19,0,225.0,25.0,4.2,17.3,40.0,20.84,5.65
2018,7,22,19,15,119.5,13.5,4.1,17.2,21.0,11.52,0.0
2018,7,22,19,30,14.0,2.0,4.0,17.1,2.0,0.0,0.0
2018,7,22,19,45,7.0,1.0,3.85,17.0,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,16.75,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,23,5,15,73.5,7.5,3.15,15.6,12.0,54.41,0.0
2018,7,23,5,30,147.0,15.0,3.1,15.8,24.0,153.12,46.85
2018,7,23,5,45,241.5,23.5,3.0,15.95,54.5,251.59,198.45
2018,7,23,6,0,336.0,32.0,2.9,16.1,85.0,343.95,282.62
2018,7,23,6,15,226.5,28.0,2.9,16.35,69.5,253.96,212.17
2018,7,23,6,30,117.0,24.0,2.9,16.6,54.0,145.91,121.86
2018,7,23,6,45,58.5,36.5,2.85,16.85,51.5,101.52,82.86
2018,7,23,7,0,0.0,49.0,2.8,17.1,49.0,40.52,28.78
2018,7,23,7,15,0.0,72.5,2.8,17.35,72.5,60.13,45.21
2018,7,23,7,30,0.0,96.0,2.8,17.6,96.0,81.67,62.99
2018,7,23,7,45,0.0,108.5,2.8,17.9,108.5,92.81,71.9
2018,7,23,8,0,0.0,121.0,2.8,18.2,121.0,103.91,80.67
2018,7,23,8,15,3.0,150.5,2.85,18.5,152.5,134.4,105.28
2018,7,23,8,30,6.0,180.0,2.9,18.8,184.0,164.91,129.5
2018,7,23,8,45,12.0,210.0,2.9,19.1,218.5,198.81,156.2
2018,7,23,9,0,18.0,240.0,2.9,19.4,253.0,232.46,182.28
2018,7,23,9,15,24.5,266.0,2.95,19.6,284.5,262.26,205.13
2018,7,23,9,30,31.0,292.0,3.0,19.8,316.0,311.42,242.6
2018,7,23,9,45,57.0,335.0,3.0,20.05,381.5,377.69,293.0
2018,7,23,10,0,83.0,378.0,3.0,20.3,447.0,441.94,340.73
2018,7,23,10,15,103.5,399.5,3.1,20.5,488.5,476.46,365.89
2018,7,23,10,30,124.0,421.0,3.2,20.7,530.0,525.83,401.62
2018,7,23,10,45,138.5,434.0,3.25,20.85,558.5,540.94,412.03
2018,7,23,11,0,153.0,447.0,3.3,21.0,587.0,554.16,421.18
2018,7,23,11,15,161.0,456.0,3.45,21.05,605.5,556.08,422.4
2018,7,23,11,30,169.0,465.0,3.6,21.1,624.0,556.4,422.51
2018,7,23,11,45,171.5,462.5,3.7,21.15,625.0,540.94,411.03
2018,7,23,12,0,174.0,460.0,3.8,21.2,626.0,524.85,399.1
2018,7,23,12,15,193.0,446.0,4.0,21.15,630.0,510.66,389.18
2018,7,23,12,30,212.0,432.0,4.2,21.1,634.0,495.09,377.95
2018,7,23,12,45,166.0,434.5,4.4,21.1,592.0,450.51,344.11
2018,7,23,13,0,120.0,437.0,4.6,21.1,550.0,409.93,313.29
2018,7,23,13,15,95.0,429.0,4.75,21.05,517.5,382.74,292.67
2018,7,23,13,30,70.0,421.0,4.9,21.0,485.0,354.49,271.28
2018,7,23,13,45,124.5,386.5,5.05,20.95,497.0,335.71,256.4
2018,7,23,14,0,179.0,352.0,5.2,20.9,509.0,319.45,242.37
2018,7,23,14,15,529.0,227.0,5.35,20.8,670.5,304.15,219.78
2018,7,23,14,30,879.0,102.0,5.5,20.7,832.0,288.18,191.11
2018,7,23,14,45,853.5,108.5,5.6,20.6,793.0,236.32,147.21
2018,7,23,15,0,828.0,115.0,5.7,20.5,754.0,186.88,109.62
2018,7,23,15,15,784.5,120.5,5.7,20.5,700.0,128.17,73.4
2018,7,23,15,30,741.0,126.0,5.7,20.5,646.0,85.22,66.93
2018,7,23,15,45,747.0,114.5,5.8,20.15,610.0,80.15,62.93
2018,7,23,16,0,753.0,103.0,5.9,19.8,574.0,74.62,58.49
2018,7,23,16,15,499.0,143.5,5.9,19.55,445.0,91.07,72.83
2018,7,23,16,30,245.0,184.0,5.9,19.3,316.0,123.55,100.94
2018,7,23,16,45,150.0,159.5,5.9,19.05,238.0,115.7,94.62
2018,7,23,17,0,55.0,135.0,5.9,18.8,160.0,103.54,84.56
2018,7,23,17,15,37.5,78.5,5.85,18.5,94.5,63.9,50.45
2018,7,23,17,30,20.0,22.0,5.8,18.2,29.0,18.37,10.59
2018,7,23,17,45,45.5,28.0,5.7,17.9,40.5,21.74,13.61
2018,7,23,18,0,71.0,34.0,5.6,17.6,52.0,26.59,17.89
2018,7,23,18,15,86.5,31.5,5.45,17.35,48.5,24.95,16.33
2018,7,23,18,30,102.0,29.0,5.3,17.1,45.0,23.16,14.49
2018,7,23,18,45,77.0,25.0,5.15,16.85,34.5,19.94,11.09
2018,7,23,19,0,52.0,21.0,5.0,16.6,24.0,16.61,2.58
2018,7,23,19,15,31.0,11.5,4.9,16.5,13.0,9.82,0.0
2018,7,23,19,30,10.0,2.0,4.8,16.4,2.0,0.0,0.0
2018,7,23,19,45,5.0,1.0,4.7,16.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,5,15,0.0,1.5,3.55,15.95,1.5,1.28,0.0
2018,7,24,5,30,0.0,3.0,3.6,16.1,3.0,2.46,0.0
2018,7,24,5,45,0.0,5.0,3.6,16.25,5.0,4.1,0.0
2018,7,24,6,0,0.0,7.0,3.6,16.4,7.0,5.74,0.0
2018,7,24,6,15,0.0,10.0,3.65,16.6,10.0,8.21,1.3
2018,7,24,6,30,0.0,13.0,3.7,16.8,13.0,10.69,3.45
2018,7,24,6,45,0.0,25.5,3.7,17.0,25.5,21.02,12.27
2018,7,24,7,0,0.0,38.0,3.7,17.2,38.0,31.38,21.05
2018,7,24,7,15,13.0,91.5,3.75,17.4,97.5,90.67,71.45
2018,7,24,7,30,26.0,145.0,3.8,17.6,157.0,172.31,139.13
2018,7,24,7,45,24.5,153.0,3.8,17.85,165.0,176.56,141.8
2018,7,24,8,0,23.0,161.0,3.8,18.1,173.0,181.12,144.8
2018,7,24,8,15,16.0,178.0,3.9,18.35,187.0,174.92,138.82
2018,7,24,8,30,9.0,195.0,4.0,18.6,201.0,182.94,144.36
2018,7,24,8,45,15.0,220.5,4.05,18.8,231.0,212.38,167.59
2018,7,24,9,0,21.0,246.0,4.1,19.0,261.0,241.53,190.26
2018,7,24,9,15,29.0,276.0,4.2,19.2,297.5,296.78,233.13
2018,7,24,9,30,37.0,306.0,4.3,19.4,334.0,332.38,260.17
2018,7,24,9,45,41.0,326.5,4.4,19.55,359.0,352.98,275.41
2018,7,24,10,0,45.0,347.0,4.5,19.7,384.0,372.79,290.01
2018,7,24,10,15,61.5,374.0,4.55,19.8,426.5,410.29,318.4
2018,7,24,10,30,78.0,401.0,4.6,19.9,469.0,446.01,345.11
2018,7,24,10,45,106.5,401.0,4.65,20.0,496.5,479.9,370.72
2018,7,24,11,0,135.0,401.0,4.7,20.1,524.0,495.14,382.34
2018,7,24,11,15,134.5,407.5,4.75,20.15,532.0,489.24,377.38
2018,7,24,11,30,134.0,414.0,4.8,20.2,540.0,482.55,371.93
2018,7,24,11,45,143.0,434.5,4.85,20.2,570.0,494.52,380.58
2018,7,24,12,0,152.0,455.0,4.9,20.2,600.0,504.18,387.4
2018,7,24,12,15,173.0,458.0,4.95,20.2,623.0,506.01,388.73
2018,7,24,12,30,194.0,461.0,5.0,20.2,646.0,505.44,388.12
2018,7,24,12,45,226.5,449.0,5.05,20.2,663.5,498.33,382.66
2018,7,24,13,0,259.0,437.0,5.1,20.2,681.0,483.29,370.92
2018,7,24,13,15,244.5,440.5,5.1,20.2,667.5,455.1,348.58
2018,7,24,13,30,230.0,444.0,5.1,20.2,654.0,436.52,333.36
2018,7,24,13,45,296.0,402.0,5.1,20.2,666.0,406.07,308.36
2018,7,24,14,0,362.0,360.0,5.1,20.2,678.0,378.39,284.08
2018,7,24,14,15,624.5,229.5,5.1,20.1,756.5,333.69,240.02
2018,7,24,14,30,887.0,99.0,5.1,20.0,835.0,286.99,190.05
2018,7,24,14,45,879.0,97.5,5.1,19.95,801.0,232.94,143.65
2018,7,24,15,0,871.0,96.0,5.1,19.9,767.0,179.67,102.34
2018,7,24,15,15,860.5,94.0,5.1,19.9,727.5,126.87,70.61
2018,7,24,15,30,850.0,92.0,5.1,19.9,688.0,78.05,61.02
2018,7,24,15,45,836.5,89.5,5.15,19.65,644.0,76.84,60.25
2018,7,24,16,0,823.0,87.0,5.2,19.4,600.0,75.49,59.34
2018,7,24,16,15,805.5,84.0,5.2,19.2,553.0,64.43,50.08
2018,7,24,16,30,788.0,81.0,5.2,19.0,506.0,63.21,49.24
2018,7,24,16,45,764.0,78.0,5.2,18.85,456.5,61.81,48.24
2018,7,24,17,0,740.0,75.0,5.2,18.7,407.0,60.36,47.18
2018,7,24,17,15,708.0,71.0,5.2,18.45,356.5,58.01,45.33
2018,7,24,17,30,676.0,67.0,5.2,18.2,306.0,55.6,43.39
2018,7,24,17,45,630.0,61.5,5.2,17.9,256.0,47.54,36.39
2018,7,24,18,0,584.0,56.0,5.2,17.6,206.0,43.96,33.21
2018,7,24,18,15,516.5,49.0,5.1,17.4,160.0,38.99,28.64
2018,7,24,18,30,449.0,42.0,5.0,17.2,114.0,33.98,23.85
2018,7,24,18,45,330.0,32.5,4.95,17.0,75.5,26.57,16.55
2018,7,24,19,0,211.0,23.0,4.9,16.8,37.0,19.11,2.68
2018,7,24,19,15,113.0,13.0,4.8,16.7,19.5,11.1,0.0
2018,7,24,19,30,15.0,3.0,4.7,16.6,2.0,0.0,0.0
2018,7,24,19,45,7.5,1.5,4.6,16.5,1.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.2,16.15,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,25,5,15,9.5,3.0,3.75,15.35,3.5,8.75,0.0
2018,7,25,5,30,19.0,6.0,3.7,15.6,7.0,24.5,0.0
2018,7,25,5,45,32.0,10.5,3.7,15.8,14.5,43.06,29.52
2018,7,25,6,0,45.0,15.0,3.7,16.0,22.0,59.32,45.4
2018,7,25,6,15,22.5,22.0,3.7,16.3,25.5,42.51,31.22
2018,7,25,6,30,0.0,29.0,3.7,16.6,29.0,23.91,14.71
2018,7,25,6,45,0.0,46.5,3.7,16.85,46.5,38.44,27.1
2018,7,25,7,0,0.0,64.0,3.7,17.1,64.0,53.03,39.38
2018,7,25,7,15,0.0,81.0,3.75,17.4,81.0,68.11,51.91
2018,7,25,7,30,0.0,98.0,3.8,17.7,98.0,83.72,64.69
2018,7,25,7,45,0.5,111.5,3.85,17.95,112.0,96.3,74.85
2018,7,25,8,0,1.0,125.0,3.9,18.2,126.0,108.85,84.84
2018,7,25,8,15,6.5,162.5,3.9,18.45,166.5,149.86,118.15
2018,7,25,8,30,12.0,200.0,3.9,18.7,207.0,191.09,151.03
2018,7,25,8,45,15.5,221.5,3.9,18.9,231.5,213.97,168.78
2018,7,25,9,0,19.0,243.0,3.9,19.1,256.0,236.59,186.16
2018,7,25,9,15,25.0,269.0,3.9,19.3,287.5,265.86,208.68
2018,7,25,9,30,31.0,295.0,3.9,19.5,319.0,314.79,246.11
2018,7,25,9,45,47.5,330.5,3.95,19.7,369.0,363.73,283.38
2018,7,25,10,0,64.0,366.0,4.0,19.9,419.0,411.07,318.87
2018,7,25,10,15,97.0,391.0,4.1,20.05,474.5,461.71,357.14
2018,7,25,10,30,130.0,416.0,4.2,20.2,530.0,526.62,405.23
2018,7,25,10,45,177.0,429.5,4.3,20.3,588.5,571.92,438.96
2018,7,25,11,0,224.0,443.0,4.4,20.4,647.0,613.47,469.68
2018,7,25,11,15,270.0,426.0,4.55,20.45,676.0,632.79,484.51
2018,7,25,11,30,316.0,409.0,4.7,20.5,705.0,636.28,487.96
2018,7,25,11,45,251.5,440.0,4.8,20.5,677.0,590.5,452.49
2018,7,25,12,0,187.0,471.0,4.9,20.5,649.0,543.42,416.2
2018,7,25,12,15,179.5,465.0,5.05,20.5,636.0,516.04,395.84
2018,7,25,12,30,172.0,459.0,5.2,20.5,623.0,489.21,375.64
2018,7,25,12,45,161.0,462.0,5.35,20.5,614.5,467.61,359.07
2018,7,25,13,0,150.0,465.0,5.5,20.5,606.0,446.63,342.86
2018,7,25,13,15,160.0,457.5,5.6,20.45,605.5,429.97,329.93
2018,7,25,13,30,170.0,450.0,5.7,20.4,605.0,412.46,316.04
2018,7,25,13,45,221.5,414.5,5.8,20.35,611.5,393.08,299.98
2018,7,25,14,0,273.0,379.0,5.9,20.3,618.0,358.41,271.18
2018,7,25,14,15,505.0,271.0,5.95,20.15,695.5,328.1,239.56
2018,7,25,14,30,737.0,163.0,6.0,20.0,773.0,283.64,193.15
2018,7,25,14,45,591.5,204.0,6.05,19.8,680.5,229.82,153.56
2018,7,25,15,0,446.0,245.0,6.1,19.6,588.0,201.33,137.83
2018,7,25,15,15,296.5,270.5,6.1,19.6,493.5,186.62,136.3
2018,7,25,15,30,147.0,296.0,6.1,19.6,399.0,190.61,155.74
2018,7,25,15,45,140.5,265.0,6.15,19.2,358.0,175.03,143.35
2018,7,25,16,0,134.0,234.0,6.2,18.8,317.0,158.58,130.13
2018,7,25,16,15,130.0,194.5,6.2,18.5,270.0,136.41,111.87
2018,7,25,16,30,126.0,155.0,6.2,18.2,223.0,112.74,92.1
2018,7,25,16,45,307.0,114.5,6.2,17.9,257.5,76.03,60.78
2018,7,25,17,0,488.0,74.0,6.2,17.6,292.0,51.52,39.66
2018,7,25,17,15,377.0,66.0,6.15,17.35,222.0,45.99,34.97
2018,7,25,17,30,266.0,58.0,6.1,17.1,152.0,41.77,31.38
2018,7,25,17,45,212.0,41.5,6.1,16.85,108.5,30.46,21.42
2018,7,25,18,0,158.0,25.0,6.1,16.6,65.0,17.84,10.2
2018,7,25,18,15,79.0,17.5,6.0,16.45,37.5,13.07,5.89
2018,7,25,18,30,0.0,10.0,5.9,16.3,10.0,8.21,1.5
2018,7,25,18,45,5.5,7.5,5.75,16.1,8.0,6.33,0.0
2018,7,25,19,0,11.0,5.0,5.6,15.9,6.0,4.39,0.0
2018,7,25,19,15,6.5,2.5,5.45,15.8,3.0,2.13,0.0
2018,7,25,19,30,2.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,7,25,19,45,1.0,0.0,5.15,15.6,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,26,5,15,72.5,9.0,4.0,15.45,13.0,54.9,0.0
2018,7,26,5,30,145.0,18.0,4.0,15.6,26.0,149.98,0.0
2018,7,26,5,45,132.0,16.0,3.95,15.8,29.0,154.73,118.86
2018,7,26,6,0,119.0,14.0,3.9,16.0,32.0,135.81,110.63
2018,7,26,6,15,68.5,14.0,3.9,16.25,25.0,86.16,69.62
2018,7,26,6,30,18.0,14.0,3.9,16.5,18.0,29.85,20.56
2018,7,26,6,45,9.0,21.5,3.9,16.75,23.5,26.11,17.04
2018,7,26,7,0,0.0,29.0,3.9,17.0,29.0,23.92,14.73
2018,7,26,7,15,0.0,48.0,3.85,17.2,48.0,39.7,28.03
2018,7,26,7,30,0.0,67.0,3.8,17.4,67.0,55.54,41.22
2018,7,26,7,45,0.0,77.5,3.75,17.6,77.5,64.33,48.37
2018,7,26,8,0,0.0,88.0,3.7,17.8,88.0,73.14,55.46
2018,7,26,8,15,0.0,108.0,3.65,18.0,108.0,91.14,70.05
2018,7,26,8,30,0.0,128.0,3.6,18.2,128.0,109.17,84.51
2018,7,26,8,45,0.5,143.0,3.55,18.45,143.5,123.04,95.43
2018,7,26,9,0,1.0,158.0,3.5,18.7,159.0,136.83,106.2
2018,7,26,9,15,2.5,168.0,3.55,18.9,170.0,146.94,114.02
2018,7,26,9,30,4.0,178.0,3.6,19.1,181.0,156.98,121.75
2018,7,26,9,45,6.5,201.0,3.6,19.3,206.0,179.71,139.53
2018,7,26,10,0,9.0,224.0,3.6,19.5,231.0,202.18,156.92
2018,7,26,10,15,14.0,257.5,3.65,19.6,269.5,236.23,183.37
2018,7,26,10,30,19.0,291.0,3.7,19.7,308.0,269.66,209.04
2018,7,26,10,45,24.0,320.5,3.8,19.85,342.0,312.39,241.54
2018,7,26,11,0,29.0,350.0,3.9,20.0,376.0,339.89,262.12
2018,7,26,11,15,29.5,354.5,4.05,20.0,381.5,339.33,261.47
2018,7,26,11,30,30.0,359.0,4.2,20.0,387.0,338.46,260.7
2018,7,26,11,45,33.5,371.5,4.3,20.05,403.0,346.53,266.76
2018,7,26,12,0,37.0,384.0,4.4,20.1,419.0,353.66,272.08
2018,7,26,12,15,36.0,383.5,4.55,20.05,417.5,345.99,266.28
2018,7,26,12,30,35.0,383.0,4.7,20.0,416.0,338.33,260.52
2018,7,26,12,45,35.5,376.5,4.85,19.95,410.0,326.96,251.96
2018,7,26,13,0,36.0,370.0,5.0,19.9,404.0,315.75,243.5
2018,7,26,13,15,41.0,379.0,5.15,19.75,417.0,318.39,245.69
2018,7,26,13,30,46.0,388.0,5.3,19.6,430.0,319.95,246.97
2018,7,26,13,45,110.5,365.0,5.4,19.5,462.5,315.16,242.57
2018,7,26,14,0,175.0,342.0,5.5,19.4,495.0,310.66,237.27
2018,7,26,14,15,524.5,227.5,5.6,19.25,665.5,300.94,218.62
2018,7,26,14,30,874.0,113.0,5.7,19.1,836.0,290.22,193.74
2018,7,26,14,45,865.0,111.0,5.75,18.9,801.0,236.08,147.36
2018,7,26,15,0,856.0,109.0,5.8,18.7,766.0,182.84,106.36
2018,7,26,15,15,844.5,107.0,5.8,18.7,726.0,130.51,75.48
2018,7,26,15,30,833.0,105.0,5.8,18.7,686.0,74.34,58.17
2018,7,26,15,45,819.0,101.5,5.8,18.3,641.5,73.46,57.7
2018,7,26,16,0,805.0,98.0,5.8,17.9,597.0,72.46,57.11
2018,7,26,16,15,787.5,94.0,5.8,17.7,549.5,70.95,56.03
2018,7,26,16,30,770.0,90.0,5.8,17.5,502.0,69.3,54.85
2018,7,26,16,45,746.5,85.0,5.8,17.25,452.0,66.72,52.85
2018,7,26,17,0,723.0,80.0,5.8,17.0,402.0,63.99,50.7
2018,7,26,17,15,690.0,75.5,5.8,16.75,351.5,56.3,44.15
2018,7,26,17,30,657.0,71.0,5.8,16.5,301.0,53.86,42.16
2018,7,26,17,45,581.0,65.0,5.75,16.25,244.0,49.84,38.68
2018,7,26,18,0,505.0,59.0,5.7,16.0,187.0,45.84,35.08
2018,7,26,18,15,393.5,51.0,5.6,15.85,137.0,40.0,29.69
2018,7,26,18,30,282.0,43.0,5.5,15.7,87.0,32.96,23.06
2018,7,26,18,45,149.5,27.0,5.4,15.55,49.5,20.76,11.64
2018,7,26,19,0,17.0,11.0,5.3,15.4,12.0,9.34,0.0
2018,7,26,19,15,8.5,5.5,5.2,15.3,6.0,4.69,0.0
2018,7,26,19,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.85,14.45,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,14.65,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,5,15,12.0,2.5,4.75,14.9,3.0,9.94,0.0
2018,7,27,5,30,24.0,5.0,4.8,15.1,6.0,32.46,0.0
2018,7,27,5,45,31.0,7.5,4.8,15.3,11.0,46.17,31.49
2018,7,27,6,0,38.0,10.0,4.8,15.5,16.0,54.58,41.2
2018,7,27,6,15,19.0,13.0,4.8,15.7,16.0,29.14,19.82
2018,7,27,6,30,0.0,16.0,4.8,15.9,16.0,13.16,5.58
2018,7,27,6,45,0.0,27.5,4.75,16.1,27.5,22.67,13.73
2018,7,27,7,0,0.0,39.0,4.7,16.3,39.0,32.21,21.84
2018,7,27,7,15,0.0,56.5,4.7,16.5,56.5,46.77,34.1
2018,7,27,7,30,0.0,74.0,4.7,16.7,74.0,61.39,46.26
2018,7,27,7,45,0.0,83.5,4.7,16.85,83.5,69.35,52.72
2018,7,27,8,0,0.0,93.0,4.7,17.0,93.0,77.71,59.46
2018,7,27,8,15,0.0,109.0,4.8,17.2,109.0,92.07,71.09
2018,7,27,8,30,0.0,125.0,4.9,17.4,125.0,106.41,82.58
2018,7,27,8,45,0.5,142.5,4.95,17.55,143.0,122.6,95.52
2018,7,27,9,0,1.0,160.0,5.0,17.7,161.0,138.7,108.29
2018,7,27,9,15,2.5,170.0,5.1,17.85,172.0,148.79,116.18
2018,7,27,9,30,4.0,180.0,5.2,18.0,183.0,158.81,123.98
2018,7,27,9,45,6.0,194.0,5.3,18.15,199.0,172.86,135.0
2018,7,27,10,0,8.0,208.0,5.4,18.3,215.0,186.72,145.81
2018,7,27,10,15,9.5,219.5,5.45,18.4,228.0,197.62,154.23
2018,7,27,10,30,11.0,231.0,5.5,18.5,241.0,208.31,162.46
2018,7,27,10,45,13.0,258.0,5.55,18.55,270.0,232.9,181.65
2018,7,27,11,0,15.0,285.0,5.6,18.6,299.0,256.97,200.31
2018,7,27,11,15,17.5,301.0,5.65,18.65,317.5,271.26,211.29
2018,7,27,11,30,20.0,317.0,5.7,18.7,336.0,285.01,221.84
2018,7,27,11,45,32.0,350.5,5.75,18.7,381.0,327.16,254.63
2018,7,27,12,0,44.0,384.0,5.8,18.7,426.0,358.84,279.03
2018,7,27,12,15,87.5,413.0,5.85,18.7,496.0,406.32,316.04
2018,7,27,12,30,131.0,442.0,5.9,18.7,566.0,448.76,348.55
2018,7,27,12,45,258.5,400.5,5.95,18.7,643.5,477.89,371.84
2018,7,27,13,0,386.0,359.0,6.0,18.7,721.0,494.13,383.98
2018,7,27,13,15,336.0,388.0,6.0,18.65,699.5,464.48,359.3
2018,7,27,13,30,286.0,417.0,6.0,18.6,678.0,434.87,335.05
2018,7,27,13,45,324.0,389.0,6.0,18.55,677.5,407.68,312.1
2018,7,27,14,0,362.0,361.0,6.0,18.5,677.0,377.35,285.79
2018,7,27,14,15,636.5,231.0,6.0,18.45,765.0,335.48,242.84
2018,7,27,14,30,911.0,101.0,6.0,18.4,853.0,290.0,192.64
2018,7,27,14,45,904.0,99.0,6.0,18.35,818.5,234.23,144.55
2018,7,27,15,0,897.0,97.0,6.0,18.3,784.0,179.14,102.01
2018,7,27,15,15,886.0,95.5,6.0,18.3,743.5,124.94,70.47
2018,7,27,15,30,875.0,94.0,6.0,18.3,703.0,79.82,62.96
2018,7,27,15,45,861.0,91.5,6.0,18.0,658.0,78.59,62.18
2018,7,27,16,0,847.0,89.0,6.0,17.7,613.0,77.22,61.26
2018,7,27,16,15,827.0,86.5,6.0,17.45,564.0,66.6,52.34
2018,7,27,16,30,807.0,84.0,6.0,17.2,515.0,65.72,51.82
2018,7,27,16,45,780.0,81.5,6.0,16.95,463.5,64.7,51.16
2018,7,27,17,0,753.0,79.0,6.0,16.7,412.0,63.67,50.5
2018,7,27,17,15,717.0,74.5,6.0,16.45,359.5,60.98,48.34
2018,7,27,17,30,681.0,70.0,6.0,16.2,307.0,53.42,41.82
2018,7,27,17,45,630.0,65.0,6.0,15.9,256.0,50.33,39.16
2018,7,27,18,0,579.0,60.0,6.0,15.6,205.0,47.24,36.37
2018,7,27,18,15,346.5,54.5,6.0,15.45,135.5,41.4,30.95
2018,7,27,18,30,114.0,49.0,6.0,15.3,66.0,37.63,27.13
2018,7,27,18,45,65.0,31.5,6.0,15.1,40.5,25.28,15.31
2018,7,27,19,0,16.0,14.0,6.0,14.9,15.0,11.66,0.0
2018,7,27,19,15,8.0,7.0,5.95,14.85,7.5,5.97,0.0
2018,7,27,19,30,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.85,14.7,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.75,14.6,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.1,14.45,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.4,14.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.85,14.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.95,14.25,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.85,14.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.8,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,7,28,5,15,5.5,2.0,4.8,14.6,2.5,5.28,0.0
2018,7,28,5,30,11.0,4.0,4.8,14.8,5.0,15.0,0.0
2018,7,28,5,45,5.5,6.5,4.85,15.0,7.0,9.51,1.92
2018,7,28,6,0,0.0,9.0,4.9,15.2,9.0,7.39,0.5
2018,7,28,6,15,0.0,12.0,4.8,15.4,12.0,9.86,2.71
2018,7,28,6,30,0.0,15.0,4.7,15.6,15.0,12.33,4.89
2018,7,28,6,45,0.0,28.0,4.6,15.75,28.0,23.08,14.11
2018,7,28,7,0,0.0,41.0,4.5,15.9,41.0,33.87,23.29
2018,7,28,7,15,0.0,58.5,4.4,16.05,58.5,48.44,35.59
2018,7,28,7,30,0.0,76.0,4.3,16.2,76.0,63.06,47.77
2018,7,28,7,45,0.0,91.0,4.25,16.35,91.0,76.28,58.64
2018,7,28,8,0,0.0,106.0,4.2,16.5,106.0,89.8,69.63
2018,7,28,8,15,0.0,123.0,4.15,16.75,123.0,105.16,82.0
2018,7,28,8,30,0.0,140.0,4.1,17.0,140.0,120.46,94.18
2018,7,28,8,45,1.0,153.0,4.1,17.2,153.5,132.92,104.01
2018,7,28,9,0,2.0,166.0,4.1,17.4,167.0,145.32,113.72
2018,7,28,9,15,5.0,187.0,4.1,17.6,190.5,167.08,130.99
2018,7,28,9,30,8.0,208.0,4.1,17.8,214.0,188.65,147.91
2018,7,28,9,45,11.0,229.0,4.15,18.0,237.5,209.94,164.49
2018,7,28,10,0,14.0,250.0,4.2,18.2,261.0,230.9,180.67
2018,7,28,10,15,37.0,306.0,4.25,18.35,337.5,319.19,249.85
2018,7,28,10,30,60.0,362.0,4.3,18.5,414.0,390.88,304.69
2018,7,28,10,45,104.0,402.0,4.35,18.65,495.0,478.6,371.28
2018,7,28,11,0,148.0,442.0,4.4,18.8,576.0,544.9,420.61
2018,7,28,11,15,160.0,451.5,4.5,18.9,599.0,550.85,424.56
2018,7,28,11,30,172.0,461.0,4.6,19.0,622.0,554.92,427.36
2018,7,28,11,45,180.0,465.5,4.7,19.05,635.0,549.62,423.24
2018,7,28,12,0,188.0,470.0,4.8,19.1,648.0,542.86,418.03
2018,7,28,12,15,201.5,467.5,4.9,19.15,658.5,532.95,410.56
2018,7,28,12,30,215.0,465.0,5.0,19.2,669.0,521.51,401.78
2018,7,28,12,45,251.5,447.5,5.1,19.25,684.0,508.41,391.92
2018,7,28,13,0,288.0,430.0,5.2,19.3,699.0,493.37,380.08
2018,7,28,13,15,286.5,423.5,5.3,19.25,687.5,463.54,356.54
2018,7,28,13,30,285.0,417.0,5.4,19.2,676.0,433.97,332.86
2018,7,28,13,45,293.5,397.5,5.5,19.2,659.0,400.34,305.56
2018,7,28,14,0,302.0,378.0,5.6,19.2,642.0,366.49,277.55
2018,7,28,14,15,568.0,262.5,5.65,19.1,738.0,335.06,243.56
2018,7,28,14,30,834.0,147.0,5.7,19.0,834.0,292.44,196.64
2018,7,28,14,45,828.0,142.5,5.75,18.9,800.0,237.92,150.24
2018,7,28,15,0,822.0,138.0,5.8,18.8,766.0,184.19,109.11
2018,7,28,15,15,809.0,135.0,5.8,18.8,725.5,131.93,78.8
2018,7,28,15,30,796.0,132.0,5.8,18.8,685.0,90.65,72.05
2018,7,28,15,45,784.0,126.0,5.85,18.5,640.5,88.84,70.81
2018,7,28,16,0,772.0,120.0,5.9,18.2,596.0,86.8,69.37
2018,7,28,16,15,755.5,113.5,5.9,17.95,548.0,76.57,60.84
2018,7,28,16,30,739.0,107.0,5.9,17.7,500.0,74.01,58.91
2018,7,28,16,45,690.5,105.0,5.85,17.5,443.0,73.84,59.01
2018,7,28,17,0,642.0,103.0,5.8,17.3,386.0,73.79,59.22
2018,7,28,17,15,584.0,99.0,5.8,17.05,331.5,72.29,58.16
2018,7,28,17,30,526.0,95.0,5.8,16.8,277.0,70.9,57.12
2018,7,28,17,45,443.5,87.0,5.75,16.5,223.0,64.03,51.17
2018,7,28,18,0,361.0,79.0,5.7,16.2,169.0,58.52,46.23
2018,7,28,18,15,239.0,65.0,5.65,16.0,119.0,48.4,37.01
2018,7,28,18,30,117.0,51.0,5.6,15.8,69.0,39.01,28.23
2018,7,28,18,45,79.0,34.5,5.55,15.55,44.5,26.78,16.37
2018,7,28,19,0,41.0,18.0,5.5,15.3,20.0,14.63,0.0
2018,7,28,19,15,20.5,9.0,5.4,15.2,10.0,7.68,0.0
2018,7,28,19,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.95,14.75,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,29,5,15,47.5,7.5,4.0,14.8,10.0,37.25,0.0
2018,7,29,5,30,95.0,15.0,4.0,14.9,20.0,107.25,0.0
2018,7,29,5,45,84.5,26.0,4.05,15.05,34.0,115.81,85.41
2018,7,29,6,0,74.0,37.0,4.1,15.2,48.0,107.19,85.61
2018,7,29,6,15,38.0,57.5,4.1,15.35,63.0,92.69,73.93
2018,7,29,6,30,2.0,78.0,4.1,15.5,78.0,76.06,59.07
2018,7,29,6,45,4.0,92.5,4.1,15.7,93.5,90.08,71.16
2018,7,29,7,0,6.0,107.0,4.1,15.9,109.0,104.3,83.14
2018,7,29,7,15,21.0,134.0,4.1,16.05,143.0,145.24,117.77
2018,7,29,7,30,36.0,161.0,4.1,16.2,177.0,203.37,165.88
2018,7,29,7,45,42.0,183.0,4.1,16.35,203.5,231.41,188.19
2018,7,29,8,0,48.0,205.0,4.1,16.5,230.0,259.07,209.92
2018,7,29,8,15,65.0,231.0,4.1,16.6,268.5,302.17,244.16
2018,7,29,8,30,82.0,257.0,4.1,16.7,307.0,344.76,277.41
2018,7,29,8,45,85.0,278.5,4.05,16.85,334.0,367.21,293.83
2018,7,29,9,0,88.0,300.0,4.0,17.0,361.0,388.96,309.61
2018,7,29,9,15,95.5,321.0,4.05,17.1,390.5,413.92,328.07
2018,7,29,9,30,103.0,342.0,4.1,17.2,420.0,437.99,345.71
2018,7,29,9,45,142.0,365.5,4.1,17.3,478.5,515.23,404.22
2018,7,29,10,0,181.0,389.0,4.1,17.4,537.0,569.07,444.15
2018,7,29,10,15,222.5,390.5,4.15,17.5,579.0,600.03,467.21
2018,7,29,10,30,264.0,392.0,4.2,17.6,621.0,645.03,500.18
2018,7,29,10,45,271.0,401.0,4.25,17.65,641.5,644.84,499.15
2018,7,29,11,0,278.0,410.0,4.3,17.7,662.0,642.74,497.06
2018,7,29,11,15,197.5,432.5,4.4,17.75,613.0,565.52,437.83
2018,7,29,11,30,117.0,455.0,4.5,17.8,564.0,504.4,390.1
2018,7,29,11,45,113.0,455.5,4.55,17.85,561.5,488.46,377.97
2018,7,29,12,0,109.0,456.0,4.6,17.9,559.0,472.42,365.57
2018,7,29,12,15,132.0,454.5,4.7,17.85,579.5,473.66,366.92
2018,7,29,12,30,155.0,453.0,4.8,17.8,600.0,472.65,366.34
2018,7,29,12,45,152.5,445.0,4.85,17.8,588.5,448.96,348.01
2018,7,29,13,0,150.0,437.0,4.9,17.8,577.0,425.69,329.93
2018,7,29,13,15,123.5,424.5,4.95,17.75,538.5,387.55,300.37
2018,7,29,13,30,97.0,412.0,5.0,17.7,500.0,359.59,278.67
2018,7,29,13,45,97.5,405.0,5.05,17.6,491.5,343.91,266.3
2018,7,29,14,0,98.0,398.0,5.1,17.5,483.0,328.19,253.76
2018,7,29,14,15,83.0,369.5,5.15,17.5,440.0,294.46,227.56
2018,7,29,14,30,68.0,341.0,5.2,17.5,397.0,263.24,203.46
2018,7,29,14,45,61.0,324.5,5.25,17.45,373.0,243.09,188.01
2018,7,29,15,0,54.0,308.0,5.3,17.4,349.0,224.08,173.76
2018,7,29,15,15,86.0,308.0,5.3,17.4,369.5,217.67,168.92
2018,7,29,15,30,118.0,308.0,5.3,17.4,390.0,195.87,161.34
2018,7,29,15,45,327.5,237.0,5.45,17.2,443.0,151.22,124.28
2018,7,29,16,0,537.0,166.0,5.6,17.0,496.0,104.0,84.45
2018,7,29,16,15,646.0,129.0,5.65,16.8,494.0,84.76,68.21
2018,7,29,16,30,755.0,92.0,5.7,16.6,492.0,70.67,56.26
2018,7,29,16,45,702.0,91.5,5.75,16.4,434.0,64.97,51.52
2018,7,29,17,0,649.0,91.0,5.8,16.2,376.0,65.47,52.19
2018,7,29,17,15,589.5,88.5,5.8,16.0,322.0,64.67,51.7
2018,7,29,17,30,530.0,86.0,5.8,15.8,268.0,64.05,51.31
2018,7,29,17,45,343.0,86.0,5.75,15.55,196.0,62.51,50.01
2018,7,29,18,0,156.0,86.0,5.7,15.3,124.0,63.69,50.97
2018,7,29,18,15,88.5,67.5,5.6,15.15,88.0,51.92,40.21
2018,7,29,18,30,21.0,49.0,5.5,15.0,52.0,38.74,28.04
2018,7,29,18,45,17.0,31.5,5.35,14.85,33.5,25.39,15.12
2018,7,29,19,0,13.0,14.0,5.2,14.7,15.0,11.78,0.0
2018,7,29,19,15,6.5,7.0,5.1,14.7,7.5,5.97,0.0
2018,7,29,19,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.85,14.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.35,14.6,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.25,14.6,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,5,15,59.5,7.5,4.25,14.5,10.0,45.01,0.0
2018,7,30,5,30,119.0,15.0,4.3,14.7,20.0,123.36,0.0
2018,7,30,5,45,150.0,20.5,4.35,14.9,35.5,170.85,127.27
2018,7,30,6,0,181.0,26.0,4.4,15.1,51.0,202.49,166.39
2018,7,30,6,15,236.0,32.5,4.4,15.3,79.5,271.54,228.06
2018,7,30,6,30,291.0,39.0,4.4,15.5,108.0,333.27,281.53
2018,7,30,6,45,145.5,52.0,4.35,15.75,86.5,200.39,169.11
2018,7,30,7,0,0.0,65.0,4.3,16.0,65.0,53.87,40.21
2018,7,30,7,15,0.0,84.0,4.25,16.15,84.0,71.32,54.91
2018,7,30,7,30,0.0,103.0,4.2,16.3,103.0,88.98,69.52
2018,7,30,7,45,0.0,115.0,4.1,16.45,115.0,99.52,78.0
2018,7,30,8,0,0.0,127.0,4.0,16.6,127.0,110.04,86.38
2018,7,30,8,15,1.0,145.0,3.95,16.8,145.5,127.38,100.3
2018,7,30,8,30,2.0,163.0,3.9,17.0,164.0,144.61,113.98
2018,7,30,8,45,6.5,190.0,3.9,17.15,194.5,174.0,137.56
2018,7,30,9,0,11.0,217.0,3.9,17.3,225.0,203.2,160.66
2018,7,30,9,15,15.5,243.0,3.95,17.5,254.5,231.11,182.46
2018,7,30,9,30,20.0,269.0,4.0,17.7,284.0,258.62,203.71
2018,7,30,9,45,25.5,292.0,4.05,17.9,312.0,302.31,237.4
2018,7,30,10,0,31.0,315.0,4.1,18.1,340.0,326.89,255.88
2018,7,30,10,15,62.0,343.0,4.2,18.3,396.0,379.97,297.13
2018,7,30,10,30,93.0,371.0,4.3,18.5,452.0,430.71,335.91
2018,7,30,10,45,87.5,396.5,4.4,18.7,474.0,442.96,344.02
2018,7,30,11,0,82.0,422.0,4.5,18.9,496.0,454.2,351.54
2018,7,30,11,15,79.5,427.5,4.6,19.0,500.5,448.61,346.84
2018,7,30,11,30,77.0,433.0,4.7,19.1,505.0,442.71,342.0
2018,7,30,11,45,81.5,438.5,4.75,19.2,515.0,441.98,341.19
2018,7,30,12,0,86.0,444.0,4.8,19.3,525.0,440.39,339.72
2018,7,30,12,15,114.5,455.0,4.9,19.35,563.0,461.64,355.96
2018,7,30,12,30,143.0,466.0,5.0,19.4,601.0,474.58,365.67
2018,7,30,12,45,146.0,461.5,5.1,19.4,598.5,457.03,352.16
2018,7,30,13,0,149.0,457.0,5.2,19.4,596.0,439.2,338.38
2018,7,30,13,15,136.5,447.5,5.3,19.4,573.5,409.8,315.65
2018,7,30,13,30,124.0,438.0,5.4,19.4,551.0,382.0,294.07
2018,7,30,13,45,177.5,406.0,5.45,19.35,563.0,367.87,282.11
2018,7,30,14,0,231.0,374.0,5.5,19.3,575.0,338.24,257.17
2018,7,30,14,15,555.0,243.0,5.6,19.2,704.0,316.47,229.28
2018,7,30,14,30,879.0,112.0,5.7,19.1,833.0,284.79,188.63
2018,7,30,14,45,868.5,110.5,5.75,19.0,797.5,230.16,142.24
2018,7,30,15,0,858.0,109.0,5.8,18.9,762.0,176.59,101.92
2018,7,30,15,15,846.0,107.0,5.8,18.9,721.5,123.87,72.66
2018,7,30,15,30,834.0,105.0,5.8,18.9,681.0,74.65,58.43
2018,7,30,15,45,814.0,104.0,5.85,18.6,635.5,75.24,59.19
2018,7,30,16,0,794.0,103.0,5.9,18.3,590.0,75.85,59.97
2018,7,30,16,15,765.5,102.0,5.9,18.05,540.0,76.37,60.67
2018,7,30,16,30,737.0,101.0,5.9,17.8,490.0,70.24,55.63
2018,7,30,16,45,702.0,98.5,5.9,17.55,438.5,69.75,55.46
2018,7,30,17,0,667.0,96.0,5.9,17.3,387.0,69.3,55.32
2018,7,30,17,15,618.5,92.0,5.9,17.0,334.5,67.67,54.13
2018,7,30,17,30,570.0,88.0,5.9,16.7,282.0,66.09,52.92
2018,7,30,17,45,487.5,81.0,5.95,16.35,227.5,61.9,49.31
2018,7,30,18,0,405.0,74.0,6.0,16.0,173.0,55.35,43.45
2018,7,30,18,15,309.0,61.0,5.9,15.8,126.0,45.96,34.85
2018,7,30,18,30,213.0,48.0,5.8,15.6,79.0,36.43,25.93
2018,7,30,18,45,139.5,32.5,5.75,15.35,49.5,24.94,14.51
2018,7,30,19,0,66.0,17.0,5.7,15.1,20.0,13.53,0.0
2018,7,30,19,15,33.0,8.5,5.65,15.05,10.0,7.26,0.0
2018,7,30,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.55,14.9,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.45,14.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.35,14.65,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,5.15,14.55,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.9,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,4.0,13.85,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,31,5,15,0.0,2.0,4.0,14.35,2.0,1.71,0.0
2018,7,31,5,30,0.0,4.0,4.0,14.6,4.0,3.41,0.0
2018,7,31,5,45,74.0,15.5,4.0,14.8,25.5,102.67,73.32
2018,7,31,6,0,148.0,27.0,4.0,15.0,47.0,179.49,146.6
2018,7,31,6,15,108.0,31.5,4.0,15.25,49.5,136.62,113.04
2018,7,31,6,30,68.0,36.0,4.0,15.5,52.0,110.01,90.43
2018,7,31,6,45,34.0,52.0,3.95,15.7,60.0,76.91,61.39
2018,7,31,7,0,0.0,68.0,3.9,15.9,68.0,56.64,42.63
2018,7,31,7,15,0.0,80.5,3.9,16.1,80.5,67.89,52.03
2018,7,31,7,30,0.0,93.0,3.9,16.3,93.0,79.08,61.23
2018,7,31,7,45,0.0,109.0,3.85,16.45,109.0,93.65,73.13
2018,7,31,8,0,0.0,125.0,3.8,16.6,125.0,108.14,84.81
2018,7,31,8,15,0.5,139.5,3.8,16.85,140.0,121.57,95.5
2018,7,31,8,30,1.0,154.0,3.8,17.1,155.0,134.93,106.02
2018,7,31,8,45,3.5,175.0,3.8,17.3,177.5,156.47,123.19
2018,7,31,9,0,6.0,196.0,3.8,17.5,200.0,177.86,140.05
2018,7,31,9,15,9.0,214.5,3.8,17.7,221.0,197.15,155.09
2018,7,31,9,30,12.0,233.0,3.8,17.9,242.0,216.2,169.83
2018,7,31,9,45,14.5,251.5,3.8,18.1,263.0,234.47,183.8
2018,7,31,10,0,17.0,270.0,3.8,18.3,284.0,252.41,197.41
2018,7,31,10,15,20.5,290.0,3.9,18.45,307.5,272.3,212.58
2018,7,31,10,30,24.0,310.0,4.0,18.6,331.0,306.65,238.81
2018,7,31,10,45,28.5,334.5,4.05,18.7,360.0,329.84,256.26
2018,7,31,11,0,33.0,359.0,4.1,18.8,389.0,351.84,272.73
2018,7,31,11,15,29.5,354.5,4.2,18.9,381.5,339.31,262.71
2018,7,31,11,30,26.0,350.0,4.3,19.0,374.0,327.12,253.12
