Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,45,38.5,335.5,4.45,19.05,371.5,319.13,247.37
2018,7,31,12,0,51.0,321.0,4.6,19.1,369.0,310.63,241.14
2018,7,31,12,15,73.5,344.0,4.75,19.1,413.5,339.43,263.6
2018,7,31,12,30,96.0,367.0,4.9,19.1,458.0,366.6,284.46
2018,7,31,12,45,106.0,382.5,5.05,19.1,482.0,373.27,289.31
2018,7,31,13,0,116.0,398.0,5.2,19.1,506.0,377.97,292.58
2018,7,31,13,15,89.5,402.0,5.3,19.05,484.5,359.07,277.65
2018,7,31,13,30,63.0,406.0,5.4,19.0,463.0,339.52,262.52
2018,7,31,13,45,120.0,378.5,5.5,18.95,484.0,326.6,251.75
2018,7,31,14,0,177.0,351.0,5.6,18.9,505.0,315.29,241.17
2018,7,31,14,15,505.5,242.0,5.7,18.8,660.5,304.64,221.92
2018,7,31,14,30,834.0,133.0,5.8,18.7,816.0,278.55,185.6
2018,7,31,14,45,827.0,129.5,5.9,18.6,782.0,224.46,139.69
2018,7,31,15,0,820.0,126.0,6.0,18.5,748.0,171.24,99.58
2018,7,31,15,15,807.0,123.5,6.0,18.5,708.0,119.34,70.88
2018,7,31,15,30,794.0,121.0,6.0,18.5,668.0,83.92,66.44
2018,7,31,15,45,781.0,115.5,6.15,18.15,623.5,82.15,65.23
2018,7,31,16,0,768.0,110.0,6.3,17.8,579.0,80.19,63.83
2018,7,31,16,15,750.5,104.5,6.3,17.5,531.5,77.95,62.18
2018,7,31,16,30,733.0,99.0,6.3,17.2,484.0,75.53,60.37
2018,7,31,16,45,706.5,94.0,6.3,16.95,434.0,66.85,53.07
2018,7,31,17,0,680.0,89.0,6.3,16.7,384.0,64.62,51.36
2018,7,31,17,15,587.5,91.0,6.25,16.4,322.5,66.67,53.39
2018,7,31,17,30,495.0,93.0,6.2,16.1,261.0,69.37,55.95
2018,7,31,17,45,431.5,82.0,6.15,15.8,210.5,60.57,48.24
2018,7,31,18,0,368.0,71.0,6.1,15.5,160.0,52.99,41.44
2018,7,31,18,15,337.0,58.0,6.0,15.3,124.5,43.97,33.14
2018,7,31,18,30,306.0,45.0,5.9,15.1,89.0,34.62,24.37
2018,7,31,18,45,211.0,31.5,5.8,14.9,56.0,24.4,13.87
2018,7,31,19,0,116.0,18.0,5.7,14.7,23.0,14.03,0.0
2018,7,31,19,15,58.0,9.0,5.6,14.65,11.5,7.68,0.0
2018,7,31,19,30,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,5.4,14.55,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.85,14.3,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,5,15,3.5,1.5,4.0,14.3,1.5,1.28,0.0
2018,8,1,5,30,7.0,3.0,4.0,14.5,3.0,7.38,0.0
2018,8,1,5,45,11.5,5.5,4.05,14.75,6.5,14.22,5.22
2018,8,1,6,0,16.0,8.0,4.1,15.0,10.0,20.73,12.16
2018,8,1,6,15,8.0,10.0,4.05,15.2,11.0,14.9,7.3
2018,8,1,6,30,0.0,12.0,4.0,15.4,12.0,9.86,2.77
2018,8,1,6,45,0.0,26.0,3.95,15.65,26.0,21.43,12.7
2018,8,1,7,0,0.0,40.0,3.9,15.9,40.0,33.04,22.6
2018,8,1,7,15,0.0,55.0,3.85,16.15,55.0,45.52,33.12
2018,8,1,7,30,0.0,70.0,3.8,16.4,70.0,58.04,43.54
2018,8,1,7,45,0.0,82.5,3.75,16.6,82.5,68.51,52.11
2018,8,1,8,0,0.0,95.0,3.7,16.8,95.0,79.62,61.13
2018,8,1,8,15,0.0,118.5,3.7,17.05,118.5,101.03,78.54
2018,8,1,8,30,0.0,142.0,3.7,17.3,142.0,122.48,95.76
2018,8,1,8,45,2.0,162.0,3.7,17.6,163.5,142.56,111.74
2018,8,1,9,0,4.0,182.0,3.7,17.9,185.0,162.52,127.45
2018,8,1,9,15,7.0,202.0,3.85,18.1,207.5,183.3,143.79
2018,8,1,9,30,10.0,222.0,4.0,18.3,230.0,203.86,159.8
2018,8,1,9,45,13.0,243.5,4.1,18.5,254.0,225.52,176.55
2018,8,1,10,0,16.0,265.0,4.2,18.7,278.0,246.81,192.89
2018,8,1,10,15,22.0,294.5,4.4,18.8,313.0,277.91,217.01
2018,8,1,10,30,28.0,324.0,4.6,18.9,348.0,323.96,252.45
2018,8,1,10,45,39.0,358.0,4.8,19.0,392.5,361.79,281.42
2018,8,1,11,0,50.0,392.0,5.0,19.1,437.0,397.69,308.7
2018,8,1,11,15,51.5,401.0,5.15,19.1,448.0,400.4,310.52
2018,8,1,11,30,53.0,410.0,5.3,19.1,459.0,402.46,311.97
2018,8,1,11,45,82.5,401.5,5.45,19.15,478.5,410.52,318.81
2018,8,1,12,0,112.0,393.0,5.6,19.2,498.0,421.92,327.99
2018,8,1,12,15,116.5,398.5,5.7,19.15,508.0,417.33,324.31
2018,8,1,12,30,121.0,404.0,5.8,19.1,518.0,411.78,319.88
2018,8,1,12,45,102.5,401.5,5.9,19.05,497.5,385.35,299.18
2018,8,1,13,0,84.0,399.0,6.0,19.0,477.0,363.67,282.17
2018,8,1,13,15,80.5,388.0,6.0,18.95,462.0,344.17,266.91
2018,8,1,13,30,77.0,377.0,6.0,18.9,447.0,325.34,252.11
2018,8,1,13,45,122.0,350.5,6.05,18.85,458.0,308.55,238.24
2018,8,1,14,0,167.0,324.0,6.1,18.8,469.0,293.95,225.21
2018,8,1,14,15,535.5,210.5,6.1,18.7,652.5,287.45,207.8
2018,8,1,14,30,904.0,97.0,6.1,18.6,836.0,277.49,182.15
2018,8,1,14,45,896.5,95.0,6.15,18.45,801.0,221.73,134.65
2018,8,1,15,0,889.0,93.0,6.2,18.3,766.0,166.71,93.49
2018,8,1,15,15,877.5,91.5,6.2,18.3,725.5,112.7,64.64
2018,8,1,15,30,866.0,90.0,6.2,18.3,685.0,77.4,60.94
2018,8,1,15,45,851.5,87.0,6.25,17.9,639.5,75.77,59.83
2018,8,1,16,0,837.0,84.0,6.3,17.5,594.0,73.99,58.57
2018,8,1,16,15,817.0,81.5,6.3,17.25,545.0,63.34,49.6
2018,8,1,16,30,797.0,79.0,6.3,17.0,496.0,62.34,48.95
2018,8,1,16,45,771.0,75.5,6.35,16.75,445.0,60.48,47.56
2018,8,1,17,0,745.0,72.0,6.4,16.5,394.0,58.56,46.08
2018,8,1,17,15,708.5,68.5,6.4,16.2,342.5,56.46,44.43
2018,8,1,17,30,672.0,65.0,6.4,15.9,291.0,54.36,42.72
2018,8,1,17,45,620.0,60.0,6.35,15.6,240.5,46.7,35.98
2018,8,1,18,0,568.0,55.0,6.3,15.3,190.0,43.48,33.03
2018,8,1,18,15,481.5,48.0,6.25,15.1,143.0,38.44,28.28
2018,8,1,18,30,395.0,41.0,6.2,14.9,96.0,33.43,23.31
2018,8,1,18,45,260.5,28.5,6.1,14.65,59.0,23.39,12.81
2018,8,1,19,0,126.0,16.0,6.0,14.4,22.0,12.5,0.0
2018,8,1,19,15,63.0,8.0,5.9,14.35,11.0,6.83,0.0
2018,8,1,19,30,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.75,14.25,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,5.35,13.95,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.85,13.65,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.95,13.45,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,8,2,5,15,6.5,2.0,4.65,13.7,2.0,0.0,0.0
2018,8,2,5,30,13.0,4.0,4.7,13.9,4.0,12.35,0.0
2018,8,2,5,45,26.0,7.0,4.7,14.1,9.5,32.9,19.05
2018,8,2,6,0,39.0,10.0,4.7,14.3,15.0,56.57,42.68
2018,8,2,6,15,19.5,13.0,4.7,14.5,15.5,29.57,20.22
2018,8,2,6,30,0.0,16.0,4.7,14.7,16.0,13.16,5.61
2018,8,2,6,45,0.0,35.0,4.7,14.9,35.0,28.88,19.13
2018,8,2,7,0,0.0,54.0,4.7,15.1,54.0,44.69,32.62
2018,8,2,7,15,0.0,67.0,4.75,15.35,67.0,55.53,41.73
2018,8,2,7,30,0.0,80.0,4.8,15.6,80.0,66.61,50.91
2018,8,2,7,45,0.0,89.0,4.9,15.85,89.0,74.52,57.32
2018,8,2,8,0,0.0,98.0,5.0,16.1,98.0,82.43,63.66
2018,8,2,8,15,0.0,112.0,5.1,16.3,112.0,94.97,73.81
2018,8,2,8,30,0.0,126.0,5.2,16.5,126.0,107.46,83.81
2018,8,2,8,45,1.0,145.0,5.3,16.7,145.5,125.57,98.39
2018,8,2,9,0,2.0,164.0,5.4,16.9,165.0,143.58,112.76
2018,8,2,9,15,4.5,182.0,5.45,17.05,185.0,162.05,127.47
2018,8,2,9,30,7.0,200.0,5.5,17.2,205.0,180.34,141.93
2018,8,2,9,45,9.0,218.5,5.6,17.35,225.5,198.36,156.07
2018,8,2,10,0,11.0,237.0,5.7,17.5,246.0,216.12,169.91
2018,8,2,10,15,19.5,281.0,5.75,17.6,297.5,263.09,207.04
2018,8,2,10,30,28.0,325.0,5.8,17.7,349.0,324.95,255.27
2018,8,2,10,45,44.5,365.5,5.85,17.8,405.0,373.98,293.24
2018,8,2,11,0,61.0,406.0,5.9,17.9,461.0,420.52,328.88
2018,8,2,11,15,61.5,413.5,5.9,17.95,469.5,420.3,328.16
2018,8,2,11,30,62.0,421.0,5.9,18.0,478.0,419.55,327.19
2018,8,2,11,45,64.0,427.5,5.95,18.05,487.0,418.53,326.13
2018,8,2,12,0,66.0,434.0,6.0,18.1,496.0,416.84,324.59
2018,8,2,12,15,77.5,441.0,6.05,18.1,514.0,421.48,328.15
2018,8,2,12,30,89.0,448.0,6.1,18.1,532.0,424.55,330.41
2018,8,2,12,45,105.0,451.5,6.15,18.15,549.5,426.0,331.35
2018,8,2,13,0,121.0,455.0,6.2,18.2,567.0,421.35,327.45
2018,8,2,13,15,168.0,444.0,6.25,18.15,597.0,422.28,327.79
2018,8,2,13,30,215.0,433.0,6.3,18.1,627.0,418.66,323.89
2018,8,2,13,45,395.5,353.5,6.3,18.1,699.5,401.58,307.04
2018,8,2,14,0,576.0,274.0,6.3,18.1,772.0,378.25,282.1
2018,8,2,14,15,746.5,185.0,6.3,18.0,808.0,329.77,234.74
2018,8,2,14,30,917.0,96.0,6.3,17.9,844.0,277.94,182.32
2018,8,2,14,45,910.5,93.5,6.25,17.8,809.0,221.23,133.97
2018,8,2,15,0,904.0,91.0,6.2,17.7,774.0,165.17,92.15
2018,8,2,15,15,892.5,89.0,6.2,17.7,732.5,109.97,63.16
2018,8,2,15,30,881.0,87.0,6.2,17.7,691.0,75.92,59.83
2018,8,2,15,45,867.5,85.0,6.15,17.45,646.0,74.85,59.16
2018,8,2,16,0,854.0,83.0,6.1,17.2,601.0,73.67,58.38
2018,8,2,16,15,835.5,81.0,6.15,17.0,552.5,72.27,57.41
2018,8,2,16,30,817.0,79.0,6.2,16.8,504.0,62.7,49.31
2018,8,2,16,45,790.5,75.5,6.2,16.6,452.0,60.81,47.88
2018,8,2,17,0,764.0,72.0,6.2,16.4,400.0,58.85,46.37
2018,8,2,17,15,726.5,68.5,6.25,16.15,347.5,56.72,44.68
2018,8,2,17,30,689.0,65.0,6.3,15.9,295.0,54.59,42.92
2018,8,2,17,45,634.5,60.0,6.35,15.6,243.0,46.88,36.13
2018,8,2,18,0,580.0,55.0,6.4,15.3,191.0,43.62,33.15
2018,8,2,18,15,494.5,48.0,6.3,15.1,144.0,38.58,28.38
2018,8,2,18,30,409.0,41.0,6.2,14.9,97.0,33.58,23.39
2018,8,2,18,45,275.5,29.5,6.1,14.7,60.5,24.42,13.27
2018,8,2,19,0,142.0,18.0,6.0,14.5,24.0,15.36,0.0
2018,8,2,19,15,71.0,9.0,5.8,14.4,12.0,7.68,0.0
2018,8,2,19,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,5.45,14.25,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,5.05,14.15,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.55,14.05,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,4.05,13.4,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,3,5,15,2.5,2.5,4.15,13.8,2.5,0.0,0.0
2018,8,3,5,30,5.0,5.0,4.2,14.1,5.0,7.7,0.0
2018,8,3,5,45,23.0,14.5,4.25,14.4,17.0,35.79,20.41
2018,8,3,6,0,41.0,24.0,4.3,14.7,29.0,61.67,46.75
2018,8,3,6,15,38.5,33.0,4.2,14.9,39.5,70.64,55.47
2018,8,3,6,30,36.0,42.0,4.1,15.1,50.0,79.18,63.23
2018,8,3,6,45,18.0,58.0,4.05,15.3,62.0,69.95,54.87
2018,8,3,7,0,0.0,74.0,4.0,15.5,74.0,62.95,48.07
2018,8,3,7,15,0.0,88.0,3.9,15.75,88.0,75.64,58.67
2018,8,3,7,30,0.0,102.0,3.8,16.0,102.0,88.25,69.01
2018,8,3,7,45,0.0,117.0,3.7,16.2,117.0,101.77,79.99
2018,8,3,8,0,0.0,132.0,3.6,16.4,132.0,115.21,90.75
2018,8,3,8,15,3.0,156.5,3.55,16.65,158.5,140.99,111.65
2018,8,3,8,30,6.0,181.0,3.5,16.9,185.0,166.65,132.13
2018,8,3,8,45,9.5,202.0,3.4,17.15,208.5,189.12,149.81
2018,8,3,9,0,13.0,223.0,3.3,17.4,232.0,211.36,167.09
2018,8,3,9,15,18.0,248.0,3.3,17.65,261.0,238.75,188.35
2018,8,3,9,30,23.0,273.0,3.3,17.9,290.0,265.72,209.01
2018,8,3,9,45,35.0,305.5,3.3,18.2,333.0,325.99,255.41
2018,8,3,10,0,47.0,338.0,3.3,18.5,376.0,366.24,285.6
2018,8,3,10,15,85.0,373.0,3.3,18.7,445.0,432.3,335.93
2018,8,3,10,30,123.0,408.0,3.3,18.9,514.0,512.07,395.07
2018,8,3,10,45,149.0,425.0,3.35,19.1,556.5,541.49,416.18
2018,8,3,11,0,175.0,442.0,3.4,19.3,599.0,568.14,435.28
2018,8,3,11,15,136.0,441.0,3.45,19.5,564.5,520.13,398.28
2018,8,3,11,30,97.0,440.0,3.5,19.7,530.0,464.95,356.24
2018,8,3,11,45,79.0,434.0,3.55,19.85,507.5,435.73,333.89
2018,8,3,12,0,61.0,428.0,3.6,20.0,485.0,407.99,312.52
2018,8,3,12,15,69.5,435.5,3.8,20.1,500.5,411.29,315.1
2018,8,3,12,30,78.0,443.0,4.0,20.2,516.0,413.27,316.53
2018,8,3,12,45,85.0,443.0,4.2,20.3,522.0,407.24,311.9
2018,8,3,13,0,92.0,443.0,4.4,20.4,528.0,400.33,306.61
2018,8,3,13,15,119.5,440.0,4.6,20.4,548.5,394.84,302.41
2018,8,3,13,30,147.0,437.0,4.8,20.4,569.0,390.31,298.46
2018,8,3,13,45,234.0,406.0,5.0,20.45,610.5,378.84,287.91
2018,8,3,14,0,321.0,375.0,5.2,20.5,652.0,367.17,275.61
2018,8,3,14,15,553.5,271.0,5.35,20.4,729.0,333.2,240.37
2018,8,3,14,30,786.0,167.0,5.5,20.3,806.0,285.18,190.77
2018,8,3,14,45,773.5,164.5,5.6,20.25,770.5,233.08,147.7
2018,8,3,15,0,761.0,162.0,5.7,20.2,735.0,173.65,103.94
2018,8,3,15,15,746.0,158.0,5.7,20.2,694.0,122.83,77.16
2018,8,3,15,30,731.0,154.0,5.7,20.2,653.0,94.37,74.86
2018,8,3,15,45,714.5,148.0,5.9,19.9,608.5,93.31,74.28
2018,8,3,16,0,698.0,142.0,6.1,19.6,564.0,92.06,73.54
2018,8,3,16,15,680.0,134.0,6.1,19.4,516.5,89.29,71.46
2018,8,3,16,30,662.0,126.0,6.1,19.2,469.0,86.24,69.15
2018,8,3,16,45,636.5,117.5,6.15,18.95,419.5,82.47,66.2
2018,8,3,17,0,611.0,109.0,6.2,18.7,370.0,78.43,62.99
2018,8,3,17,15,574.5,100.5,6.2,18.35,320.0,74.02,59.41
2018,8,3,17,30,538.0,92.0,6.2,18.0,270.0,69.38,55.54
2018,8,3,17,45,489.0,81.5,6.2,17.65,221.5,62.8,49.83
2018,8,3,18,0,440.0,71.0,6.2,17.3,173.0,53.58,41.6
2018,8,3,18,15,364.5,58.5,6.05,17.05,129.0,44.55,33.32
2018,8,3,18,30,289.0,46.0,5.9,16.8,85.0,35.34,24.64
2018,8,3,18,45,190.5,31.0,5.8,16.5,52.0,24.0,12.39
2018,8,3,19,0,92.0,16.0,5.7,16.2,19.0,13.66,0.0
2018,8,3,19,15,46.0,8.0,5.45,16.1,9.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,4,5,15,29.0,6.5,3.45,14.4,7.5,0.0,0.0
2018,8,4,5,30,58.0,13.0,3.5,14.6,15.0,50.88,0.0
2018,8,4,5,45,136.5,30.0,3.55,14.85,45.0,182.01,121.51
2018,8,4,6,0,215.0,47.0,3.6,15.1,75.0,270.84,219.46
2018,8,4,6,15,203.5,60.0,3.6,15.3,96.0,263.64,219.04
2018,8,4,6,30,192.0,73.0,3.6,15.5,117.0,273.22,229.01
2018,8,4,6,45,103.0,92.0,3.6,15.7,116.5,205.39,171.11
2018,8,4,7,0,14.0,111.0,3.6,15.9,116.0,117.8,94.69
2018,8,4,7,15,14.5,128.5,3.6,16.25,134.0,134.05,108.08
2018,8,4,7,30,15.0,146.0,3.6,16.6,152.0,150.18,120.98
2018,8,4,7,45,15.5,162.5,3.65,16.9,169.5,165.1,132.69
2018,8,4,8,0,16.0,179.0,3.7,17.2,187.0,179.96,144.19
2018,8,4,8,15,19.5,198.5,3.75,17.6,209.5,200.92,160.56
2018,8,4,8,30,23.0,218.0,3.8,18.0,232.0,221.71,176.58
2018,8,4,8,45,30.0,243.0,3.85,18.35,262.5,271.7,215.66
2018,8,4,9,0,37.0,268.0,3.9,18.7,293.0,302.1,238.71
2018,8,4,9,15,53.0,299.0,3.95,19.0,337.5,347.41,273.47
2018,8,4,9,30,69.0,330.0,4.0,19.3,382.0,391.51,306.7
2018,8,4,9,45,102.5,350.5,4.0,19.55,431.5,440.19,343.67
2018,8,4,10,0,136.0,371.0,4.0,19.8,481.0,506.37,392.85
2018,8,4,10,15,149.0,394.5,4.1,20.0,519.0,533.42,411.95
2018,8,4,10,30,162.0,418.0,4.2,20.2,557.0,558.34,429.51
2018,8,4,10,45,176.5,429.0,4.3,20.35,584.5,570.22,437.74
2018,8,4,11,0,191.0,440.0,4.4,20.5,612.0,580.18,444.69
2018,8,4,11,15,225.5,435.0,4.55,20.6,641.0,590.45,452.78
2018,8,4,11,30,260.0,430.0,4.7,20.7,670.0,606.46,464.8
2018,8,4,11,45,325.0,409.5,4.85,20.75,712.5,619.03,475.13
2018,8,4,12,0,390.0,389.0,5.0,20.8,755.0,630.29,484.08
2018,8,4,12,15,344.5,409.5,5.2,20.75,732.5,585.24,449.79
2018,8,4,12,30,299.0,430.0,5.4,20.7,710.0,545.95,419.63
2018,8,4,12,45,297.0,425.0,5.55,20.65,701.5,516.32,397.01
2018,8,4,13,0,295.0,420.0,5.7,20.6,693.0,486.76,374.02
2018,8,4,13,15,379.5,375.0,5.85,20.5,720.0,472.59,362.42
2018,8,4,13,30,464.0,330.0,6.0,20.4,747.0,445.23,339.34
2018,8,4,13,45,691.5,218.0,6.15,20.35,822.0,421.68,315.4
2018,8,4,14,0,919.0,106.0,6.3,20.3,897.0,388.49,279.72
2018,8,4,14,15,912.5,105.0,6.4,20.15,868.0,332.49,229.45
2018,8,4,14,30,906.0,104.0,6.5,20.0,839.0,276.69,179.97
2018,8,4,14,45,897.5,102.5,6.6,19.85,804.0,220.64,133.0
2018,8,4,15,0,889.0,101.0,6.7,19.7,769.0,165.44,92.96
2018,8,4,15,15,877.5,99.0,6.7,19.7,728.0,110.82,65.81
2018,8,4,15,30,866.0,97.0,6.7,19.7,687.0,81.67,64.26
2018,8,4,15,45,850.5,94.5,6.7,19.35,641.0,80.41,63.48
2018,8,4,16,0,835.0,92.0,6.7,19.0,595.0,69.67,54.54
2018,8,4,16,15,813.5,89.0,6.6,18.8,545.0,68.56,53.82
2018,8,4,16,30,792.0,86.0,6.5,18.6,495.0,67.38,53.03
2018,8,4,16,45,763.5,82.5,6.45,18.35,443.0,65.69,51.81
2018,8,4,17,0,735.0,79.0,6.4,18.1,391.0,63.95,50.52
2018,8,4,17,15,694.0,75.0,6.25,17.8,338.0,56.51,44.2
2018,8,4,17,30,653.0,71.0,6.1,17.5,285.0,54.37,42.46
2018,8,4,17,45,593.5,65.0,6.0,17.2,233.5,50.54,39.12
2018,8,4,18,0,534.0,59.0,5.9,16.9,182.0,46.7,35.6
2018,8,4,18,15,451.0,50.5,5.7,16.6,136.0,40.62,29.93
2018,8,4,18,30,368.0,42.0,5.5,16.3,90.0,34.51,23.91
2018,8,4,18,45,244.5,29.5,5.35,15.95,55.5,24.55,12.3
2018,8,4,19,0,121.0,17.0,5.2,15.6,21.0,14.51,0.0
2018,8,4,19,15,60.5,8.5,5.05,15.5,10.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.6,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.45,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,5,15,11.5,2.0,3.55,14.15,2.5,0.0,0.0
2018,8,5,5,30,23.0,4.0,3.6,14.4,5.0,19.17,0.0
2018,8,5,5,45,11.5,6.5,3.7,14.7,7.0,15.42,4.92
2018,8,5,6,0,0.0,9.0,3.8,15.0,9.0,7.39,0.43
2018,8,5,6,15,41.0,17.0,3.8,15.2,26.0,59.68,46.29
2018,8,5,6,30,82.0,25.0,3.8,15.4,43.0,105.71,87.38
2018,8,5,6,45,41.0,38.5,3.8,15.65,47.5,78.44,63.01
2018,8,5,7,0,0.0,52.0,3.8,15.9,52.0,43.02,31.08
2018,8,5,7,15,0.0,69.0,3.75,16.05,69.0,57.2,43.04
2018,8,5,7,30,0.0,86.0,3.7,16.2,86.0,72.47,55.74
2018,8,5,7,45,0.0,101.0,3.65,16.4,101.0,86.08,66.87
2018,8,5,8,0,0.0,116.0,3.6,16.6,116.0,99.61,77.81
2018,8,5,8,15,2.0,143.5,3.55,16.85,144.5,127.23,100.29
2018,8,5,8,30,4.0,171.0,3.5,17.1,173.0,154.83,122.4
2018,8,5,8,45,11.0,203.5,3.5,17.3,210.5,192.27,152.41
2018,8,5,9,0,18.0,236.0,3.5,17.5,248.0,229.45,181.74
2018,8,5,9,15,33.5,272.0,3.5,17.7,296.5,298.32,235.82
2018,8,5,9,30,49.0,308.0,3.5,17.9,345.0,347.79,273.76
2018,8,5,9,45,62.0,335.5,3.55,18.1,384.5,384.32,301.24
2018,8,5,10,0,75.0,363.0,3.6,18.3,424.0,419.46,327.38
2018,8,5,10,15,99.5,386.5,3.65,18.4,470.0,459.9,357.79
2018,8,5,10,30,124.0,410.0,3.7,18.5,516.0,514.87,398.45
2018,8,5,10,45,125.5,422.5,3.8,18.65,532.5,517.53,399.49
2018,8,5,11,0,127.0,435.0,3.9,18.8,549.0,519.05,399.97
2018,8,5,11,15,120.0,442.5,4.0,18.9,551.5,507.62,390.79
2018,8,5,11,30,113.0,450.0,4.1,19.0,554.0,495.82,381.42
2018,8,5,11,45,121.0,455.5,4.2,19.1,568.0,493.61,379.6
2018,8,5,12,0,129.0,461.0,4.3,19.2,582.0,490.06,376.77
2018,8,5,12,15,132.0,462.5,4.35,19.3,586.0,478.51,367.78
2018,8,5,12,30,135.0,464.0,4.4,19.4,590.0,466.28,358.26
2018,8,5,12,45,134.0,458.5,4.45,19.5,583.0,445.85,342.52
2018,8,5,13,0,133.0,453.0,4.5,19.6,576.0,425.59,326.81
2018,8,5,13,15,166.0,444.5,4.55,19.65,595.5,420.37,322.36
2018,8,5,13,30,199.0,436.0,4.6,19.7,615.0,411.9,314.85
2018,8,5,13,45,286.5,396.5,4.65,19.75,646.5,392.02,297.39
2018,8,5,14,0,374.0,357.0,4.7,19.8,678.0,372.0,278.15
2018,8,5,14,15,645.5,229.5,4.75,19.75,761.0,325.88,231.72
2018,8,5,14,30,917.0,102.0,4.8,19.7,844.0,275.76,178.16
2018,8,5,14,45,908.5,100.5,4.9,19.65,808.5,219.05,130.99
2018,8,5,15,0,900.0,99.0,5.0,19.6,773.0,163.18,90.97
2018,8,5,15,15,888.0,97.0,5.0,19.6,731.0,107.88,64.34
2018,8,5,15,30,876.0,95.0,5.0,19.6,689.0,80.71,63.46
2018,8,5,15,45,861.5,92.0,5.1,19.35,643.0,79.13,62.37
2018,8,5,16,0,847.0,89.0,5.2,19.1,597.0,67.97,53.07
2018,8,5,16,15,827.0,86.0,5.2,18.95,547.0,66.79,52.27
2018,8,5,16,30,807.0,83.0,5.2,18.8,497.0,65.54,51.41
2018,8,5,16,45,778.5,79.5,5.15,18.6,444.5,63.75,50.07
2018,8,5,17,0,750.0,76.0,5.1,18.4,392.0,61.9,48.67
2018,8,5,17,15,707.5,72.0,5.05,18.05,338.0,59.46,46.76
2018,8,5,17,30,665.0,68.0,5.0,17.7,284.0,52.31,40.61
2018,8,5,17,45,604.0,62.5,4.95,17.35,232.0,48.75,37.51
2018,8,5,18,0,543.0,57.0,4.9,17.0,180.0,45.21,34.27
2018,8,5,18,15,451.0,48.5,4.85,16.65,133.0,39.02,28.49
2018,8,5,18,30,359.0,40.0,4.8,16.3,86.0,32.8,22.38
2018,8,5,18,45,221.5,26.5,4.75,15.9,51.0,21.86,9.73
2018,8,5,19,0,84.0,13.0,4.7,15.5,16.0,11.1,0.0
2018,8,5,19,15,42.0,6.5,4.65,15.35,8.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.5,15.05,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.35,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.6,13.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.5,3.55,13.5,4.0,0.0,0.0
2018,8,6,5,30,20.0,7.0,3.6,13.7,8.0,19.67,0.0
2018,8,6,5,45,46.0,18.5,3.65,13.95,23.5,72.2,41.46
2018,8,6,6,0,72.0,30.0,3.7,14.2,39.0,110.56,87.28
2018,8,6,6,15,68.5,39.5,3.6,14.35,51.0,105.07,85.28
2018,8,6,6,30,65.0,49.0,3.5,14.5,63.0,113.64,93.48
2018,8,6,6,45,32.5,68.0,3.35,14.7,75.0,95.25,77.02
2018,8,6,7,0,0.0,87.0,3.2,14.9,87.0,77.32,60.37
2018,8,6,7,15,1.0,109.0,3.1,15.2,109.5,99.44,78.92
2018,8,6,7,30,2.0,131.0,3.0,15.5,132.0,121.28,96.86
2018,8,6,7,45,12.5,157.5,2.9,15.75,164.0,156.99,126.43
2018,8,6,8,0,23.0,184.0,2.8,16.0,196.0,192.62,155.37
2018,8,6,8,15,35.5,212.0,2.8,16.4,232.5,251.43,202.35
2018,8,6,8,30,48.0,240.0,2.8,16.8,269.0,291.89,233.75
2018,8,6,8,45,62.0,267.5,2.75,17.15,307.5,332.55,264.84
2018,8,6,9,0,76.0,295.0,2.7,17.5,346.0,372.35,294.69
2018,8,6,9,15,97.5,320.0,2.75,17.9,390.0,415.81,327.22
2018,8,6,9,30,119.0,345.0,2.8,18.3,434.0,478.92,373.71
2018,8,6,9,45,156.0,363.5,2.85,18.65,486.0,527.15,409.05
2018,8,6,10,0,193.0,382.0,2.9,19.0,538.0,573.21,442.27
2018,8,6,10,15,230.0,390.5,3.0,19.3,583.0,606.42,466.08
2018,8,6,10,30,267.0,399.0,3.1,19.6,628.0,653.41,499.33
2018,8,6,10,45,302.5,400.0,3.2,19.9,665.5,670.75,511.31
2018,8,6,11,0,338.0,401.0,3.3,20.2,703.0,684.97,521.11
2018,8,6,11,15,337.5,409.0,3.45,20.4,715.0,671.67,510.8
2018,8,6,11,30,337.0,417.0,3.6,20.6,727.0,656.74,499.43
2018,8,6,11,45,352.5,414.0,3.7,20.85,741.0,643.22,489.19
2018,8,6,12,0,368.0,411.0,3.8,21.1,755.0,627.57,477.25
2018,8,6,12,15,391.0,400.5,3.95,21.15,766.0,608.96,463.61
2018,8,6,12,30,414.0,390.0,4.1,21.2,777.0,587.79,447.73
2018,8,6,12,45,380.5,402.0,4.2,21.3,755.5,547.83,416.86
2018,8,6,13,0,347.0,414.0,4.3,21.4,734.0,509.69,387.19
2018,8,6,13,15,342.0,409.0,4.45,21.4,720.0,476.18,361.18
2018,8,6,13,30,337.0,404.0,4.6,21.4,706.0,443.12,334.98
2018,8,6,13,45,367.5,378.5,4.75,21.35,700.0,411.07,308.66
2018,8,6,14,0,398.0,353.0,4.9,21.3,694.0,367.88,272.94
2018,8,6,14,15,617.0,246.0,5.0,21.2,754.0,327.39,232.48
2018,8,6,14,30,836.0,139.0,5.1,21.1,814.0,271.97,177.32
2018,8,6,14,45,832.5,133.5,5.15,20.95,780.5,216.56,131.66
2018,8,6,15,0,829.0,128.0,5.2,20.8,747.0,161.68,92.5
2018,8,6,15,15,815.5,125.5,5.2,20.8,706.0,108.95,67.47
2018,8,6,15,30,802.0,123.0,5.2,20.8,665.0,86.09,67.72
2018,8,6,15,45,791.5,116.5,5.25,20.4,620.5,83.69,66.0
2018,8,6,16,0,781.0,110.0,5.3,20.0,576.0,81.06,64.06
2018,8,6,16,15,763.5,104.5,5.3,19.7,528.0,78.77,62.4
2018,8,6,16,30,746.0,99.0,5.3,19.4,480.0,69.69,54.86
2018,8,6,16,45,715.5,94.5,5.3,19.1,428.5,67.84,53.53
2018,8,6,17,0,685.0,90.0,5.3,18.8,377.0,65.91,52.1
2018,8,6,17,15,635.0,86.0,5.25,18.4,324.0,64.09,50.75
2018,8,6,17,30,585.0,82.0,5.2,18.0,271.0,62.34,49.37
2018,8,6,17,45,514.5,75.5,5.15,17.55,219.5,58.49,46.04
2018,8,6,18,0,444.0,69.0,5.1,17.1,168.0,54.69,42.56
2018,8,6,18,15,352.0,57.0,5.05,16.75,122.5,43.47,32.31
2018,8,6,18,30,260.0,45.0,5.0,16.4,77.0,34.55,23.77
2018,8,6,18,45,154.5,28.5,4.95,16.05,45.0,22.05,9.06
2018,8,6,19,0,49.0,12.0,4.9,15.7,13.0,10.24,0.0
2018,8,6,19,15,24.5,6.0,4.85,15.55,6.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.65,15.1,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.8,13.65,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,7,5,15,3.5,3.5,3.45,13.7,3.5,0.0,0.0
2018,8,7,5,30,7.0,7.0,3.5,13.9,7.0,10.76,0.0
2018,8,7,5,45,4.5,22.0,3.6,14.1,22.0,23.38,8.56
2018,8,7,6,0,2.0,37.0,3.7,14.3,37.0,37.24,24.97
2018,8,7,6,15,21.0,56.5,3.65,14.5,61.0,81.89,64.05
2018,8,7,6,30,40.0,76.0,3.6,14.7,85.0,119.47,97.2
2018,8,7,6,45,51.5,98.0,3.55,14.9,112.5,154.54,127.48
2018,8,7,7,0,63.0,120.0,3.5,15.1,140.0,189.18,156.76
2018,8,7,7,15,57.0,139.5,3.55,15.35,160.0,203.83,168.16
2018,8,7,7,30,51.0,159.0,3.6,15.6,180.0,217.75,178.68
2018,8,7,7,45,34.5,164.0,3.6,15.85,179.0,202.36,164.62
2018,8,7,8,0,18.0,169.0,3.6,16.1,178.0,171.56,138.03
2018,8,7,8,15,12.0,174.5,3.65,16.3,181.0,168.61,134.81
2018,8,7,8,30,6.0,180.0,3.7,16.5,184.0,165.96,131.83
2018,8,7,8,45,10.0,201.0,3.7,16.75,207.5,188.92,150.04
2018,8,7,9,0,14.0,222.0,3.7,17.0,231.0,211.65,167.83
2018,8,7,9,15,21.5,250.5,3.8,17.15,266.0,244.98,194.07
2018,8,7,9,30,29.0,279.0,3.9,17.3,301.0,297.06,234.66
2018,8,7,9,45,38.0,308.0,4.0,17.45,338.0,331.84,261.29
2018,8,7,10,0,47.0,337.0,4.1,17.6,375.0,365.42,286.75
2018,8,7,10,15,61.5,361.5,4.2,17.65,413.0,398.3,311.82
2018,8,7,10,30,76.0,386.0,4.3,17.7,451.0,429.55,335.47
2018,8,7,10,45,120.5,410.0,4.45,17.8,516.0,500.73,389.87
2018,8,7,11,0,165.0,434.0,4.6,17.9,581.0,551.14,427.97
2018,8,7,11,15,167.5,441.0,4.7,17.9,592.5,546.05,423.68
2018,8,7,11,30,170.0,448.0,4.8,17.9,604.0,539.85,418.79
2018,8,7,11,45,187.5,450.5,4.9,17.9,624.0,540.24,419.19
2018,8,7,12,0,205.0,453.0,5.0,17.9,644.0,538.54,417.9
2018,8,7,12,15,220.0,450.0,5.0,17.9,655.0,528.55,410.06
2018,8,7,12,30,235.0,447.0,5.0,17.9,666.0,516.86,400.79
2018,8,7,12,45,214.0,443.5,5.05,17.95,641.5,481.65,373.31
2018,8,7,13,0,193.0,440.0,5.1,18.0,617.0,448.28,347.18
2018,8,7,13,15,173.0,434.0,5.1,18.0,591.0,415.69,321.58
2018,8,7,13,30,153.0,428.0,5.1,18.0,565.0,385.24,297.58
2018,8,7,13,45,184.5,404.5,5.1,18.0,565.5,365.71,281.28
2018,8,7,14,0,216.0,381.0,5.1,18.0,566.0,343.53,262.22
2018,8,7,14,15,453.0,302.0,5.1,17.95,672.5,319.64,234.62
2018,8,7,14,30,690.0,223.0,5.1,17.9,779.0,285.81,195.97
2018,8,7,14,45,680.5,216.5,5.15,17.85,744.5,235.35,154.74
2018,8,7,15,0,671.0,210.0,5.2,17.8,710.0,186.35,119.91
2018,8,7,15,15,654.5,204.5,5.2,17.8,669.5,139.29,96.91
2018,8,7,15,30,638.0,199.0,5.2,17.8,629.0,121.42,98.63
2018,8,7,15,45,623.5,189.0,5.2,17.55,585.0,118.88,96.85
2018,8,7,16,0,609.0,179.0,5.2,17.3,541.0,116.03,94.8
2018,8,7,16,15,593.0,167.0,5.2,17.1,494.5,110.48,90.41
2018,8,7,16,30,577.0,155.0,5.2,16.9,448.0,104.72,85.82
2018,8,7,16,45,550.5,143.5,5.2,16.75,399.0,98.78,81.01
2018,8,7,17,0,524.0,132.0,5.2,16.6,350.0,92.51,75.86
2018,8,7,17,15,485.0,120.0,5.15,16.3,300.0,85.46,69.97
2018,8,7,17,30,446.0,108.0,5.1,16.0,250.0,78.12,63.7
2018,8,7,17,45,396.0,93.0,5.1,15.75,202.0,68.3,55.04
2018,8,7,18,0,346.0,78.0,5.1,15.5,154.0,58.13,45.84
2018,8,7,18,15,276.0,61.0,5.0,15.25,111.5,46.05,34.74
2018,8,7,18,30,206.0,44.0,4.9,15.0,69.0,33.63,23.04
2018,8,7,18,45,127.5,27.5,4.85,14.8,40.5,21.25,7.59
2018,8,7,19,0,49.0,11.0,4.8,14.6,12.0,9.39,0.0
2018,8,7,19,15,24.5,5.5,4.7,14.5,6.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,4.4,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.25,13.3,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,8,8,5,15,28.5,5.5,2.65,14.0,6.0,0.0,0.0
2018,8,8,5,30,57.0,11.0,2.6,14.3,12.0,48.33,0.0
2018,8,8,5,45,146.5,26.0,2.6,14.55,40.5,177.66,95.76
2018,8,8,6,0,236.0,41.0,2.6,14.8,69.0,278.39,223.38
2018,8,8,6,15,304.0,54.0,2.55,15.05,108.5,354.79,293.0
2018,8,8,6,30,372.0,67.0,2.5,15.3,148.0,436.21,362.11
2018,8,8,6,45,252.0,86.0,2.4,15.55,147.5,345.21,288.38
2018,8,8,7,0,132.0,105.0,2.3,15.8,147.0,247.08,205.65
2018,8,8,7,15,74.0,124.0,2.3,16.0,148.5,198.63,163.75
2018,8,8,7,30,16.0,143.0,2.3,16.2,150.0,148.51,119.58
2018,8,8,7,45,14.0,157.5,2.25,16.45,164.0,158.78,127.49
2018,8,8,8,0,12.0,172.0,2.2,16.7,178.0,169.04,135.15
2018,8,8,8,15,24.5,200.5,2.2,16.95,214.5,208.6,167.0
2018,8,8,8,30,37.0,229.0,2.2,17.2,251.0,268.22,214.03
2018,8,8,8,45,78.0,264.0,2.2,17.5,315.0,344.89,274.27
2018,8,8,9,0,119.0,299.0,2.2,17.8,379.0,442.12,348.09
2018,8,8,9,15,200.5,314.0,2.2,18.0,458.5,533.8,417.28
2018,8,8,9,30,282.0,329.0,2.2,18.2,538.0,644.52,497.66
2018,8,8,9,45,312.5,336.5,2.25,18.45,579.0,672.24,516.01
2018,8,8,10,0,343.0,344.0,2.3,18.7,620.0,697.72,533.24
2018,8,8,10,15,353.0,351.0,2.3,18.85,644.0,700.56,533.89
2018,8,8,10,30,363.0,358.0,2.3,19.0,668.0,701.33,533.31
2018,8,8,10,45,440.5,338.5,2.35,19.2,724.5,749.42,567.62
2018,8,8,11,0,518.0,319.0,2.4,19.4,781.0,777.62,587.5
2018,8,8,11,15,474.5,342.0,2.5,19.5,770.5,735.86,556.58
2018,8,8,11,30,431.0,365.0,2.6,19.6,760.0,693.92,525.83
2018,8,8,11,45,566.0,302.0,2.65,19.7,825.5,717.71,544.98
2018,8,8,12,0,701.0,239.0,2.7,19.8,891.0,731.1,555.53
2018,8,8,12,15,585.0,297.5,2.8,19.85,841.5,658.7,500.95
2018,8,8,12,30,469.0,356.0,2.9,19.9,792.0,595.89,453.21
2018,8,8,12,45,415.0,372.5,2.95,20.0,756.0,543.03,413.1
2018,8,8,13,0,361.0,389.0,3.0,20.1,720.0,497.73,378.13
2018,8,8,13,15,314.0,394.0,3.1,20.1,678.5,450.42,341.86
2018,8,8,13,30,267.0,399.0,3.2,20.1,637.0,407.45,308.71
2018,8,8,13,45,312.5,366.5,3.35,20.1,638.0,380.3,286.24
2018,8,8,14,0,358.0,334.0,3.5,20.1,639.0,349.24,259.63
2018,8,8,14,15,577.5,247.0,3.65,20.05,719.5,314.33,223.5
2018,8,8,14,30,797.0,160.0,3.8,20.0,800.0,273.48,179.83
2018,8,8,14,45,786.0,157.0,3.9,19.9,764.5,220.45,136.96
2018,8,8,15,0,775.0,154.0,4.0,19.8,729.0,168.85,101.35
2018,8,8,15,15,760.5,149.5,4.0,19.8,687.5,108.21,70.46
2018,8,8,15,30,746.0,145.0,4.0,19.8,646.0,90.18,71.45
2018,8,8,15,45,725.5,141.5,4.3,19.5,600.5,90.33,71.89
2018,8,8,16,0,705.0,138.0,4.6,19.2,555.0,90.44,72.3
2018,8,8,16,15,678.0,132.5,4.65,18.95,505.5,89.05,71.43
2018,8,8,16,30,651.0,127.0,4.7,18.7,456.0,87.55,70.46
2018,8,8,16,45,617.0,120.0,4.8,18.45,405.0,84.77,68.37
2018,8,8,17,0,583.0,113.0,4.9,18.2,354.0,81.83,66.11
2018,8,8,17,15,539.0,104.5,4.9,17.85,303.0,77.48,62.58
2018,8,8,17,30,495.0,96.0,4.9,17.5,252.0,70.4,56.55
2018,8,8,17,45,436.5,84.5,4.95,17.15,203.5,62.7,49.8
2018,8,8,18,0,378.0,73.0,5.0,16.8,155.0,54.78,42.64
2018,8,8,18,15,302.0,57.5,4.9,16.5,112.0,43.64,32.42
2018,8,8,18,30,226.0,42.0,4.8,16.2,69.0,32.23,21.61
2018,8,8,18,45,126.0,24.5,4.7,15.9,38.5,18.97,4.97
2018,8,8,19,0,26.0,7.0,4.6,15.6,8.0,5.97,0.0
2018,8,8,19,15,13.0,3.5,4.45,15.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,9,5,15,12.0,4.0,2.4,13.7,4.5,0.0,0.0
2018,8,9,5,30,24.0,8.0,2.4,13.9,9.0,23.21,0.0
2018,8,9,5,45,58.0,23.0,2.35,14.15,29.0,91.35,42.06
2018,8,9,6,0,92.0,38.0,2.3,14.4,49.0,144.46,113.91
2018,8,9,6,15,113.5,58.5,2.3,14.65,78.5,175.38,144.04
2018,8,9,6,30,135.0,79.0,2.3,14.9,108.0,220.55,183.74
2018,8,9,6,45,185.5,97.5,2.25,15.2,149.0,305.49,255.19
2018,8,9,7,0,236.0,116.0,2.2,15.5,190.0,375.8,312.69
2018,8,9,7,15,258.0,135.0,2.2,15.85,229.5,422.1,348.62
2018,8,9,7,30,280.0,154.0,2.2,16.2,269.0,468.14,383.33
2018,8,9,7,45,289.0,174.5,2.15,16.6,307.0,503.07,407.92
2018,8,9,8,0,298.0,195.0,2.1,17.0,345.0,536.67,430.93
2018,8,9,8,15,309.5,216.0,2.1,17.3,385.5,571.89,455.06
2018,8,9,8,30,321.0,237.0,2.1,17.6,426.0,605.49,477.57
2018,8,9,8,45,304.5,261.5,2.05,17.95,452.5,613.31,479.83
2018,8,9,9,0,288.0,286.0,2.0,18.3,479.0,618.93,480.74
2018,8,9,9,15,287.5,306.5,2.0,18.6,509.5,634.0,489.4
2018,8,9,9,30,287.0,327.0,2.0,18.9,540.0,647.13,496.59
2018,8,9,9,45,330.0,332.0,2.0,19.25,588.0,684.38,522.15
2018,8,9,10,0,373.0,337.0,2.0,19.6,636.0,719.12,545.34
2018,8,9,10,15,408.0,334.5,2.05,19.85,672.5,751.98,567.14
2018,8,9,10,30,443.0,332.0,2.1,20.1,709.0,764.9,575.37
2018,8,9,10,45,412.5,355.5,2.15,20.35,714.0,739.24,555.43
2018,8,9,11,0,382.0,379.0,2.2,20.6,719.0,701.4,527.59
2018,8,9,11,15,359.0,391.0,2.25,20.75,715.0,671.89,505.84
2018,8,9,11,30,336.0,403.0,2.3,20.9,711.0,641.99,483.65
2018,8,9,11,45,361.5,394.0,2.35,21.1,727.5,631.23,475.93
2018,8,9,12,0,387.0,385.0,2.4,21.3,744.0,621.65,468.63
2018,8,9,12,15,385.0,387.5,2.5,21.4,745.0,592.22,446.95
2018,8,9,12,30,383.0,390.0,2.6,21.5,746.0,565.78,427.13
2018,8,9,12,45,298.0,420.0,2.7,21.6,695.5,510.16,385.07
2018,8,9,13,0,213.0,450.0,2.8,21.7,645.0,465.19,350.9
2018,8,9,13,15,239.0,435.0,2.9,21.7,650.5,441.28,332.76
2018,8,9,13,30,265.0,420.0,3.0,21.7,656.0,419.82,315.61
2018,8,9,13,45,308.0,392.5,3.1,21.7,660.0,394.56,294.69
2018,8,9,14,0,351.0,365.0,3.2,21.7,664.0,365.53,269.93
2018,8,9,14,15,551.5,276.0,3.3,21.6,726.5,327.47,232.5
2018,8,9,14,30,752.0,187.0,3.4,21.5,789.0,272.14,179.14
2018,8,9,14,45,741.0,182.0,3.45,21.45,753.0,219.09,136.89
2018,8,9,15,0,730.0,177.0,3.5,21.4,717.0,167.58,101.75
2018,8,9,15,15,714.5,172.5,3.5,21.4,676.0,117.9,79.7
2018,8,9,15,30,699.0,168.0,3.5,21.4,635.0,103.46,82.13
2018,8,9,15,45,680.0,161.5,3.55,21.15,589.5,102.34,81.53
2018,8,9,16,0,661.0,155.0,3.6,20.9,544.0,101.06,80.78
2018,8,9,16,15,638.5,147.0,3.6,20.65,496.0,98.52,78.97
2018,8,9,16,30,616.0,139.0,3.6,20.4,448.0,95.74,76.96
2018,8,9,16,45,585.5,129.5,3.6,20.2,397.5,91.52,73.67
2018,8,9,17,0,555.0,120.0,3.6,20.0,347.0,85.19,68.52
2018,8,9,17,15,515.0,109.0,3.6,19.55,297.0,78.55,63.07
2018,8,9,17,30,475.0,98.0,3.6,19.1,247.0,71.65,57.26
2018,8,9,17,45,404.5,85.5,3.6,18.7,195.5,63.2,49.91
2018,8,9,18,0,334.0,73.0,3.6,18.3,144.0,54.55,42.15
2018,8,9,18,15,272.5,57.0,3.6,17.9,104.5,43.17,31.77
2018,8,9,18,30,211.0,41.0,3.6,17.5,65.0,31.45,20.72
2018,8,9,18,45,128.0,25.0,3.6,17.1,37.5,19.37,3.61
2018,8,9,19,0,45.0,9.0,3.6,16.7,10.0,7.68,0.0
2018,8,9,19,15,22.5,4.5,3.55,16.55,5.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.45,16.25,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,10,5,15,7.5,2.5,1.35,14.75,2.5,0.0,0.0
2018,8,10,5,30,15.0,5.0,1.3,15.0,5.0,14.5,0.0
2018,8,10,5,45,27.0,16.0,1.3,15.2,18.0,42.16,13.79
2018,8,10,6,0,39.0,27.0,1.3,15.4,31.0,67.36,50.11
2018,8,10,6,15,20.5,43.5,1.3,15.7,45.5,61.31,46.44
2018,8,10,6,30,2.0,60.0,1.3,16.0,60.0,56.2,42.04
2018,8,10,6,45,18.0,86.5,1.3,16.25,92.0,98.17,78.26
2018,8,10,7,0,34.0,113.0,1.3,16.5,124.0,154.11,125.33
2018,8,10,7,15,40.5,135.0,1.4,16.9,150.0,183.39,149.09
2018,8,10,7,30,47.0,157.0,1.5,17.3,176.0,212.26,172.06
2018,8,10,7,45,57.5,181.0,1.6,17.65,207.5,247.25,199.65
2018,8,10,8,0,68.0,205.0,1.7,18.0,239.0,281.83,226.36
2018,8,10,8,15,82.0,229.5,1.8,18.35,274.5,320.0,255.54
2018,8,10,8,30,96.0,254.0,1.9,18.7,310.0,357.61,283.76
2018,8,10,8,45,105.5,277.0,2.0,19.0,343.5,388.17,306.08
2018,8,10,9,0,115.0,300.0,2.1,19.3,377.0,439.47,343.56
2018,8,10,9,15,144.0,322.0,2.2,19.5,424.5,486.32,378.03
2018,8,10,9,30,173.0,344.0,2.3,19.7,472.0,531.59,410.85
2018,8,10,9,45,247.0,341.5,2.4,19.95,534.0,612.84,470.52
2018,8,10,10,0,321.0,339.0,2.5,20.2,596.0,670.58,512.2
2018,8,10,10,15,317.5,358.0,2.6,20.3,620.0,673.31,512.62
2018,8,10,10,30,314.0,377.0,2.7,20.4,644.0,673.99,512.07
2018,8,10,10,45,406.5,347.5,2.85,20.55,702.5,725.89,550.49
2018,8,10,11,0,499.0,318.0,3.0,20.7,761.0,758.62,574.83
2018,8,10,11,15,504.5,321.0,3.15,20.8,775.5,740.86,561.75
2018,8,10,11,30,510.0,324.0,3.3,20.9,790.0,720.74,547.21
2018,8,10,11,45,460.0,353.0,3.4,21.0,776.0,677.63,514.73
2018,8,10,12,0,410.0,382.0,3.5,21.1,762.0,635.22,482.67
2018,8,10,12,15,416.5,377.5,3.7,21.15,763.5,607.03,462.12
2018,8,10,12,30,423.0,373.0,3.9,21.2,765.0,577.53,440.06
2018,8,10,12,45,507.0,328.0,4.05,21.2,794.0,562.66,428.99
2018,8,10,13,0,591.0,283.0,4.2,21.2,823.0,537.03,408.76
