Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,11,15,20.5,307.5,2.75,18.75,326.0,278.68,215.91
2018,8,20,11,30,23.0,325.0,2.9,18.8,346.0,293.24,226.95
2018,8,20,11,45,28.5,340.5,3.0,18.85,366.5,314.03,242.78
2018,8,20,12,0,34.0,356.0,3.1,18.9,387.0,325.48,251.41
2018,8,20,12,15,33.0,352.5,3.2,18.85,382.5,315.84,243.99
2018,8,20,12,30,32.0,349.0,3.3,18.8,378.0,306.35,236.75
2018,8,20,12,45,42.5,362.5,3.45,18.8,400.5,316.64,244.71
2018,8,20,13,0,53.0,376.0,3.6,18.8,423.0,325.06,251.08
2018,8,20,13,15,90.5,396.0,3.65,18.75,474.5,348.55,268.64
2018,8,20,13,30,128.0,416.0,3.7,18.7,526.0,359.25,275.79
2018,8,20,13,45,174.5,383.5,3.8,18.65,529.5,339.53,259.13
2018,8,20,14,0,221.0,351.0,3.9,18.6,533.0,305.46,230.56
2018,8,20,14,15,301.5,302.0,3.95,18.5,540.5,274.28,202.16
2018,8,20,14,30,382.0,253.0,4.0,18.4,548.0,224.9,158.96
2018,8,20,14,45,250.0,252.5,4.05,18.3,442.0,191.28,138.87
2018,8,20,15,0,118.0,252.0,4.1,18.2,336.0,176.13,134.52
2018,8,20,15,15,300.5,210.0,4.1,18.2,405.5,135.15,109.94
2018,8,20,15,30,483.0,168.0,4.1,18.2,475.0,105.04,84.74
2018,8,20,15,45,403.5,163.0,4.2,17.9,406.5,102.79,83.2
2018,8,20,16,0,324.0,158.0,4.3,17.6,338.0,100.57,81.67
2018,8,20,16,15,342.0,141.5,4.3,17.35,315.5,92.72,75.25
2018,8,20,16,30,360.0,125.0,4.3,17.1,293.0,84.29,68.27
2018,8,20,16,45,347.0,124.5,4.35,16.85,270.5,85.34,69.5
2018,8,20,17,0,334.0,124.0,4.4,16.6,248.0,86.41,70.7
2018,8,20,17,15,299.5,109.0,4.4,16.35,207.0,80.22,65.44
2018,8,20,17,30,265.0,94.0,4.4,16.1,166.0,69.95,56.42
2018,8,20,17,45,285.0,74.0,4.35,15.8,136.5,54.82,42.89
2018,8,20,18,0,305.0,54.0,4.3,15.5,107.0,41.04,30.35
2018,8,20,18,15,169.0,34.5,4.25,15.3,62.0,26.38,16.86
2018,8,20,18,30,33.0,15.0,4.2,15.1,17.0,12.59,2.1
2018,8,20,18,45,24.0,8.5,4.1,14.95,9.5,7.26,0.0
2018,8,20,19,0,15.0,2.0,4.0,14.8,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.0,3.9,14.75,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.75,14.4,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,8,21,5,15,4.0,1.0,2.3,14.8,1.0,0.0,0.0
2018,8,21,5,30,8.0,2.0,2.3,14.9,2.0,0.0,0.0
2018,8,21,5,45,4.0,5.0,2.3,15.0,5.0,7.12,0.0
2018,8,21,6,0,0.0,8.0,2.3,15.1,8.0,6.57,0.0
2018,8,21,6,15,12.5,15.0,2.25,15.25,17.5,22.55,13.55
2018,8,21,6,30,25.0,22.0,2.2,15.4,27.0,45.37,33.78
2018,8,21,6,45,12.5,27.5,2.15,15.55,30.0,34.0,23.94
2018,8,21,7,0,0.0,33.0,2.1,15.7,33.0,27.23,17.67
2018,8,21,7,15,0.0,40.0,2.0,15.9,40.0,33.04,22.62
2018,8,21,7,30,0.0,47.0,1.9,16.1,47.0,38.86,27.5
2018,8,21,7,45,0.0,59.0,1.85,16.25,59.0,48.87,35.84
2018,8,21,8,0,0.0,71.0,1.8,16.4,71.0,58.9,44.09
2018,8,21,8,15,0.0,94.0,1.75,16.65,94.0,78.67,60.34
2018,8,21,8,30,0.0,117.0,1.7,16.9,117.0,99.54,77.25
2018,8,21,8,45,0.5,133.5,1.7,17.1,134.0,114.83,89.43
2018,8,21,9,0,1.0,150.0,1.7,17.3,151.0,130.02,101.42
2018,8,21,9,15,5.5,183.5,1.7,17.45,187.5,165.0,129.35
2018,8,21,9,30,10.0,217.0,1.7,17.6,224.0,199.77,156.65
2018,8,21,9,45,17.5,253.5,1.7,17.8,266.5,239.9,187.81
2018,8,21,10,0,25.0,290.0,1.7,18.0,309.0,279.33,217.9
2018,8,21,10,15,30.0,310.5,1.7,18.15,334.5,317.32,246.39
2018,8,21,10,30,35.0,331.0,1.7,18.3,360.0,337.12,260.8
2018,8,21,10,45,49.5,361.0,1.75,18.45,403.0,373.34,287.88
2018,8,21,11,0,64.0,391.0,1.8,18.6,446.0,407.4,312.94
2018,8,21,11,15,59.0,392.5,1.85,18.7,444.0,396.95,304.48
2018,8,21,11,30,54.0,394.0,1.9,18.8,442.0,386.69,296.44
2018,8,21,11,45,49.0,389.5,1.95,18.9,433.5,371.43,284.75
2018,8,21,12,0,44.0,385.0,2.0,19.0,425.0,356.68,273.46
2018,8,21,12,15,41.5,382.0,2.05,19.0,419.5,345.33,264.87
2018,8,21,12,30,39.0,379.0,2.1,19.0,414.0,334.23,256.46
2018,8,21,12,45,40.5,377.0,2.15,19.05,413.0,326.41,250.51
2018,8,21,13,0,42.0,375.0,2.2,19.1,412.0,318.39,244.37
2018,8,21,13,15,56.5,384.0,2.25,19.1,433.0,323.97,248.46
2018,8,21,13,30,71.0,393.0,2.3,19.1,454.0,327.23,250.52
2018,8,21,13,45,75.5,385.0,2.35,19.1,448.5,313.43,239.65
2018,8,21,14,0,80.0,377.0,2.4,19.1,443.0,299.15,228.36
2018,8,21,14,15,100.5,358.0,2.45,19.0,437.5,281.45,213.91
2018,8,21,14,30,121.0,339.0,2.5,18.9,432.0,250.5,189.15
2018,8,21,14,45,92.5,322.0,2.55,18.85,391.0,235.65,179.55
2018,8,21,15,0,64.0,305.0,2.6,18.8,350.0,213.13,164.57
2018,8,21,15,15,59.5,284.0,2.6,18.8,324.0,195.32,159.52
2018,8,21,15,30,55.0,263.0,2.6,18.8,298.0,183.06,149.83
2018,8,21,15,45,64.5,241.5,2.7,18.5,279.5,170.41,139.92
2018,8,21,16,0,74.0,220.0,2.8,18.2,261.0,157.34,129.58
2018,8,21,16,15,116.0,201.5,2.8,18.0,258.5,139.56,115.04
2018,8,21,16,30,158.0,183.0,2.8,17.8,256.0,129.02,106.53
2018,8,21,16,45,205.0,164.0,2.85,17.6,247.0,117.75,97.27
2018,8,21,17,0,252.0,145.0,2.9,17.4,238.0,102.37,84.3
2018,8,21,17,15,258.0,125.0,2.9,17.2,207.0,89.97,73.7
2018,8,21,17,30,264.0,105.0,2.9,17.0,176.0,77.02,62.38
2018,8,21,17,45,206.5,83.5,2.9,16.8,131.5,62.15,49.09
2018,8,21,18,0,149.0,62.0,2.9,16.6,87.0,46.88,35.23
2018,8,21,18,15,98.0,41.5,2.9,16.5,55.5,31.95,21.36
2018,8,21,18,30,47.0,21.0,2.9,16.4,24.0,17.05,3.42
2018,8,21,18,45,24.5,11.0,2.9,16.3,12.5,9.39,0.0
2018,8,21,19,0,2.0,1.0,2.9,16.2,1.0,0.0,0.0
2018,8,21,19,15,1.0,0.5,2.85,16.15,0.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.1,15.35,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,22,5,15,1.0,0.5,1.2,15.45,0.5,0.0,0.0
2018,8,22,5,30,2.0,1.0,1.2,15.6,1.0,0.0,0.0
2018,8,22,5,45,1.0,5.5,1.2,15.8,5.5,5.41,0.0
2018,8,22,6,0,0.0,10.0,1.2,16.0,10.0,8.22,0.19
2018,8,22,6,15,0.0,17.5,1.15,16.15,17.5,14.4,6.26
2018,8,22,6,30,0.0,25.0,1.1,16.3,25.0,20.6,11.76
2018,8,22,6,45,0.0,34.0,1.1,16.45,34.0,28.06,18.26
2018,8,22,7,0,0.0,43.0,1.1,16.6,43.0,35.53,24.69
2018,8,22,7,15,0.0,48.5,1.1,16.75,48.5,40.11,28.55
2018,8,22,7,30,0.0,54.0,1.1,16.9,54.0,44.69,32.34
2018,8,22,7,45,0.0,56.0,1.1,17.1,56.0,46.37,33.62
2018,8,22,8,0,0.0,58.0,1.1,17.3,58.0,48.05,34.88
2018,8,22,8,15,0.0,66.5,1.1,17.5,66.5,55.16,40.64
2018,8,22,8,30,0.0,75.0,1.1,17.7,75.0,62.29,46.36
2018,8,22,8,45,0.0,83.0,1.15,17.85,83.0,69.01,51.7
2018,8,22,9,0,0.0,91.0,1.2,18.0,91.0,75.75,57.02
2018,8,22,9,15,0.0,110.0,1.25,18.2,110.0,92.35,70.33
2018,8,22,9,30,0.0,129.0,1.3,18.4,129.0,109.08,83.58
2018,8,22,9,45,2.5,159.5,1.35,18.6,161.5,138.46,106.94
2018,8,22,10,0,5.0,190.0,1.4,18.8,194.0,167.72,129.85
2018,8,22,10,15,7.0,206.0,1.45,18.95,211.5,183.16,141.69
2018,8,22,10,30,9.0,222.0,1.5,19.1,229.0,198.3,153.26
2018,8,22,10,45,13.0,254.5,1.55,19.3,265.5,229.48,177.2
2018,8,22,11,0,17.0,287.0,1.6,19.5,302.0,259.92,200.24
2018,8,22,11,15,18.0,297.5,1.65,19.6,313.5,267.81,205.92
2018,8,22,11,30,19.0,308.0,1.7,19.7,325.0,275.36,211.45
2018,8,22,11,45,22.5,325.0,1.75,19.8,345.0,289.88,222.32
2018,8,22,12,0,26.0,342.0,1.8,19.9,365.0,307.8,235.68
2018,8,22,12,15,32.5,358.5,1.9,19.95,387.5,320.06,244.88
2018,8,22,12,30,39.0,375.0,2.0,20.0,410.0,330.84,252.94
2018,8,22,12,45,98.5,370.5,2.05,20.0,458.0,352.86,269.85
2018,8,22,13,0,158.0,366.0,2.1,20.0,506.0,367.78,280.62
2018,8,22,13,15,463.0,274.0,2.2,20.0,673.0,416.77,314.86
2018,8,22,13,30,768.0,182.0,2.3,20.0,840.0,442.34,326.55
2018,8,22,13,45,802.0,165.0,2.35,20.0,835.5,394.4,284.13
2018,8,22,14,0,836.0,148.0,2.4,20.0,831.0,342.42,237.73
2018,8,22,14,15,828.0,145.5,2.45,19.9,800.5,286.71,189.69
2018,8,22,14,30,820.0,143.0,2.5,19.8,770.0,231.68,144.15
2018,8,22,14,45,809.5,139.0,2.55,19.7,733.0,176.25,103.68
2018,8,22,15,0,799.0,135.0,2.6,19.6,696.0,122.23,75.35
2018,8,22,15,15,783.0,132.0,2.6,19.6,653.5,92.22,73.19
2018,8,22,15,30,767.0,129.0,2.6,19.6,611.0,83.65,66.16
2018,8,22,15,45,746.0,124.5,2.7,19.25,564.0,82.68,65.64
2018,8,22,16,0,725.0,120.0,2.8,18.9,517.0,81.62,65.04
2018,8,22,16,15,697.0,115.0,2.8,18.65,466.5,80.02,63.96
2018,8,22,16,30,669.0,110.0,2.8,18.4,416.0,78.35,62.8
2018,8,22,16,45,631.0,103.5,2.85,18.2,364.0,75.38,60.48
2018,8,22,17,0,593.0,97.0,2.9,18.0,312.0,72.3,58.01
2018,8,22,17,15,525.5,89.0,2.9,17.7,257.0,67.67,54.1
2018,8,22,17,30,458.0,81.0,2.9,17.4,202.0,60.43,47.75
2018,8,22,17,45,350.0,68.0,2.95,17.1,148.5,51.04,39.3
2018,8,22,18,0,242.0,55.0,3.0,16.8,95.0,41.55,30.52
2018,8,22,18,15,125.0,35.0,2.95,16.6,55.5,27.4,17.37
2018,8,22,18,30,8.0,15.0,2.9,16.4,16.0,12.68,0.0
2018,8,22,18,45,4.0,7.5,2.9,16.2,8.0,6.4,0.0
2018,8,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.5,2.65,15.25,0.5,0.0,0.0
2018,8,23,5,30,0.0,1.0,2.7,15.5,1.0,0.0,0.0
2018,8,23,5,45,0.0,9.0,2.8,15.75,9.0,7.68,0.0
2018,8,23,6,0,0.0,17.0,2.9,16.0,17.0,14.02,4.01
2018,8,23,6,15,0.0,33.0,2.85,16.15,33.0,28.2,17.55
2018,8,23,6,30,0.0,49.0,2.8,16.3,49.0,43.93,31.3
2018,8,23,6,45,0.0,67.0,2.8,16.5,67.0,61.46,46.44
2018,8,23,7,0,0.0,85.0,2.8,16.7,85.0,78.41,60.87
2018,8,23,7,15,0.0,97.0,2.75,16.85,97.0,87.99,68.86
2018,8,23,7,30,0.0,109.0,2.7,17.0,109.0,97.83,76.9
2018,8,23,7,45,0.0,123.5,2.65,17.15,123.5,110.5,87.13
2018,8,23,8,0,0.0,138.0,2.6,17.3,138.0,123.14,97.18
2018,8,23,8,15,3.5,158.5,2.55,17.45,160.5,145.35,115.1
2018,8,23,8,30,7.0,179.0,2.5,17.6,183.0,167.4,132.64
2018,8,23,8,45,11.0,198.5,2.45,17.75,205.5,188.72,149.39
2018,8,23,9,0,15.0,218.0,2.4,17.9,228.0,209.81,165.77
2018,8,23,9,15,18.0,237.0,2.4,18.05,249.5,229.15,180.57
2018,8,23,9,30,21.0,256.0,2.4,18.2,271.0,248.17,195.0
2018,8,23,9,45,25.5,278.5,2.4,18.35,297.5,289.66,226.77
2018,8,23,10,0,30.0,301.0,2.4,18.5,324.0,312.55,243.77
2018,8,23,10,15,40.5,328.0,2.45,18.6,360.5,344.59,267.99
2018,8,23,10,30,51.0,355.0,2.5,18.7,397.0,375.12,290.77
2018,8,23,10,45,70.5,380.0,2.5,18.8,439.5,409.91,316.76
2018,8,23,11,0,90.0,405.0,2.5,18.9,482.0,442.35,340.64
2018,8,23,11,15,111.5,411.5,2.55,19.0,509.0,467.8,359.33
2018,8,23,11,30,133.0,418.0,2.6,19.1,536.0,478.15,366.85
2018,8,23,11,45,319.0,379.0,2.6,19.15,665.0,575.12,440.97
2018,8,23,12,0,505.0,340.0,2.6,19.2,794.0,654.47,499.1
2018,8,23,12,15,575.5,317.0,2.7,19.25,833.5,649.46,494.67
2018,8,23,12,30,646.0,294.0,2.8,19.3,873.0,635.69,483.77
2018,8,23,12,45,649.0,288.5,2.9,19.3,865.5,592.18,450.2
2018,8,23,13,0,652.0,283.0,3.0,19.3,858.0,547.57,415.02
2018,8,23,13,15,647.0,280.5,3.05,19.25,842.0,500.55,377.02
2018,8,23,13,30,642.0,278.0,3.1,19.2,826.0,453.56,338.09
2018,8,23,13,45,634.0,273.5,3.2,19.2,802.5,404.41,296.78
2018,8,23,14,0,626.0,269.0,3.3,19.2,779.0,356.06,255.59
2018,8,23,14,15,616.0,263.0,3.35,19.1,749.0,308.52,215.41
2018,8,23,14,30,606.0,257.0,3.4,19.0,719.0,260.38,176.44
2018,8,23,14,45,593.0,249.5,3.5,18.9,683.0,212.37,141.85
2018,8,23,15,0,580.0,242.0,3.6,18.8,647.0,166.21,117.04
2018,8,23,15,15,561.5,233.5,3.6,18.8,605.5,141.93,115.43
2018,8,23,15,30,543.0,225.0,3.6,18.8,564.0,139.65,113.86
2018,8,23,15,45,523.0,213.5,3.7,18.5,519.5,135.37,110.72
2018,8,23,16,0,503.0,202.0,3.8,18.2,475.0,130.78,107.31
2018,8,23,16,15,479.0,187.5,3.8,17.95,427.5,123.95,101.94
2018,8,23,16,30,455.0,173.0,3.8,17.7,380.0,116.72,96.17
2018,8,23,16,45,422.5,157.5,3.85,17.45,331.0,108.33,89.31
2018,8,23,17,0,390.0,142.0,3.9,17.2,282.0,99.52,81.97
2018,8,23,17,15,347.0,123.5,3.95,17.0,233.0,89.79,73.64
2018,8,23,17,30,304.0,105.0,4.0,16.8,184.0,77.23,62.59
2018,8,23,17,45,250.5,84.5,4.05,16.55,139.5,62.95,49.77
2018,8,23,18,0,197.0,64.0,4.1,16.3,95.0,48.32,36.38
2018,8,23,18,15,133.5,42.0,4.1,16.15,59.5,32.28,21.28
2018,8,23,18,30,70.0,20.0,4.1,16.0,24.0,15.84,0.0
2018,8,23,18,45,35.0,10.0,4.15,15.85,12.0,8.54,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.65,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.25,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.5,3.55,14.8,0.5,0.0,0.0
2018,8,24,5,30,0.0,1.0,3.6,14.9,1.0,0.0,0.0
2018,8,24,5,45,0.0,9.0,3.7,15.0,9.0,7.68,0.0
2018,8,24,6,0,0.0,17.0,3.8,15.1,17.0,14.02,3.7
2018,8,24,6,15,0.0,32.5,3.75,15.25,32.5,27.81,17.25
2018,8,24,6,30,0.0,48.0,3.7,15.4,48.0,42.91,30.52
2018,8,24,6,45,0.0,67.0,3.7,15.5,67.0,61.75,46.85
2018,8,24,7,0,0.0,86.0,3.7,15.6,86.0,79.91,62.41
2018,8,24,7,15,0.0,98.0,3.65,15.8,98.0,89.35,70.32
2018,8,24,7,30,0.0,110.0,3.6,16.0,110.0,99.1,78.3
2018,8,24,7,45,0.5,125.5,3.55,16.2,125.5,113.27,89.85
2018,8,24,8,0,1.0,141.0,3.5,16.4,141.0,127.38,101.17
2018,8,24,8,15,6.5,163.5,3.45,16.65,167.0,153.62,122.52
2018,8,24,8,30,12.0,186.0,3.4,16.9,193.0,179.66,143.38
2018,8,24,8,45,23.0,215.0,3.35,17.1,229.5,217.59,173.77
2018,8,24,9,0,34.0,244.0,3.3,17.3,266.0,274.66,218.77
2018,8,24,9,15,60.5,280.5,3.3,17.5,322.5,336.26,267.02
2018,8,24,9,30,87.0,317.0,3.3,17.7,379.0,396.27,313.02
2018,8,24,9,45,90.5,336.5,3.3,17.9,403.5,413.7,325.13
2018,8,24,10,0,94.0,356.0,3.3,18.1,428.0,430.2,336.63
2018,8,24,10,15,146.0,368.5,3.35,18.3,486.0,500.86,390.28
2018,8,24,10,30,198.0,381.0,3.4,18.5,544.0,549.67,426.64
2018,8,24,10,45,384.5,334.5,3.45,18.65,661.0,683.19,527.65
2018,8,24,11,0,571.0,288.0,3.5,18.8,778.0,777.53,597.26
2018,8,24,11,15,644.5,263.0,3.6,18.95,825.0,789.41,605.44
2018,8,24,11,30,718.0,238.0,3.7,19.1,872.0,792.63,607.79
2018,8,24,11,45,719.0,239.5,3.75,19.2,879.0,757.9,581.56
2018,8,24,12,0,720.0,241.0,3.8,19.3,886.0,720.96,553.59
2018,8,24,12,15,720.5,240.0,3.95,19.35,885.0,679.68,522.41
2018,8,24,12,30,721.0,239.0,4.1,19.4,884.0,636.79,489.3
2018,8,24,12,45,719.5,238.0,4.2,19.4,876.0,591.39,453.43
2018,8,24,13,0,718.0,237.0,4.3,19.4,868.0,545.0,415.91
2018,8,24,13,15,712.0,235.0,4.45,19.35,851.0,495.09,375.01
2018,8,24,13,30,706.0,233.0,4.6,19.3,834.0,445.12,332.95
2018,8,24,13,45,697.5,230.0,4.7,19.25,810.0,393.78,288.88
2018,8,24,14,0,689.0,227.0,4.8,19.2,786.0,343.09,244.84
2018,8,24,14,15,676.5,225.0,4.9,19.05,756.0,293.03,201.92
2018,8,24,14,30,664.0,223.0,5.0,18.9,726.0,244.47,162.22
2018,8,24,14,45,648.0,218.5,5.1,18.8,689.5,195.61,127.26
2018,8,24,15,0,632.0,214.0,5.2,18.7,653.0,149.09,103.76
2018,8,24,15,15,613.0,207.0,5.2,18.7,611.0,127.96,103.91
2018,8,24,15,30,594.0,200.0,5.2,18.7,569.0,126.36,102.86
2018,8,24,15,45,498.0,200.5,5.3,18.35,493.5,127.45,104.25
2018,8,24,16,0,402.0,201.0,5.4,18.0,418.0,128.81,105.89
2018,8,24,16,15,414.0,183.0,5.4,17.75,387.5,120.39,99.12
2018,8,24,16,30,426.0,165.0,5.4,17.5,357.0,111.38,91.76
2018,8,24,16,45,371.5,151.5,5.4,17.25,304.0,107.63,88.89
2018,8,24,17,0,317.0,138.0,5.4,17.0,251.0,98.75,81.44
2018,8,24,17,15,270.0,114.5,5.35,16.75,199.5,83.4,68.15
2018,8,24,17,30,223.0,91.0,5.3,16.5,148.0,67.54,54.15
2018,8,24,17,45,188.5,73.0,5.25,16.25,113.5,54.94,42.77
2018,8,24,18,0,154.0,55.0,5.2,16.0,79.0,41.98,30.85
2018,8,24,18,15,97.0,37.0,5.1,15.8,50.0,28.63,18.03
2018,8,24,18,30,40.0,19.0,5.0,15.6,21.0,15.35,0.0
2018,8,24,18,45,20.0,9.5,4.95,15.45,10.5,8.11,0.0
2018,8,24,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,25,5,15,1.0,0.5,2.5,13.75,0.5,0.0,0.0
2018,8,25,5,30,2.0,1.0,2.5,14.0,1.0,0.0,0.0
2018,8,25,5,45,2.0,6.5,2.5,14.25,6.5,6.97,0.0
2018,8,25,6,0,2.0,12.0,2.5,14.5,12.0,11.37,1.67
2018,8,25,6,15,1.0,22.5,2.45,14.7,22.5,19.34,10.33
2018,8,25,6,30,0.0,33.0,2.4,14.9,33.0,27.25,17.39
2018,8,25,6,45,0.0,43.0,2.35,15.15,43.0,35.55,24.69
2018,8,25,7,0,0.0,53.0,2.3,15.4,53.0,43.87,31.88
2018,8,25,7,15,0.0,57.0,2.25,15.65,57.0,47.19,34.69
2018,8,25,7,30,0.0,61.0,2.2,15.9,61.0,50.52,37.42
2018,8,25,7,45,0.0,68.0,2.15,16.15,68.0,56.37,42.19
2018,8,25,8,0,0.0,75.0,2.1,16.4,75.0,62.23,46.92
2018,8,25,8,15,0.0,100.5,2.05,16.7,100.5,84.78,65.45
2018,8,25,8,30,0.0,126.0,2.0,17.0,126.0,108.16,84.38
2018,8,25,8,45,0.5,143.0,2.0,17.3,143.5,123.92,96.85
2018,8,25,9,0,1.0,160.0,2.0,17.6,161.0,139.56,109.11
2018,8,25,9,15,2.0,169.5,2.0,17.85,171.0,148.51,115.92
2018,8,25,9,30,3.0,179.0,2.0,18.1,181.0,157.42,122.67
2018,8,25,9,45,5.0,193.5,2.0,18.35,197.0,171.8,133.78
2018,8,25,10,0,7.0,208.0,2.0,18.6,213.0,185.96,144.62
2018,8,25,10,15,9.0,222.5,2.0,18.8,229.5,199.86,155.22
2018,8,25,10,30,11.0,237.0,2.0,19.0,246.0,213.47,165.51
2018,8,25,10,45,14.0,259.0,2.05,19.2,271.0,234.28,181.39
2018,8,25,11,0,17.0,281.0,2.1,19.4,296.0,254.5,196.67
2018,8,25,11,15,17.5,287.5,2.15,19.5,303.0,258.53,199.47
2018,8,25,11,30,18.0,294.0,2.2,19.6,310.0,262.36,202.19
2018,8,25,11,45,24.5,317.0,2.25,19.75,339.0,290.17,223.33
2018,8,25,12,0,31.0,340.0,2.3,19.9,368.0,309.14,237.49
2018,8,25,12,15,44.0,366.0,2.5,19.95,405.5,333.04,255.68
2018,8,25,12,30,57.0,392.0,2.7,20.0,443.0,354.31,271.69
2018,8,25,12,45,47.5,377.0,2.85,20.1,419.0,329.21,252.49
2018,8,25,13,0,38.0,362.0,3.0,20.2,395.0,305.62,234.55
2018,8,25,13,15,40.5,360.0,3.2,20.1,394.5,298.24,229.1
2018,8,25,13,30,43.0,358.0,3.4,20.0,394.0,290.49,223.22
2018,8,25,13,45,95.5,330.0,3.65,19.95,408.0,274.51,209.82
2018,8,25,14,0,148.0,302.0,3.9,19.9,422.0,259.65,196.29
2018,8,25,14,15,355.0,248.0,4.1,19.7,520.0,237.22,170.07
2018,8,25,14,30,562.0,194.0,4.3,19.5,618.0,206.65,136.29
2018,8,25,14,45,393.5,201.5,4.45,19.3,491.5,159.29,108.26
2018,8,25,15,0,225.0,209.0,4.6,19.1,365.0,139.85,104.5
2018,8,25,15,15,130.5,205.0,4.6,19.1,294.0,142.14,115.68
2018,8,25,15,30,36.0,201.0,4.6,19.1,223.0,147.32,120.36
2018,8,25,15,45,69.0,186.0,4.75,18.55,224.5,138.15,113.23
2018,8,25,16,0,102.0,171.0,4.9,18.0,226.0,122.08,100.12
2018,8,25,16,15,84.5,165.0,4.9,17.75,207.5,123.71,101.97
2018,8,25,16,30,67.0,159.0,4.9,17.5,189.0,118.53,97.94
2018,8,25,16,45,135.0,139.0,4.9,17.25,189.5,101.86,83.87
2018,8,25,17,0,203.0,119.0,4.9,17.0,190.0,85.67,70.0
2018,8,25,17,15,206.0,103.0,4.85,16.75,165.0,75.44,61.15
2018,8,25,17,30,209.0,87.0,4.8,16.5,140.0,64.78,51.7
2018,8,25,17,45,156.5,66.5,4.8,16.25,101.0,50.32,38.68
2018,8,25,18,0,104.0,46.0,4.8,16.0,62.0,35.47,25.15
2018,8,25,18,15,76.0,31.5,4.7,15.85,40.5,24.61,14.46
2018,8,25,18,30,48.0,17.0,4.6,15.7,19.0,13.52,0.0
2018,8,25,18,45,24.0,8.5,4.5,15.55,9.5,7.26,0.0
2018,8,25,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.55,13.35,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,26,5,15,5.0,0.5,2.2,13.45,0.5,0.0,0.0
2018,8,26,5,30,10.0,1.0,2.2,13.7,1.0,0.0,0.0
2018,8,26,5,45,10.0,4.0,2.25,13.95,4.5,10.5,0.0
2018,8,26,6,0,10.0,7.0,2.3,14.2,8.0,15.25,3.84
2018,8,26,6,15,5.0,14.0,2.3,14.4,14.5,15.74,7.5
2018,8,26,6,30,0.0,21.0,2.3,14.6,21.0,17.29,8.99
2018,8,26,6,45,0.0,29.5,2.25,14.85,29.5,24.32,15.16
2018,8,26,7,0,0.0,38.0,2.2,15.1,38.0,31.38,21.27
2018,8,26,7,15,0.0,43.0,2.15,15.3,43.0,35.53,24.81
2018,8,26,7,30,0.0,48.0,2.1,15.5,48.0,39.69,28.29
2018,8,26,7,45,0.0,58.0,2.05,15.75,58.0,48.03,35.23
2018,8,26,8,0,0.0,68.0,2.0,16.0,68.0,56.39,42.1
2018,8,26,8,15,0.0,85.5,1.95,16.25,85.5,71.03,54.14
2018,8,26,8,30,0.0,103.0,1.9,16.5,103.0,86.67,66.84
2018,8,26,8,45,1.0,133.5,1.85,16.75,134.0,115.47,90.22
2018,8,26,9,0,2.0,164.0,1.8,17.0,165.0,144.38,113.31
2018,8,26,9,15,10.0,204.0,1.85,17.2,211.0,189.18,149.11
2018,8,26,9,30,18.0,244.0,1.9,17.4,257.0,233.68,183.98
2018,8,26,9,45,63.5,272.5,1.9,17.65,321.0,319.88,251.94
2018,8,26,10,0,109.0,301.0,1.9,17.9,385.0,405.11,316.89
2018,8,26,10,15,356.5,258.0,2.05,18.1,546.5,616.72,479.02
2018,8,26,10,30,604.0,215.0,2.2,18.3,708.0,787.25,602.97
2018,8,26,10,45,768.0,160.5,2.3,18.5,805.0,847.65,644.11
2018,8,26,11,0,932.0,106.0,2.4,18.7,902.0,895.81,676.17
2018,8,26,11,15,935.0,107.0,2.55,18.8,917.0,864.72,654.96
2018,8,26,11,30,938.0,108.0,2.7,18.9,932.0,830.5,632.1
2018,8,26,11,45,938.5,109.0,2.9,19.0,939.0,791.46,605.92
2018,8,26,12,0,939.0,110.0,3.1,19.1,946.0,749.81,575.62
2018,8,26,12,15,935.5,112.0,3.25,19.15,944.0,703.98,540.99
2018,8,26,12,30,932.0,114.0,3.4,19.2,942.0,656.25,503.96
2018,8,26,12,45,925.5,116.0,3.5,19.2,931.5,605.18,463.31
2018,8,26,13,0,919.0,118.0,3.6,19.2,921.0,552.97,420.57
2018,8,26,13,15,915.0,117.0,3.75,19.2,903.5,498.8,375.14
2018,8,26,13,30,911.0,116.0,3.9,19.2,886.0,443.79,327.69
2018,8,26,13,45,905.0,115.0,4.05,19.15,861.5,387.48,278.16
2018,8,26,14,0,899.0,114.0,4.2,19.1,837.0,330.96,227.88
2018,8,26,14,15,890.0,113.0,4.35,19.0,805.5,273.8,177.89
2018,8,26,14,30,881.0,112.0,4.5,18.9,774.0,217.2,131.25
2018,8,26,14,45,868.5,110.0,4.6,18.8,735.5,160.4,91.71
2018,8,26,15,0,856.0,108.0,4.7,18.7,697.0,94.77,59.26
2018,8,26,15,15,840.5,105.5,4.7,18.7,653.0,76.76,60.44
2018,8,26,15,30,825.0,103.0,4.7,18.7,609.0,76.37,60.3
2018,8,26,15,45,803.5,100.0,4.9,18.35,561.0,75.51,59.83
2018,8,26,16,0,782.0,97.0,5.1,18.0,513.0,74.61,59.34
2018,8,26,16,15,557.0,124.0,5.15,17.7,405.5,85.15,68.77
2018,8,26,16,30,332.0,151.0,5.2,17.4,298.0,106.63,87.75
2018,8,26,16,45,254.0,141.5,5.2,17.15,245.5,100.16,82.46
2018,8,26,17,0,176.0,132.0,5.2,16.9,193.0,96.89,79.87
2018,8,26,17,15,110.0,111.0,5.2,16.6,147.0,82.24,67.15
2018,8,26,17,30,44.0,90.0,5.2,16.3,101.0,68.88,55.33
2018,8,26,17,45,34.0,67.5,5.2,16.05,75.0,52.62,40.68
2018,8,26,18,0,24.0,45.0,5.2,15.8,49.0,36.01,25.56
2018,8,26,18,15,17.0,28.5,5.1,15.65,30.5,23.2,13.0
2018,8,26,18,30,10.0,12.0,5.0,15.5,12.0,10.15,0.0
2018,8,26,18,45,5.0,6.0,4.9,15.35,6.0,5.12,0.0
2018,8,26,19,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.65,15.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.55,15.1,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.15,15.15,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,27,5,15,3.0,1.0,3.05,15.3,1.0,0.0,0.0
2018,8,27,5,30,6.0,2.0,3.0,15.4,2.0,0.0,0.0
2018,8,27,5,45,6.0,4.0,3.0,15.5,4.0,7.66,0.0
2018,8,27,6,0,6.0,6.0,3.0,15.6,6.0,9.53,0.0
2018,8,27,6,15,3.0,9.5,2.95,15.8,9.5,10.36,2.92
2018,8,27,6,30,0.0,13.0,2.9,16.0,13.0,10.68,3.34
2018,8,27,6,45,0.0,18.5,2.8,16.15,18.5,15.22,7.31
2018,8,27,7,0,0.0,24.0,2.7,16.3,24.0,19.77,11.25
2018,8,27,7,15,0.0,32.5,2.65,16.55,32.5,26.81,17.25
2018,8,27,7,30,0.0,41.0,2.6,16.8,41.0,33.88,23.19
2018,8,27,7,45,0.0,58.0,2.55,17.0,58.0,48.03,35.05
2018,8,27,8,0,0.0,75.0,2.5,17.2,75.0,62.23,46.78
2018,8,27,8,15,0.0,93.0,2.45,17.4,93.0,77.85,59.56
2018,8,27,8,30,0.0,111.0,2.4,17.6,111.0,94.1,72.68
2018,8,27,8,45,0.0,120.0,2.4,17.85,120.0,101.93,78.77
2018,8,27,9,0,0.0,129.0,2.4,18.1,129.0,109.74,84.81
2018,8,27,9,15,4.0,165.5,2.35,18.25,168.5,146.78,114.62
2018,8,27,9,30,8.0,202.0,2.3,18.4,208.0,183.8,143.89
2018,8,27,9,45,5.0,181.5,2.3,18.55,185.5,160.82,125.03
2018,8,27,10,0,2.0,161.0,2.3,18.7,163.0,138.89,107.18
2018,8,27,10,15,1.5,153.5,2.3,18.85,155.0,131.43,101.0
2018,8,27,10,30,1.0,146.0,2.3,19.0,147.0,124.17,94.99
2018,8,27,10,45,6.5,195.5,2.3,19.15,201.0,171.68,132.69
2018,8,27,11,0,12.0,245.0,2.3,19.3,255.0,218.6,169.2
2018,8,27,11,15,14.5,263.5,2.35,19.35,276.0,235.17,181.81
2018,8,27,11,30,17.0,282.0,2.4,19.4,297.0,251.17,194.0
2018,8,27,11,45,16.5,279.0,2.4,19.5,293.5,246.19,189.9
2018,8,27,12,0,16.0,276.0,2.4,19.6,290.0,241.28,185.94
2018,8,27,12,15,24.5,301.5,2.5,19.65,323.0,267.42,206.12
2018,8,27,12,30,33.0,327.0,2.6,19.7,356.0,288.1,221.86
2018,8,27,12,45,54.5,363.5,2.65,19.7,411.0,322.11,247.67
2018,8,27,13,0,76.0,400.0,2.7,19.7,466.0,351.65,269.6
2018,8,27,13,15,64.5,382.5,2.8,19.65,438.0,324.11,248.55
2018,8,27,13,30,53.0,365.0,2.9,19.6,410.0,298.4,229.07
2018,8,27,13,45,103.0,335.5,3.0,19.6,419.5,279.41,213.27
2018,8,27,14,0,153.0,306.0,3.1,19.6,429.0,262.03,197.73
2018,8,27,14,15,471.0,221.0,3.2,19.45,577.5,242.06,168.88
2018,8,27,14,30,789.0,136.0,3.3,19.3,726.0,207.07,126.78
2018,8,27,14,45,631.0,143.5,3.4,19.2,600.0,139.05,83.82
2018,8,27,15,0,473.0,151.0,3.5,19.1,474.0,96.35,67.36
2018,8,27,15,15,442.5,159.5,3.5,19.1,446.5,98.77,79.06
2018,8,27,15,30,412.0,168.0,3.5,19.1,419.0,105.12,84.69
2018,8,27,15,45,327.0,175.5,3.65,18.75,365.0,110.33,89.5
2018,8,27,16,0,242.0,183.0,3.8,18.4,311.0,123.22,100.94
2018,8,27,16,15,145.5,174.5,3.8,18.15,249.0,124.38,102.36
2018,8,27,16,30,49.0,166.0,3.8,17.9,187.0,122.16,100.89
2018,8,27,16,45,72.5,145.0,3.85,17.7,172.0,108.29,89.28
2018,8,27,17,0,96.0,124.0,3.9,17.5,157.0,91.17,74.65
2018,8,27,17,15,62.0,105.0,3.95,17.25,125.0,80.13,65.12
2018,8,27,17,30,28.0,86.0,4.0,17.0,93.0,66.09,52.69
2018,8,27,17,45,14.5,64.0,4.0,16.75,67.5,50.8,38.92
2018,8,27,18,0,1.0,42.0,4.0,16.5,42.0,33.93,23.63
2018,8,27,18,15,7.0,26.0,4.0,16.3,26.5,21.28,11.05
2018,8,27,18,30,13.0,10.0,4.0,16.1,11.0,8.54,0.0
2018,8,27,18,45,6.5,5.0,4.0,15.95,5.5,4.27,0.0
2018,8,27,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,28,5,15,4.0,1.0,3.15,15.4,1.0,0.0,0.0
2018,8,28,5,30,8.0,2.0,3.2,15.5,2.0,0.0,0.0
2018,8,28,5,45,8.0,3.0,3.3,15.65,3.5,8.21,0.0
2018,8,28,6,0,8.0,4.0,3.4,15.8,5.0,10.01,0.0
2018,8,28,6,15,4.0,7.5,3.35,15.9,8.0,9.45,2.18
2018,8,28,6,30,0.0,11.0,3.3,16.0,11.0,9.03,1.94
2018,8,28,6,45,0.0,16.5,3.3,16.15,16.5,13.57,5.89
2018,8,28,7,0,0.0,22.0,3.3,16.3,22.0,18.12,9.83
2018,8,28,7,15,0.0,31.0,3.2,16.45,31.0,25.57,16.2
2018,8,28,7,30,0.0,40.0,3.1,16.6,40.0,33.05,22.51
2018,8,28,7,45,0.0,55.5,3.0,16.75,55.5,45.95,33.33
2018,8,28,8,0,0.0,71.0,2.9,16.9,71.0,58.89,44.05
2018,8,28,8,15,0.0,90.5,2.85,17.15,90.5,75.57,57.73
2018,8,28,8,30,0.0,110.0,2.8,17.4,110.0,93.19,72.03
2018,8,28,8,45,6.5,156.5,2.7,17.6,160.5,142.91,112.64
2018,8,28,9,0,13.0,203.0,2.6,17.8,211.0,193.22,152.85
2018,8,28,9,15,15.0,218.0,2.6,18.0,228.0,207.77,163.85
2018,8,28,9,30,17.0,233.0,2.6,18.2,245.0,222.12,174.7
2018,8,28,9,45,12.5,222.5,2.6,18.35,231.5,205.94,161.23
2018,8,28,10,0,8.0,212.0,2.6,18.5,218.0,190.57,148.55
2018,8,28,10,15,13.0,243.0,2.6,18.6,253.5,222.17,173.29
2018,8,28,10,30,18.0,274.0,2.6,18.7,289.0,253.1,197.12
2018,8,28,10,45,24.5,304.5,2.55,18.85,325.0,296.98,230.61
2018,8,28,11,0,31.0,335.0,2.5,19.0,361.0,326.23,252.45
2018,8,28,11,15,31.0,340.0,2.5,19.05,366.5,325.38,251.36
2018,8,28,11,30,31.0,345.0,2.5,19.1,372.0,324.27,250.23
2018,8,28,11,45,38.5,362.5,2.5,19.2,396.5,339.07,261.28
2018,8,28,12,0,46.0,380.0,2.5,19.3,421.0,352.32,271.02
2018,8,28,12,15,58.5,393.0,2.5,19.3,445.0,363.45,279.3
2018,8,28,12,30,71.0,406.0,2.5,19.3,469.0,372.56,285.94
2018,8,28,12,45,86.0,410.0,2.5,19.35,485.5,374.08,286.76
2018,8,28,13,0,101.0,414.0,2.5,19.4,502.0,373.58,285.88
2018,8,28,13,15,119.5,409.0,2.55,19.4,511.0,360.78,275.67
2018,8,28,13,30,138.0,404.0,2.6,19.4,520.0,349.56,266.3
2018,8,28,13,45,258.0,363.5,2.6,19.4,572.0,338.22,253.95
2018,8,28,14,0,378.0,323.0,2.6,19.4,624.0,321.92,235.78
2018,8,28,14,15,640.0,205.5,2.6,19.3,691.5,262.3,177.34
2018,8,28,14,30,902.0,88.0,2.6,19.2,759.0,198.28,114.91
2018,8,28,14,45,894.0,85.5,2.6,19.15,722.5,140.71,76.23
2018,8,28,15,0,886.0,83.0,2.6,19.1,686.0,84.04,54.79
2018,8,28,15,15,872.5,81.0,2.6,19.1,643.0,72.47,56.7
2018,8,28,15,30,859.0,79.0,2.6,19.1,600.0,71.2,55.79
2018,8,28,15,45,843.0,76.0,2.65,18.9,553.0,69.13,54.24
2018,8,28,16,0,827.0,73.0,2.7,18.7,506.0,66.91,52.56
2018,8,28,16,15,805.0,70.0,2.65,18.5,456.0,56.99,44.17
2018,8,28,16,30,783.0,67.0,2.6,18.3,406.0,55.28,42.88
2018,8,28,16,45,750.5,63.0,2.6,18.15,354.0,52.64,40.74
2018,8,28,17,0,718.0,59.0,2.6,18.0,302.0,49.94,38.49
2018,8,28,17,15,669.5,54.0,2.6,17.75,249.5,46.25,35.29
2018,8,28,17,30,621.0,49.0,2.6,17.5,197.0,42.53,31.93
2018,8,28,17,45,543.0,42.5,2.6,17.3,148.5,34.28,24.4
2018,8,28,18,0,465.0,36.0,2.6,17.1,100.0,29.47,19.68
2018,8,28,18,15,324.5,26.5,2.6,16.9,62.0,21.9,10.98
2018,8,28,18,30,184.0,17.0,2.6,16.7,24.0,14.51,0.0
2018,8,28,18,45,92.0,8.5,2.6,16.55,12.0,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,45,0.0,2.0,1.8,16.05,2.0,1.71,0.0
2018,8,29,6,0,0.0,4.0,1.8,16.3,4.0,3.28,0.0
2018,8,29,6,15,0.0,7.0,1.85,16.5,7.0,5.74,0.0
2018,8,29,6,30,0.0,10.0,1.9,16.7,10.0,8.21,1.23
2018,8,29,6,45,0.0,14.0,1.9,16.9,14.0,11.51,4.12
2018,8,29,7,0,0.0,18.0,1.9,17.1,18.0,14.81,6.98
2018,8,29,7,15,0.0,31.0,1.9,17.25,31.0,25.57,16.15
2018,8,29,7,30,0.0,44.0,1.9,17.4,44.0,36.37,25.26
2018,8,29,7,45,0.0,69.0,1.85,17.6,69.0,57.21,42.68
2018,8,29,8,0,0.0,94.0,1.8,17.8,94.0,79.43,61.0
2018,8,29,8,15,0.5,124.0,1.8,18.0,124.5,108.02,84.29
2018,8,29,8,30,1.0,154.0,1.8,18.2,155.0,136.72,107.28
2018,8,29,8,45,1.0,158.5,1.85,18.45,159.5,139.53,109.06
2018,8,29,9,0,1.0,163.0,1.9,18.7,164.0,142.58,111.09
2018,8,29,9,15,0.5,146.5,1.9,18.85,147.0,125.82,97.24
2018,8,29,9,30,0.0,130.0,1.9,19.0,130.0,110.0,84.24
2018,8,29,9,45,0.0,112.0,1.95,19.2,112.0,94.0,71.12
2018,8,29,10,0,0.0,94.0,2.0,19.4,94.0,78.45,58.4
2018,8,29,10,15,2.0,123.5,2.05,19.55,125.0,105.72,80.3
2018,8,29,10,30,4.0,153.0,2.1,19.7,156.0,132.91,101.86
2018,8,29,10,45,27.5,247.0,2.15,19.85,270.0,245.48,190.55
2018,8,29,11,0,51.0,341.0,2.2,20.0,384.0,348.39,268.75
2018,8,29,11,15,107.0,383.5,2.25,20.1,476.0,436.5,334.9
2018,8,29,11,30,163.0,426.0,2.3,20.2,568.0,505.21,385.26
2018,8,29,11,45,228.5,418.0,2.35,20.25,618.5,530.68,404.15
2018,8,29,12,0,294.0,410.0,2.4,20.3,669.0,554.53,421.53
2018,8,29,12,15,561.5,284.0,2.4,20.35,778.0,603.18,459.14
2018,8,29,12,30,829.0,158.0,2.4,20.4,887.0,624.14,474.13
2018,8,29,12,45,870.0,136.5,2.4,20.45,894.5,581.92,440.09
2018,8,29,13,0,911.0,115.0,2.4,20.5,902.0,537.87,403.64
2018,8,29,13,15,907.0,114.0,2.4,20.55,884.5,483.95,358.62
2018,8,29,13,30,903.0,113.0,2.4,20.6,867.0,429.21,311.75
2018,8,29,13,45,897.0,111.5,2.4,20.6,842.0,372.86,262.73
2018,8,29,14,0,891.0,110.0,2.4,20.6,817.0,316.35,213.15
2018,8,29,14,15,883.0,108.0,2.35,20.6,785.5,259.13,163.98
2018,8,29,14,30,875.0,106.0,2.3,20.6,754.0,202.41,118.7
2018,8,29,14,45,864.0,103.5,2.3,20.55,716.0,145.81,81.79
2018,8,29,15,0,853.0,101.0,2.3,20.5,678.0,90.46,71.35
2018,8,29,15,15,821.0,103.0,2.3,20.5,629.0,75.25,58.73
2018,8,29,15,30,789.0,105.0,2.3,20.5,580.0,77.56,60.89
2018,8,29,15,45,755.5,103.5,2.3,20.35,528.5,77.64,61.19
2018,8,29,16,0,722.0,102.0,2.3,20.2,477.0,70.98,55.73
2018,8,29,16,15,618.5,111.0,2.35,20.0,409.0,77.53,61.61
2018,8,29,16,30,515.0,120.0,2.4,19.8,341.0,84.2,67.61
2018,8,29,16,45,457.0,111.5,2.45,19.65,288.5,79.12,63.46
2018,8,29,17,0,399.0,103.0,2.5,19.5,236.0,73.93,59.12
2018,8,29,17,15,372.5,87.5,2.55,19.25,194.5,64.0,50.54
2018,8,29,17,30,346.0,72.0,2.6,19.0,153.0,53.64,41.38
2018,8,29,17,45,292.5,57.5,2.65,18.75,114.0,43.44,32.13
2018,8,29,18,0,239.0,43.0,2.7,18.5,75.0,32.92,22.39
2018,8,29,18,15,151.5,28.0,2.75,18.3,45.0,21.64,9.99
2018,8,29,18,30,64.0,13.0,2.8,18.1,15.0,11.1,0.0
2018,8,29,18,45,32.0,6.5,2.85,17.85,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.9,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.9,17.45,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.95,16.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.55,16.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.5,16.55,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.0,1.5,16.8,2.0,1.71,0.0
2018,8,30,6,0,0.0,4.0,1.5,16.9,4.0,3.28,0.0
2018,8,30,6,15,0.0,8.0,1.5,17.05,8.0,6.56,0.0
2018,8,30,6,30,0.0,12.0,1.5,17.2,12.0,9.86,2.59
2018,8,30,6,45,0.0,18.0,1.45,17.35,18.0,14.81,6.9
2018,8,30,7,0,0.0,24.0,1.4,17.5,24.0,19.77,11.19
2018,8,30,7,15,0.0,28.5,1.35,17.65,28.5,23.5,14.37
2018,8,30,7,30,0.0,33.0,1.3,17.8,33.0,27.24,17.51
2018,8,30,7,45,0.0,43.0,1.25,17.9,43.0,35.55,24.45
2018,8,30,8,0,0.0,53.0,1.2,18.0,53.0,43.88,31.34
2018,8,30,8,15,5.0,89.0,1.15,18.15,91.5,79.06,60.66
2018,8,30,8,30,10.0,125.0,1.1,18.3,130.0,117.15,91.76
2018,8,30,8,45,35.5,187.0,1.1,18.45,208.5,217.05,172.3
2018,8,30,9,0,61.0,249.0,1.1,18.6,287.0,307.37,242.18
2018,8,30,9,15,53.5,245.5,1.15,18.8,280.5,290.96,228.09
2018,8,30,9,30,46.0,242.0,1.2,19.0,274.0,275.53,215.42
2018,8,30,9,45,60.5,268.5,1.25,19.15,313.0,312.66,243.77
2018,8,30,10,0,75.0,295.0,1.3,19.3,352.0,348.39,270.38
2018,8,30,10,15,75.0,328.0,1.4,19.45,386.5,375.81,290.04
2018,8,30,10,30,75.0,361.0,1.5,19.6,421.0,401.81,308.55
2018,8,30,10,45,83.5,377.5,1.6,19.75,446.5,417.58,319.82
2018,8,30,11,0,92.0,394.0,1.7,19.9,472.0,431.94,330.07
2018,8,30,11,15,108.5,404.5,1.8,19.95,497.5,456.34,347.94
2018,8,30,11,30,125.0,415.0,1.9,20.0,523.0,466.07,355.0
2018,8,30,11,45,180.5,420.0,2.0,20.1,577.5,496.97,378.18
