Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,12,0,236.0,425.0,2.1,20.2,632.0,522.46,396.8
2018,8,30,12,15,292.5,406.0,2.25,20.2,662.5,525.65,399.37
2018,8,30,12,30,349.0,387.0,2.4,20.2,693.0,519.94,395.04
2018,8,30,12,45,455.5,332.0,2.6,20.2,727.0,507.93,385.87
2018,8,30,13,0,562.0,277.0,2.8,20.2,761.0,486.31,367.98
2018,8,30,13,15,440.0,321.0,2.95,20.2,695.5,426.32,321.27
2018,8,30,13,30,318.0,365.0,3.1,20.2,630.0,382.43,287.56
2018,8,30,13,45,311.5,352.0,3.25,20.15,605.0,345.44,257.71
2018,8,30,14,0,305.0,339.0,3.4,20.1,580.0,309.53,228.52
2018,8,30,14,15,565.0,232.5,3.6,20.0,657.0,262.21,180.05
2018,8,30,14,30,825.0,126.0,3.8,19.9,734.0,196.2,116.77
2018,8,30,14,45,813.0,123.0,4.0,19.8,696.5,140.98,81.04
2018,8,30,15,0,801.0,120.0,4.2,19.7,659.0,87.32,69.03
2018,8,30,15,15,784.5,117.0,4.2,19.7,616.0,83.96,66.4
2018,8,30,15,30,768.0,114.0,4.2,19.7,573.0,83.55,66.24
2018,8,30,15,45,747.5,109.5,4.55,19.35,526.0,74.67,58.94
2018,8,30,16,0,727.0,105.0,4.9,19.0,479.0,73.2,57.96
2018,8,30,16,15,700.0,99.0,5.0,18.75,429.0,70.51,55.9
2018,8,30,16,30,673.0,93.0,5.1,18.5,379.0,67.69,53.68
2018,8,30,16,45,633.5,87.5,5.2,18.3,328.0,64.95,51.5
2018,8,30,17,0,594.0,82.0,5.3,18.1,277.0,62.17,49.2
2018,8,30,17,15,536.0,73.5,5.3,17.8,226.0,56.8,44.52
2018,8,30,17,30,478.0,65.0,5.3,17.5,175.0,51.3,39.55
2018,8,30,17,45,393.5,54.5,5.3,17.25,129.0,43.82,32.61
2018,8,30,18,0,309.0,44.0,5.3,17.0,83.0,33.96,23.29
2018,8,30,18,15,195.0,29.0,5.25,16.85,49.5,22.52,9.67
2018,8,30,18,30,81.0,14.0,5.2,16.7,16.0,11.95,0.0
2018,8,30,18,45,40.5,7.0,5.1,16.5,8.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.95,16.25,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.7,15.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.65,15.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.6,15.75,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.6,15.65,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.35,14.85,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,8,31,5,45,14.0,3.0,5.25,15.75,4.0,12.42,0.0
2018,8,31,6,0,28.0,6.0,5.4,15.9,8.0,40.83,5.76
2018,8,31,6,15,14.0,10.0,5.4,16.0,11.0,22.13,12.62
2018,8,31,6,30,0.0,14.0,5.4,16.1,14.0,11.51,3.97
2018,8,31,6,45,0.0,20.5,5.4,16.25,20.5,16.87,8.66
2018,8,31,7,0,0.0,27.0,5.4,16.4,27.0,22.25,13.32
2018,8,31,7,15,0.0,36.0,5.35,16.6,36.0,29.72,19.69
2018,8,31,7,30,0.0,45.0,5.3,16.8,45.0,37.2,25.99
2018,8,31,7,45,0.0,60.5,5.25,17.0,60.5,50.11,36.8
2018,8,31,8,0,0.0,76.0,5.2,17.2,76.0,63.06,47.51
2018,8,31,8,15,0.0,107.0,5.05,17.5,107.0,91.14,70.65
2018,8,31,8,30,0.0,138.0,4.9,17.8,138.0,120.06,94.14
2018,8,31,8,45,3.0,162.0,4.75,18.05,164.0,145.03,114.24
2018,8,31,9,0,6.0,186.0,4.6,18.3,190.0,169.8,133.92
2018,8,31,9,15,9.0,204.5,4.45,18.55,210.5,188.93,148.85
2018,8,31,9,30,12.0,223.0,4.3,18.8,231.0,207.78,163.4
2018,8,31,9,45,21.5,257.0,4.15,19.1,272.5,247.28,194.29
2018,8,31,10,0,31.0,291.0,4.0,19.4,314.0,303.26,237.44
2018,8,31,10,15,67.5,331.5,4.05,19.6,385.0,372.4,291.05
2018,8,31,10,30,104.0,372.0,4.1,19.8,456.0,438.31,341.06
2018,8,31,10,45,147.0,387.0,4.1,20.0,509.0,495.33,383.72
2018,8,31,11,0,190.0,402.0,4.1,20.2,562.0,532.84,411.37
2018,8,31,11,15,235.0,404.5,4.35,20.3,605.5,556.41,429.29
2018,8,31,11,30,280.0,407.0,4.6,20.4,649.0,584.15,450.15
2018,8,31,11,45,331.0,389.0,4.8,20.5,677.5,583.98,450.53
2018,8,31,12,0,382.0,371.0,5.0,20.6,706.0,579.57,447.46
2018,8,31,12,15,561.5,282.0,5.3,20.55,773.0,597.71,462.99
2018,8,31,12,30,741.0,193.0,5.6,20.5,840.0,595.69,461.77
2018,8,31,12,45,838.5,142.5,5.85,20.5,867.5,564.78,436.16
2018,8,31,13,0,936.0,92.0,6.1,20.5,895.0,526.15,402.72
2018,8,31,13,15,867.5,125.0,6.35,20.35,857.5,468.65,353.97
2018,8,31,13,30,799.0,158.0,6.6,20.2,820.0,412.68,306.11
2018,8,31,13,45,720.5,185.5,6.85,20.1,769.0,352.39,255.28
2018,8,31,14,0,642.0,213.0,7.1,20.0,718.0,303.5,214.34
2018,8,31,14,15,772.5,150.0,7.25,19.8,733.5,251.19,164.19
2018,8,31,14,30,903.0,87.0,7.4,19.6,749.0,187.13,107.15
2018,8,31,14,45,838.5,105.5,7.55,19.4,695.5,138.02,79.24
2018,8,31,15,0,774.0,124.0,7.7,19.2,642.0,86.63,68.69
2018,8,31,15,15,574.0,172.5,7.7,19.2,542.5,107.31,86.54
2018,8,31,15,30,374.0,221.0,7.7,19.2,443.0,145.4,119.22
2018,8,31,15,45,538.0,160.0,7.75,18.8,450.5,105.29,85.44
2018,8,31,16,0,702.0,99.0,7.8,18.4,458.0,69.03,54.52
2018,8,31,16,15,669.5,96.0,7.75,18.1,409.5,68.2,54.07
2018,8,31,16,30,637.0,93.0,7.7,17.8,361.0,67.41,53.62
2018,8,31,16,45,535.5,93.5,7.65,17.55,298.0,68.56,54.84
2018,8,31,17,0,434.0,94.0,7.6,17.3,235.0,68.31,54.76
2018,8,31,17,15,505.0,72.5,7.5,17.0,207.5,55.92,43.88
2018,8,31,17,30,576.0,51.0,7.4,16.7,180.0,40.64,30.26
2018,8,31,17,45,490.5,43.5,7.3,16.4,133.0,35.1,25.06
2018,8,31,18,0,405.0,36.0,7.2,16.1,86.0,29.59,19.53
2018,8,31,18,15,263.5,25.0,7.05,15.95,51.5,20.79,7.21
2018,8,31,18,30,122.0,14.0,6.9,15.8,17.0,11.95,0.0
2018,8,31,18,45,61.0,7.0,6.75,15.7,8.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,6.6,15.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,6.45,15.55,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.3,15.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.15,15.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.8,15.35,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.45,15.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,4.95,14.8,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,4.8,14.65,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,4.8,14.45,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,5,45,73.5,9.0,3.45,15.35,13.0,59.35,0.0
2018,9,1,6,0,147.0,18.0,3.4,15.5,26.0,161.26,20.28
2018,9,1,6,15,97.5,16.0,3.3,15.7,24.0,123.1,95.21
2018,9,1,6,30,48.0,14.0,3.2,15.9,22.0,61.93,47.92
2018,9,1,6,45,24.0,18.5,3.1,16.1,22.5,40.32,29.58
2018,9,1,7,0,0.0,23.0,3.0,16.3,23.0,18.94,10.52
2018,9,1,7,15,0.0,30.0,2.9,16.5,30.0,24.74,15.49
2018,9,1,7,30,0.0,37.0,2.8,16.7,37.0,30.55,20.39
2018,9,1,7,45,0.0,48.5,2.65,16.9,48.5,40.12,28.41
2018,9,1,8,0,0.0,60.0,2.5,17.1,60.0,49.71,36.35
2018,9,1,8,15,0.0,81.0,2.55,17.3,81.0,67.26,50.83
2018,9,1,8,30,0.0,102.0,2.6,17.5,102.0,85.87,66.01
2018,9,1,8,45,0.0,119.0,2.6,17.75,119.0,101.12,78.24
2018,9,1,9,0,0.0,136.0,2.6,18.0,136.0,116.31,90.29
2018,9,1,9,15,0.5,150.0,2.8,18.15,150.5,129.11,100.38
2018,9,1,9,30,1.0,164.0,3.0,18.3,165.0,141.8,110.32
2018,9,1,9,45,3.0,175.0,3.15,18.5,177.5,153.04,119.09
2018,9,1,10,0,5.0,186.0,3.3,18.7,190.0,164.12,127.7
2018,9,1,10,15,7.0,203.0,3.45,18.8,208.5,180.4,140.44
2018,9,1,10,30,9.0,220.0,3.6,18.9,227.0,196.35,152.85
2018,9,1,10,45,13.0,251.0,3.75,19.0,261.5,226.07,176.06
2018,9,1,11,0,17.0,282.0,3.9,19.1,296.0,255.02,198.46
2018,9,1,11,15,17.5,288.0,4.1,19.2,303.0,258.51,200.92
2018,9,1,11,30,18.0,294.0,4.3,19.3,310.0,261.81,203.33
2018,9,1,11,45,19.0,302.0,4.45,19.35,318.5,266.93,207.22
2018,9,1,12,0,20.0,310.0,4.6,19.4,327.0,271.72,210.85
2018,9,1,12,15,22.5,318.5,4.75,19.45,338.0,277.47,215.27
2018,9,1,12,30,25.0,327.0,4.9,19.5,349.0,282.38,219.03
2018,9,1,12,45,23.5,318.0,5.05,19.5,338.5,271.37,210.49
2018,9,1,13,0,22.0,309.0,5.2,19.5,328.0,260.37,201.98
2018,9,1,13,15,23.5,309.0,5.3,19.5,329.0,257.72,199.93
2018,9,1,13,30,25.0,309.0,5.4,19.5,330.0,247.34,191.79
2018,9,1,13,45,80.0,279.0,5.55,19.45,342.5,238.26,183.3
2018,9,1,14,0,135.0,249.0,5.7,19.4,355.0,216.7,163.99
2018,9,1,14,15,479.0,192.5,5.75,19.3,545.5,212.42,145.61
2018,9,1,14,30,823.0,136.0,5.8,19.2,736.0,195.99,117.88
2018,9,1,14,45,810.0,133.0,5.9,19.1,698.0,140.7,83.41
2018,9,1,15,0,797.0,130.0,6.0,19.0,660.0,91.28,72.68
2018,9,1,15,15,687.5,138.0,6.0,19.0,573.5,87.74,69.89
2018,9,1,15,30,578.0,146.0,6.0,19.0,487.0,93.61,75.12
2018,9,1,15,45,386.0,154.5,6.15,18.65,374.0,99.7,80.7
2018,9,1,16,0,194.0,163.0,6.3,18.3,261.0,111.07,90.87
2018,9,1,16,15,280.5,143.5,6.25,18.0,269.0,101.13,82.68
2018,9,1,16,30,367.0,124.0,6.2,17.7,277.0,85.36,69.32
2018,9,1,16,45,394.0,110.0,6.2,17.45,254.0,77.77,62.94
2018,9,1,17,0,421.0,96.0,6.2,17.2,231.0,69.64,55.96
2018,9,1,17,15,340.0,86.0,6.15,16.9,182.0,62.94,50.07
2018,9,1,17,30,259.0,76.0,6.1,16.6,133.0,56.14,43.88
2018,9,1,17,45,173.0,58.5,6.05,16.25,92.0,44.64,33.33
2018,9,1,18,0,87.0,41.0,6.0,15.9,51.0,31.57,21.08
2018,9,1,18,15,50.0,24.5,5.95,15.75,29.5,19.51,4.65
2018,9,1,18,30,13.0,8.0,5.9,15.6,8.0,6.83,0.0
2018,9,1,18,45,6.5,4.0,5.85,15.45,4.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,5.75,15.25,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,5,45,7.0,5.0,2.35,14.7,5.5,9.18,0.0
2018,9,2,6,0,14.0,10.0,2.3,14.9,11.0,22.84,0.0
2018,9,2,6,15,7.0,20.5,2.25,15.15,21.0,22.78,12.75
2018,9,2,6,30,0.0,31.0,2.2,15.4,31.0,25.6,15.8
2018,9,2,6,45,7.5,47.5,2.2,15.65,49.5,46.25,33.91
2018,9,2,7,0,15.0,64.0,2.2,15.9,68.0,76.27,59.88
2018,9,2,7,15,7.5,78.5,2.15,16.2,80.5,75.55,58.93
2018,9,2,7,30,0.0,93.0,2.1,16.5,93.0,81.85,63.73
2018,9,2,7,45,1.5,115.0,2.1,16.8,115.5,104.19,82.2
2018,9,2,8,0,3.0,137.0,2.1,17.1,138.0,126.29,100.13
2018,9,2,8,15,10.0,163.0,2.05,17.35,168.0,157.68,125.62
2018,9,2,8,30,17.0,189.0,2.0,17.6,198.0,188.79,150.43
2018,9,2,8,45,17.5,203.0,1.95,17.85,213.0,200.68,159.21
2018,9,2,9,0,18.0,217.0,1.9,18.1,228.0,212.53,167.93
2018,9,2,9,15,20.0,234.0,1.9,18.35,247.0,228.72,180.1
2018,9,2,9,30,22.0,251.0,1.9,18.6,266.0,244.66,191.95
2018,9,2,9,45,26.0,269.5,1.9,18.85,288.0,281.03,219.58
2018,9,2,10,0,30.0,288.0,1.9,19.1,310.0,299.24,232.87
2018,9,2,10,15,30.0,299.0,1.9,19.3,322.0,305.53,236.96
2018,9,2,10,30,30.0,310.0,1.9,19.5,334.0,311.46,240.85
2018,9,2,10,45,39.5,335.0,1.9,19.65,367.5,338.46,261.01
2018,9,2,11,0,49.0,360.0,1.9,19.8,401.0,363.81,279.61
2018,9,2,11,15,43.5,357.0,1.95,19.95,394.0,349.99,268.6
2018,9,2,11,30,38.0,354.0,2.0,20.1,387.0,336.69,258.21
2018,9,2,11,45,48.5,370.5,2.1,20.2,412.5,352.02,269.79
2018,9,2,12,0,59.0,387.0,2.2,20.3,438.0,365.54,279.78
2018,9,2,12,15,118.0,387.0,2.35,20.35,489.0,396.68,303.71
2018,9,2,12,30,177.0,387.0,2.5,20.4,540.0,417.25,319.04
2018,9,2,12,45,169.5,389.0,2.65,20.4,534.5,398.23,304.13
2018,9,2,13,0,162.0,391.0,2.8,20.4,529.0,379.47,289.46
2018,9,2,13,15,118.0,382.5,2.95,20.35,482.0,338.64,258.48
2018,9,2,13,30,74.0,374.0,3.1,20.3,435.0,309.37,236.63
2018,9,2,13,45,97.0,336.0,3.3,20.2,413.5,281.39,214.54
2018,9,2,14,0,120.0,298.0,3.5,20.1,392.0,243.81,184.38
2018,9,2,14,15,306.0,247.0,3.65,19.95,472.5,224.15,161.04
2018,9,2,14,30,492.0,196.0,3.8,19.8,553.0,183.78,121.75
2018,9,2,14,45,299.5,216.5,3.95,19.65,430.5,158.6,113.97
2018,9,2,15,0,107.0,237.0,4.1,19.5,308.0,159.56,129.95
2018,9,2,15,15,73.5,233.5,4.1,19.5,280.5,167.06,136.57
2018,9,2,15,30,40.0,230.0,4.1,19.5,253.0,163.47,133.93
2018,9,2,15,45,59.0,213.5,4.25,19.1,244.5,153.28,125.99
2018,9,2,16,0,78.0,197.0,4.4,18.7,236.0,142.77,117.7
2018,9,2,16,15,93.0,180.5,4.4,18.4,222.0,131.87,108.91
2018,9,2,16,30,108.0,164.0,4.4,18.1,208.0,116.47,96.12
2018,9,2,16,45,148.5,140.0,4.4,17.8,192.0,101.81,83.77
2018,9,2,17,0,189.0,116.0,4.4,17.5,176.0,83.65,68.14
2018,9,2,17,15,203.5,95.5,4.35,17.15,149.0,70.39,56.54
2018,9,2,17,30,218.0,75.0,4.3,16.8,122.0,56.55,44.17
2018,9,2,17,45,164.0,58.0,4.25,16.45,87.5,44.19,32.86
2018,9,2,18,0,110.0,41.0,4.2,16.1,53.0,31.58,20.91
2018,9,2,18,15,61.5,24.5,4.15,15.9,30.5,19.12,1.95
2018,9,2,18,30,13.0,8.0,4.1,15.7,8.0,6.83,0.0
2018,9,2,18,45,6.5,4.0,4.05,15.55,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.55,14.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,3,5,45,4.5,4.0,1.45,14.6,4.0,6.57,0.0
2018,9,3,6,0,9.0,8.0,1.4,14.8,8.0,16.05,0.0
2018,9,3,6,15,4.5,15.5,1.4,15.0,15.5,16.58,7.65
2018,9,3,6,30,0.0,23.0,1.4,15.2,23.0,18.95,10.24
2018,9,3,6,45,0.0,36.0,1.4,15.45,36.0,29.73,19.64
2018,9,3,7,0,0.0,49.0,1.4,15.7,49.0,40.54,28.99
2018,9,3,7,15,0.0,63.5,1.4,15.9,63.5,52.93,39.55
2018,9,3,7,30,0.0,78.0,1.4,16.1,78.0,66.21,50.69
2018,9,3,7,45,0.0,96.5,1.4,16.35,96.5,83.44,64.95
2018,9,3,8,0,0.0,115.0,1.4,16.6,115.0,100.52,78.84
2018,9,3,8,15,3.5,143.5,1.4,16.8,145.5,131.04,103.74
2018,9,3,8,30,7.0,172.0,1.4,17.0,176.0,161.38,128.04
2018,9,3,8,45,12.5,195.5,1.45,17.25,203.0,188.19,149.21
2018,9,3,9,0,18.0,219.0,1.5,17.5,230.0,214.65,169.8
2018,9,3,9,15,24.0,241.0,1.55,17.75,257.0,239.65,189.02
2018,9,3,9,30,30.0,263.0,1.6,18.0,284.0,282.65,221.94
2018,9,3,9,45,47.0,295.0,1.6,18.2,329.5,327.66,256.16
2018,9,3,10,0,64.0,327.0,1.6,18.4,375.0,370.98,288.47
2018,9,3,10,15,97.0,352.5,1.65,18.6,428.0,420.08,325.25
2018,9,3,10,30,130.0,378.0,1.7,18.8,481.0,481.98,370.57
2018,9,3,10,45,164.0,390.0,1.8,19.0,524.0,511.31,391.83
2018,9,3,11,0,198.0,402.0,1.9,19.2,567.0,537.51,410.79
2018,9,3,11,15,182.5,409.5,1.95,19.3,563.5,517.27,394.91
2018,9,3,11,30,167.0,417.0,2.0,19.4,560.0,497.16,379.46
2018,9,3,11,45,192.5,419.0,2.1,19.5,585.0,501.69,382.93
2018,9,3,12,0,218.0,421.0,2.2,19.6,610.0,503.43,384.0
2018,9,3,12,15,257.0,412.5,2.25,19.65,635.0,504.14,384.22
2018,9,3,12,30,296.0,404.0,2.3,19.7,660.0,497.14,378.39
2018,9,3,12,45,304.5,397.0,2.4,19.75,657.5,471.41,358.37
2018,9,3,13,0,313.0,390.0,2.5,19.8,655.0,444.66,337.2
2018,9,3,13,15,265.5,390.5,2.6,19.8,612.0,398.82,301.92
2018,9,3,13,30,218.0,391.0,2.7,19.8,569.0,364.83,275.72
2018,9,3,13,45,230.0,363.5,2.85,19.75,546.5,330.76,248.39
2018,9,3,14,0,242.0,336.0,3.0,19.7,524.0,286.45,212.78
2018,9,3,14,15,511.5,238.5,3.15,19.55,614.5,246.33,169.65
2018,9,3,14,30,781.0,141.0,3.3,19.4,705.0,187.34,112.74
2018,9,3,14,45,766.5,138.0,3.4,19.25,667.0,134.41,81.79
2018,9,3,15,0,752.0,135.0,3.5,19.1,629.0,85.34,67.57
2018,9,3,15,15,733.5,131.0,3.5,19.1,586.0,84.77,67.32
2018,9,3,15,30,715.0,127.0,3.5,19.1,543.0,84.16,67.0
2018,9,3,15,45,690.0,122.5,3.7,18.65,496.0,83.06,66.4
2018,9,3,16,0,665.0,118.0,3.9,18.2,449.0,81.92,65.76
2018,9,3,16,15,632.5,111.5,3.9,18.0,399.0,79.19,63.67
2018,9,3,16,30,600.0,105.0,3.9,17.8,349.0,76.34,61.44
2018,9,3,16,45,556.0,97.0,3.9,17.55,298.5,72.11,57.96
2018,9,3,17,0,512.0,89.0,3.9,17.3,248.0,67.74,54.26
2018,9,3,17,15,451.0,78.5,3.85,17.0,199.0,58.67,46.26
2018,9,3,17,30,390.0,68.0,3.8,16.7,150.0,51.34,39.59
2018,9,3,17,45,305.5,53.5,3.75,16.45,106.5,40.79,29.84
2018,9,3,18,0,221.0,39.0,3.7,16.2,63.0,30.02,19.37
2018,9,3,18,15,122.5,23.0,3.6,16.05,35.0,17.86,0.0
2018,9,3,18,30,24.0,7.0,3.5,15.9,7.0,5.97,0.0
2018,9,3,18,45,12.0,3.5,3.35,15.75,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,4,5,45,2.0,3.0,1.8,14.9,3.0,3.96,0.0
2018,9,4,6,0,4.0,6.0,1.8,15.1,6.0,8.0,0.0
2018,9,4,6,15,28.5,15.5,1.85,15.35,19.5,41.81,28.12
2018,9,4,6,30,53.0,25.0,1.9,15.6,33.0,85.47,67.42
2018,9,4,6,45,42.0,33.0,1.9,15.9,41.0,73.9,58.5
2018,9,4,7,0,31.0,41.0,1.9,16.2,49.0,62.85,49.16
2018,9,4,7,15,15.5,51.5,1.85,16.4,55.5,60.07,46.22
2018,9,4,7,30,0.0,62.0,1.8,16.6,62.0,51.36,38.05
2018,9,4,7,45,0.0,80.5,1.75,16.85,80.5,67.54,51.53
2018,9,4,8,0,0.0,99.0,1.7,17.1,99.0,84.58,65.51
2018,9,4,8,15,0.0,116.0,1.65,17.4,116.0,100.06,77.98
2018,9,4,8,30,0.0,133.0,1.6,17.7,133.0,115.42,90.18
2018,9,4,8,45,2.0,154.5,1.55,17.95,155.5,136.97,107.36
2018,9,4,9,0,4.0,176.0,1.5,18.2,178.0,158.34,124.13
2018,9,4,9,15,11.0,207.0,1.45,18.5,214.0,193.5,151.81
2018,9,4,9,30,18.0,238.0,1.4,18.8,250.0,228.19,178.57
2018,9,4,9,45,21.5,257.0,1.4,19.05,272.5,247.35,192.84
2018,9,4,10,0,25.0,276.0,1.4,19.3,295.0,266.06,206.69
2018,9,4,10,15,38.5,304.5,1.4,19.55,334.5,318.61,246.42
2018,9,4,10,30,52.0,333.0,1.4,19.8,374.0,353.15,271.79
2018,9,4,10,45,96.0,365.0,1.4,20.0,443.5,414.97,317.97
2018,9,4,11,0,140.0,397.0,1.4,20.2,513.0,484.78,368.49
2018,9,4,11,15,148.5,406.5,1.5,20.35,531.5,487.27,369.56
2018,9,4,11,30,157.0,416.0,1.6,20.5,550.0,488.15,369.93
2018,9,4,11,45,159.5,420.0,1.65,20.65,557.0,478.48,362.38
2018,9,4,12,0,162.0,424.0,1.7,20.8,564.0,467.9,354.18
2018,9,4,12,15,149.5,423.0,1.9,20.85,552.0,443.26,336.1
2018,9,4,12,30,137.0,422.0,2.1,20.9,540.0,419.47,318.5
2018,9,4,12,45,130.0,415.0,2.25,21.0,526.0,395.1,300.17
2018,9,4,13,0,123.0,408.0,2.4,21.1,512.0,371.53,282.25
2018,9,4,13,15,104.0,393.0,2.6,21.05,479.5,343.74,261.38
2018,9,4,13,30,85.0,378.0,2.8,21.0,447.0,314.77,239.61
2018,9,4,13,45,131.0,343.0,3.05,20.95,446.0,287.19,217.19
2018,9,4,14,0,177.0,308.0,3.3,20.9,445.0,262.2,195.8
2018,9,4,14,15,511.5,210.0,3.5,20.75,582.0,226.4,153.47
2018,9,4,14,30,846.0,112.0,3.7,20.6,719.0,172.53,98.24
2018,9,4,14,45,832.5,110.0,3.9,20.4,680.5,116.75,66.81
2018,9,4,15,0,819.0,108.0,4.1,20.2,642.0,77.95,61.06
2018,9,4,15,15,762.5,112.5,4.1,20.2,583.0,81.56,64.33
2018,9,4,15,30,706.0,117.0,4.1,20.2,524.0,77.86,61.36
2018,9,4,15,45,530.0,128.5,4.25,19.75,419.5,84.84,67.66
2018,9,4,16,0,354.0,140.0,4.4,19.3,315.0,92.67,74.75
2018,9,4,16,15,263.0,137.0,4.4,18.95,259.0,97.02,78.86
2018,9,4,16,30,172.0,134.0,4.4,18.6,203.0,99.3,81.19
2018,9,4,16,45,175.0,120.0,4.4,18.25,181.5,86.01,69.93
2018,9,4,17,0,178.0,106.0,4.4,17.9,160.0,77.14,62.35
2018,9,4,17,15,156.0,90.0,4.35,17.5,131.0,66.38,52.91
2018,9,4,17,30,134.0,74.0,4.3,17.1,102.0,56.61,44.08
2018,9,4,17,45,84.0,54.5,4.3,16.75,70.5,42.2,30.94
2018,9,4,18,0,34.0,35.0,4.3,16.4,39.0,27.95,17.37
2018,9,4,18,15,21.5,20.0,4.15,16.2,22.0,15.99,0.0
2018,9,4,18,30,9.0,5.0,4.0,16.0,5.0,4.27,0.0
2018,9,4,18,45,4.5,2.5,3.9,15.85,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.35,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.65,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.7,14.45,2.0,1.71,0.0
2018,9,5,6,0,0.0,4.0,1.6,14.6,4.0,3.28,0.0
2018,9,5,6,15,0.0,8.5,1.5,14.8,8.5,6.98,0.0
2018,9,5,6,30,0.0,13.0,1.4,15.0,13.0,10.68,3.29
2018,9,5,6,45,0.0,19.0,1.35,15.25,19.0,15.63,7.66
2018,9,5,7,0,0.0,25.0,1.3,15.5,25.0,20.6,12.0
2018,9,5,7,15,0.0,28.5,1.25,15.75,28.5,23.5,14.51
2018,9,5,7,30,0.0,32.0,1.2,16.0,32.0,26.41,16.97
2018,9,5,7,45,0.0,45.0,1.15,16.25,45.0,37.21,26.08
2018,9,5,8,0,0.0,58.0,1.1,16.5,58.0,48.04,35.09
2018,9,5,8,15,0.0,78.5,1.2,16.8,78.5,65.17,49.23
2018,9,5,8,30,0.0,99.0,1.3,17.1,99.0,83.19,63.91
2018,9,5,8,45,0.0,108.5,1.4,17.35,108.5,91.53,70.48
2018,9,5,9,0,0.0,118.0,1.5,17.6,118.0,99.84,76.99
2018,9,5,9,15,0.5,134.5,1.7,17.8,135.0,114.96,89.02
2018,9,5,9,30,1.0,151.0,1.9,18.0,152.0,129.97,100.87
2018,9,5,9,45,4.0,178.0,2.1,18.25,181.0,156.77,122.15
2018,9,5,10,0,7.0,205.0,2.3,18.5,210.0,183.26,142.94
2018,9,5,10,15,13.0,239.0,2.45,18.6,249.0,218.42,170.52
2018,9,5,10,30,19.0,273.0,2.6,18.7,288.0,252.83,197.19
2018,9,5,10,45,26.0,301.0,2.8,18.8,322.0,294.33,229.14
2018,9,5,11,0,33.0,329.0,3.0,18.9,356.0,321.37,249.68
2018,9,5,11,15,32.5,332.0,3.1,18.95,359.0,318.2,246.91
2018,9,5,11,30,32.0,335.0,3.2,19.0,362.0,314.91,244.18
2018,9,5,11,45,32.0,339.5,3.3,19.05,367.0,313.11,242.62
2018,9,5,12,0,32.0,344.0,3.4,19.1,372.0,311.02,240.86
2018,9,5,12,15,30.5,339.5,3.5,19.05,366.0,300.42,232.69
2018,9,5,12,30,29.0,335.0,3.6,19.0,360.0,290.08,224.73
2018,9,5,12,45,27.5,327.5,3.75,18.95,351.0,277.69,215.22
2018,9,5,13,0,26.0,320.0,3.9,18.9,342.0,265.67,205.98
2018,9,5,13,15,87.5,304.0,4.0,18.8,375.5,269.79,208.59
2018,9,5,13,30,149.0,288.0,4.1,18.7,409.0,269.96,207.03
2018,9,5,13,45,86.0,283.5,4.25,18.6,353.0,234.72,180.34
2018,9,5,14,0,23.0,279.0,4.4,18.5,297.0,223.94,174.0
2018,9,5,14,15,18.0,254.0,4.45,18.35,267.5,201.82,157.01
2018,9,5,14,30,13.0,229.0,4.5,18.2,238.0,180.65,140.81
2018,9,5,14,45,13.5,224.0,4.6,18.0,233.0,174.36,136.43
2018,9,5,15,0,14.0,219.0,4.7,17.8,228.0,168.67,138.68
2018,9,5,15,15,16.0,210.5,4.7,17.8,220.0,162.09,133.51
2018,9,5,15,30,18.0,202.0,4.7,17.8,212.0,155.38,128.22
2018,9,5,15,45,21.5,190.5,4.85,17.4,201.5,146.6,121.35
2018,9,5,16,0,25.0,179.0,5.0,17.0,191.0,137.67,114.3
2018,9,5,16,15,38.5,163.5,5.0,16.75,180.0,120.77,100.18
2018,9,5,16,30,52.0,148.0,5.0,16.5,169.0,110.1,91.3
2018,9,5,16,45,62.5,131.0,5.0,16.25,152.5,98.21,81.21
2018,9,5,17,0,73.0,114.0,5.0,16.0,136.0,86.05,70.67
2018,9,5,17,15,62.5,92.0,4.95,15.75,108.0,70.41,56.81
2018,9,5,17,30,52.0,70.0,4.9,15.5,80.0,54.47,42.43
2018,9,5,17,45,39.0,49.5,4.85,15.25,56.0,39.21,28.45
2018,9,5,18,0,26.0,29.0,4.8,15.0,32.0,23.65,13.63
2018,9,5,18,15,17.0,16.5,4.75,14.85,18.0,13.56,0.0
2018,9,5,18,30,8.0,4.0,4.7,14.7,4.0,3.41,0.0
2018,9,5,18,45,4.0,2.0,4.6,14.6,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.4,14.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.65,14.2,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.6,13.55,1.5,1.28,0.0
2018,9,6,6,0,0.0,3.0,2.5,13.7,3.0,2.46,0.0
2018,9,6,6,15,0.0,6.5,2.4,13.85,6.5,5.33,0.0
2018,9,6,6,30,0.0,10.0,2.3,14.0,10.0,8.21,1.23
2018,9,6,6,45,0.0,15.0,2.25,14.2,15.0,12.33,4.87
2018,9,6,7,0,0.0,20.0,2.2,14.4,20.0,16.46,8.5
2018,9,6,7,15,0.0,29.0,2.2,14.65,29.0,23.91,14.93
2018,9,6,7,30,0.0,38.0,2.2,14.9,38.0,31.38,21.3
2018,9,6,7,45,0.0,46.0,2.15,15.2,46.0,38.04,26.88
2018,9,6,8,0,0.0,54.0,2.1,15.5,54.0,44.71,32.4
2018,9,6,8,15,0.0,88.0,2.25,15.8,88.0,73.45,56.39
2018,9,6,8,30,0.0,122.0,2.4,16.1,122.0,104.88,82.2
2018,9,6,8,45,1.5,148.5,2.5,16.45,149.5,130.77,103.12
2018,9,6,9,0,3.0,175.0,2.6,16.8,177.0,156.53,123.64
2018,9,6,9,15,8.5,199.5,2.8,17.1,205.0,183.9,145.43
2018,9,6,9,30,14.0,224.0,3.0,17.4,233.0,210.87,166.65
2018,9,6,9,45,13.5,231.5,3.2,17.65,241.0,215.52,169.78
2018,9,6,10,0,13.0,239.0,3.4,17.9,249.0,220.19,172.99
2018,9,6,10,15,12.5,241.0,3.6,18.1,250.5,219.8,172.27
2018,9,6,10,30,12.0,243.0,3.8,18.3,252.0,219.51,171.69
2018,9,6,10,45,15.5,264.5,3.95,18.45,277.0,240.02,187.61
2018,9,6,11,0,19.0,286.0,4.1,18.6,302.0,259.88,202.89
2018,9,6,11,15,20.5,295.5,4.2,18.75,313.0,266.99,208.14
2018,9,6,11,30,22.0,305.0,4.3,18.9,324.0,273.74,213.14
2018,9,6,11,45,36.5,336.5,4.4,19.0,368.0,313.48,243.97
2018,9,6,12,0,51.0,368.0,4.5,19.1,412.0,343.2,266.69
2018,9,6,12,15,57.5,376.0,4.5,19.15,425.5,346.07,268.59
2018,9,6,12,30,64.0,384.0,4.5,19.2,439.0,347.72,269.57
2018,9,6,12,45,59.5,376.5,4.5,19.3,427.0,330.85,256.24
2018,9,6,13,0,55.0,369.0,4.5,19.4,415.0,314.6,243.44
2018,9,6,13,15,61.0,366.0,4.55,19.45,416.0,306.33,236.77
2018,9,6,13,30,67.0,363.0,4.6,19.5,417.0,297.24,229.31
2018,9,6,13,45,127.0,333.0,4.65,19.5,431.5,278.04,212.37
2018,9,6,14,0,187.0,303.0,4.7,19.5,446.0,259.39,194.91
2018,9,6,14,15,542.5,196.0,4.7,19.5,586.0,215.57,144.61
2018,9,6,14,30,898.0,89.0,4.7,19.5,726.0,165.52,92.06
2018,9,6,14,45,886.5,87.5,4.7,19.45,687.5,108.29,62.22
2018,9,6,15,0,875.0,86.0,4.7,19.4,649.0,75.65,59.35
2018,9,6,15,15,859.5,83.5,4.7,19.4,605.0,74.08,58.2
2018,9,6,15,30,844.0,81.0,4.7,19.4,561.0,72.4,56.94
2018,9,6,15,45,823.0,78.5,4.75,19.15,512.5,62.3,48.47
2018,9,6,16,0,802.0,76.0,4.8,18.9,464.0,61.15,47.7
2018,9,6,16,15,772.0,73.0,4.85,18.65,412.5,59.49,46.47
2018,9,6,16,30,742.0,70.0,4.9,18.4,361.0,57.83,45.21
2018,9,6,16,45,700.0,65.5,4.9,18.15,308.5,54.85,42.75
2018,9,6,17,0,658.0,61.0,4.9,17.9,256.0,47.61,36.45
2018,9,6,17,15,595.5,55.0,4.9,17.55,204.5,43.5,32.78
2018,9,6,17,30,533.0,49.0,4.9,17.2,153.0,39.39,28.92
2018,9,6,17,45,396.5,39.5,4.85,16.85,103.5,32.0,21.97
2018,9,6,18,0,260.0,30.0,4.8,16.5,54.0,24.66,13.94
2018,9,6,18,15,145.0,17.0,4.8,16.3,29.0,14.09,0.0
2018,9,6,18,30,30.0,4.0,4.8,16.1,4.0,3.41,0.0
2018,9,6,18,45,15.0,2.0,4.75,15.9,2.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.7,14.25,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.7,14.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.55,13.55,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,7,5,45,5.5,2.0,2.85,13.9,2.0,0.0,0.0
2018,9,7,6,0,11.0,4.0,2.8,14.1,4.0,11.47,0.0
2018,9,7,6,15,5.5,9.0,2.8,14.35,9.0,11.82,3.52
2018,9,7,6,30,0.0,14.0,2.8,14.6,14.0,11.51,3.96
2018,9,7,6,45,0.0,21.0,2.85,14.9,21.0,17.29,9.05
2018,9,7,7,0,0.0,28.0,2.9,15.2,28.0,23.08,14.11
2018,9,7,7,15,0.0,37.0,2.9,15.5,37.0,30.54,20.52
2018,9,7,7,30,0.0,46.0,2.9,15.8,46.0,38.03,26.86
2018,9,7,7,45,0.0,55.5,2.9,16.15,55.5,45.94,33.46
2018,9,7,8,0,0.0,65.0,2.9,16.5,65.0,53.87,39.98
2018,9,7,8,15,0.0,90.0,2.95,16.8,90.0,75.33,57.74
2018,9,7,8,30,0.0,115.0,3.0,17.1,115.0,98.23,76.43
2018,9,7,8,45,1.5,144.5,3.0,17.4,145.5,126.95,99.7
2018,9,7,9,0,3.0,174.0,3.0,17.7,176.0,155.62,122.57
2018,9,7,9,15,5.0,187.5,3.05,18.0,191.0,169.0,132.91
2018,9,7,9,30,7.0,201.0,3.1,18.3,206.0,182.24,143.09
2018,9,7,9,45,9.0,214.5,3.15,18.55,221.0,195.3,153.07
2018,9,7,10,0,11.0,228.0,3.2,18.8,236.0,208.13,162.82
2018,9,7,10,15,16.0,254.0,3.25,19.0,266.0,234.86,183.57
2018,9,7,10,30,21.0,280.0,3.3,19.2,296.0,260.89,203.53
2018,9,7,10,45,31.0,309.5,3.35,19.45,334.5,306.41,238.45
2018,9,7,11,0,41.0,339.0,3.4,19.7,373.0,336.86,261.34
2018,9,7,11,15,46.0,353.5,3.5,19.8,392.0,347.8,269.34
2018,9,7,11,30,51.0,368.0,3.6,19.9,411.0,357.61,276.52
2018,9,7,11,45,55.5,375.5,3.7,20.05,422.5,359.85,277.92
2018,9,7,12,0,60.0,383.0,3.8,20.2,434.0,361.2,278.65
2018,9,7,12,15,87.0,396.5,4.0,20.25,470.5,380.01,293.02
2018,9,7,12,30,114.0,410.0,4.2,20.3,507.0,395.36,304.42
2018,9,7,12,45,108.0,404.0,4.45,20.4,495.0,375.48,288.98
2018,9,7,13,0,102.0,398.0,4.7,20.5,483.0,356.32,274.09
2018,9,7,13,15,102.5,376.5,4.9,20.45,460.5,329.67,253.42
2018,9,7,13,30,103.0,355.0,5.1,20.4,438.0,303.66,233.02
2018,9,7,13,45,143.5,327.0,5.35,20.35,438.5,278.13,211.59
2018,9,7,14,0,184.0,299.0,5.6,20.3,439.0,255.17,191.47
2018,9,7,14,15,547.0,194.5,5.8,20.2,585.5,212.99,142.25
2018,9,7,14,30,910.0,90.0,6.0,20.1,732.0,163.66,90.6
2018,9,7,14,45,898.5,88.5,6.15,20.0,693.0,105.67,61.66
2018,9,7,15,0,887.0,87.0,6.3,19.9,654.0,76.53,60.03
2018,9,7,15,15,871.5,84.0,6.3,19.9,609.0,74.64,58.59
2018,9,7,15,30,856.0,81.0,6.3,19.9,564.0,72.62,57.04
2018,9,7,15,45,834.5,78.5,6.45,19.6,515.0,62.58,48.64
2018,9,7,16,0,813.0,76.0,6.6,19.3,466.0,61.41,47.86
2018,9,7,16,15,783.5,72.5,6.6,19.0,414.0,59.37,46.31
2018,9,7,16,30,754.0,69.0,6.6,18.7,362.0,57.29,44.69
2018,9,7,16,45,697.5,66.0,6.55,18.45,306.0,55.34,43.12
2018,9,7,17,0,641.0,63.0,6.5,18.2,250.0,49.09,37.69
2018,9,7,17,15,527.5,58.5,6.4,17.8,191.5,45.92,34.84
2018,9,7,17,30,414.0,54.0,6.3,17.4,133.0,43.05,32.04
2018,9,7,17,45,255.0,39.0,6.15,17.05,83.0,29.96,20.11
2018,9,7,18,0,96.0,24.0,6.0,16.7,33.0,19.11,9.09
2018,9,7,18,15,61.0,14.0,5.85,16.5,18.5,11.95,0.0
2018,9,7,18,30,26.0,4.0,5.7,16.3,4.0,0.0,0.0
2018,9,7,18,45,13.0,2.0,5.55,16.1,2.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.25,15.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.75,15.6,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.7,15.05,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.5,14.25,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.5,14.05,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.6,14.25,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,9,8,5,45,101.5,9.0,4.75,14.7,13.0,0.0,0.0
2018,9,8,6,0,203.0,18.0,4.8,14.9,26.0,163.73,0.0
2018,9,8,6,15,348.5,27.0,4.85,15.2,65.5,353.08,259.69
2018,9,8,6,30,494.0,36.0,4.9,15.5,105.0,490.19,398.82
2018,9,8,6,45,486.5,48.0,4.95,15.8,140.0,513.09,424.5
2018,9,8,7,0,479.0,60.0,5.0,16.1,175.0,534.07,444.66
2018,9,8,7,15,391.5,87.5,5.0,16.35,196.5,494.27,413.52
2018,9,8,7,30,304.0,115.0,5.0,16.6,218.0,434.14,363.26
2018,9,8,7,45,286.0,141.5,4.95,16.85,251.0,452.82,376.3
2018,9,8,8,0,268.0,168.0,4.9,17.1,284.0,468.52,386.23
2018,9,8,8,15,315.5,181.0,4.9,17.35,333.5,526.41,431.12
2018,9,8,8,30,363.0,194.0,4.9,17.6,383.0,583.76,474.43
2018,9,8,8,45,415.5,199.0,4.9,17.85,434.5,657.02,528.73
2018,9,8,9,0,468.0,204.0,4.9,18.1,486.0,707.04,564.87
2018,9,8,9,15,639.0,160.0,4.9,18.3,573.0,822.0,650.06
2018,9,8,9,30,810.0,116.0,4.9,18.5,660.0,916.44,715.56
2018,9,8,9,45,861.5,102.0,4.95,18.7,708.5,923.23,718.1
2018,9,8,10,0,913.0,88.0,5.0,18.9,757.0,936.58,726.0
2018,9,8,10,15,921.0,89.5,5.05,19.05,786.5,923.28,715.26
2018,9,8,10,30,929.0,91.0,5.1,19.2,816.0,906.23,702.16
2018,9,8,10,45,933.5,92.5,5.15,19.35,838.0,882.52,684.45
2018,9,8,11,0,938.0,94.0,5.2,19.5,860.0,855.31,664.35
2018,9,8,11,15,941.0,94.5,5.3,19.6,874.0,822.59,640.7
2018,9,8,11,30,944.0,95.0,5.4,19.7,888.0,786.76,614.73
2018,9,8,11,45,944.5,95.0,5.55,19.8,893.5,745.78,583.78
2018,9,8,12,0,945.0,95.0,5.7,19.9,899.0,702.22,549.39
2018,9,8,12,15,947.5,93.5,5.85,20.0,897.5,656.19,512.31
2018,9,8,12,30,950.0,92.0,6.0,20.1,896.0,607.84,472.44
2018,9,8,12,45,951.0,89.0,6.15,20.2,886.0,555.37,428.3
2018,9,8,13,0,952.0,86.0,6.3,20.3,876.0,501.16,381.49
2018,9,8,13,15,948.0,85.5,6.4,20.3,857.5,445.33,332.23
2018,9,8,13,30,944.0,85.0,6.5,20.3,839.0,388.6,281.16
2018,9,8,13,45,938.0,83.5,6.6,20.35,813.0,329.9,227.97
2018,9,8,14,0,932.0,82.0,6.7,20.4,787.0,271.02,175.22
2018,9,8,14,15,923.5,81.5,6.75,20.35,754.5,212.46,125.72
2018,9,8,14,30,915.0,81.0,6.8,20.3,722.0,154.41,83.63
2018,9,8,14,45,904.0,79.0,6.8,20.3,683.0,96.01,55.71
2018,9,8,15,0,893.0,77.0,6.8,20.3,644.0,70.39,54.73
2018,9,8,15,15,878.0,75.0,6.8,20.3,600.0,68.98,53.69
2018,9,8,15,30,863.0,73.0,6.8,20.3,556.0,67.48,52.57
2018,9,8,15,45,844.0,70.5,6.85,20.05,508.0,65.48,51.07
2018,9,8,16,0,825.0,68.0,6.9,19.8,460.0,63.36,49.47
2018,9,8,16,15,798.5,65.5,6.85,19.5,409.5,54.42,41.92
2018,9,8,16,30,772.0,63.0,6.8,19.2,359.0,52.93,40.8
2018,9,8,16,45,731.0,59.5,6.75,18.85,306.0,50.52,38.83
2018,9,8,17,0,690.0,56.0,6.7,18.5,253.0,48.13,36.79
2018,9,8,17,15,624.5,50.5,6.6,18.05,201.0,43.9,33.01
2018,9,8,17,30,559.0,45.0,6.5,17.6,149.0,36.46,26.21
2018,9,8,17,45,446.5,37.0,6.45,17.2,103.0,30.31,20.31
2018,9,8,18,0,334.0,29.0,6.4,16.8,57.0,24.26,12.3
2018,9,8,18,15,188.0,17.5,6.3,16.55,31.0,14.94,0.0
2018,9,8,18,30,42.0,6.0,6.2,16.3,5.0,0.0,0.0
2018,9,8,18,45,21.0,3.0,6.15,16.05,2.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.1,15.7,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.1,15.4,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.0,15.35,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.85,15.25,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.8,15.2,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.7,15.15,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,5.45,14.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,5.35,14.85,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,5.3,14.8,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,5.25,14.75,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,5.2,14.55,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,5.25,14.25,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,5.35,14.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,5.15,13.85,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,9,5,45,11.0,3.5,4.9,14.4,4.0,0.0,0.0
2018,9,9,6,0,22.0,7.0,4.9,14.6,8.0,22.02,0.0
2018,9,9,6,15,28.5,18.0,4.85,14.9,21.0,47.59,29.99
2018,9,9,6,30,35.0,29.0,4.8,15.2,34.0,66.03,50.31
2018,9,9,6,45,49.0,43.5,4.75,15.45,53.5,95.61,76.85
2018,9,9,7,0,63.0,58.0,4.7,15.7,73.0,124.94,102.79
2018,9,9,7,15,32.5,79.5,4.6,15.95,87.5,109.2,88.48
2018,9,9,7,30,2.0,101.0,4.5,16.2,102.0,93.82,74.04
2018,9,9,7,45,39.0,131.5,4.4,16.45,148.5,172.98,141.49
2018,9,9,8,0,76.0,162.0,4.3,16.7,195.0,241.05,198.09
2018,9,9,8,15,153.0,190.0,4.25,17.0,266.0,363.0,297.69
2018,9,9,8,30,230.0,218.0,4.2,17.3,337.0,465.49,378.58
2018,9,9,8,45,233.0,237.5,4.1,17.55,367.5,485.59,391.83
2018,9,9,9,0,236.0,257.0,4.0,17.8,398.0,524.89,419.61
2018,9,9,9,15,255.0,275.5,4.05,18.05,437.5,555.76,441.58
2018,9,9,9,30,274.0,294.0,4.1,18.3,477.0,584.59,461.82
2018,9,9,9,45,366.0,282.5,4.2,18.55,541.0,646.11,508.62
2018,9,9,10,0,458.0,271.0,4.3,18.8,605.0,722.18,564.51
2018,9,9,10,15,609.5,221.5,4.4,19.0,684.5,795.93,619.88
2018,9,9,10,30,761.0,172.0,4.5,19.2,764.0,855.73,663.19
2018,9,9,10,45,859.0,133.0,4.6,19.45,818.5,866.37,669.61
2018,9,9,11,0,957.0,94.0,4.7,19.7,873.0,867.55,669.75
2018,9,9,11,15,924.0,111.5,4.85,19.85,874.0,822.51,637.64
2018,9,9,11,30,891.0,129.0,5.0,20.0,875.0,775.57,603.54
2018,9,9,11,45,927.0,112.0,5.1,20.15,893.0,745.56,580.42
2018,9,9,12,0,963.0,95.0,5.2,20.3,911.0,710.46,552.71
2018,9,9,12,15,961.5,96.0,5.4,20.4,908.5,663.24,515.13
2018,9,9,12,30,960.0,97.0,5.6,20.5,906.0,613.92,474.89
2018,9,9,12,45,956.0,97.0,5.85,20.55,894.5,560.66,430.64
2018,9,9,13,0,952.0,97.0,6.1,20.6,883.0,506.03,383.93
2018,9,9,13,15,948.0,96.5,6.25,20.55,865.0,449.9,334.68
2018,9,9,13,30,944.0,96.0,6.4,20.5,847.0,392.87,283.59
2018,9,9,13,45,938.5,95.0,6.6,20.5,821.5,334.4,230.79
2018,9,9,14,0,933.0,94.0,6.8,20.5,796.0,275.67,178.42
2018,9,9,14,15,924.0,92.5,6.85,20.35,762.5,216.01,128.52
2018,9,9,14,30,915.0,91.0,6.9,20.2,729.0,156.97,86.48
2018,9,9,14,45,902.5,89.5,7.0,20.1,689.0,98.61,60.11
2018,9,9,15,0,890.0,88.0,7.1,20.0,649.0,77.28,60.7
2018,9,9,15,15,874.0,85.5,7.1,20.0,604.0,75.68,59.51
2018,9,9,15,30,858.0,83.0,7.1,20.0,559.0,65.32,50.8
2018,9,9,15,45,835.5,80.5,7.1,19.65,509.5,64.21,50.08
2018,9,9,16,0,813.0,78.0,7.1,19.3,460.0,63.07,49.34
2018,9,9,16,15,782.5,74.0,7.05,19.0,407.5,60.69,47.49
