Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,16,30,752.0,70.0,7.0,18.7,355.0,58.26,45.56
2018,9,9,16,45,708.5,65.5,6.95,18.4,301.5,55.26,43.08
2018,9,9,17,0,665.0,61.0,6.9,18.1,248.0,47.97,36.71
2018,9,9,17,15,598.5,54.5,6.75,17.7,196.0,43.45,32.63
2018,9,9,17,30,532.0,48.0,6.6,17.3,144.0,38.93,28.35
2018,9,9,17,45,419.5,39.0,6.45,16.9,99.0,32.09,21.74
2018,9,9,18,0,307.0,30.0,6.3,16.5,54.0,25.3,11.99
2018,9,9,18,15,164.0,17.0,6.15,16.25,28.5,14.51,0.0
2018,9,9,18,30,21.0,4.0,6.0,16.0,3.0,0.0,0.0
2018,9,9,18,45,10.5,2.0,5.85,15.8,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.9,15.05,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.75,14.9,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.55,14.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.9,13.65,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.9,13.85,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.9,14.1,0.0,0.0,0.0
2018,9,10,5,45,89.0,8.5,4.9,14.3,11.5,0.0,0.0
2018,9,10,6,0,178.0,17.0,4.9,14.5,23.0,144.11,0.0
2018,9,10,6,15,321.0,27.5,4.9,14.8,61.5,328.75,231.67
2018,9,10,6,30,464.0,38.0,4.9,15.1,100.0,467.41,380.14
2018,9,10,6,45,543.5,45.0,4.95,15.4,149.5,554.85,457.73
2018,9,10,7,0,623.0,52.0,5.0,15.7,199.0,645.05,532.63
2018,9,10,7,15,672.5,57.5,4.85,15.95,251.5,702.38,577.58
2018,9,10,7,30,722.0,63.0,4.7,16.2,304.0,766.51,625.11
2018,9,10,7,45,754.5,67.5,4.6,16.45,356.5,812.55,657.08
2018,9,10,8,0,787.0,72.0,4.5,16.7,409.0,856.47,686.28
2018,9,10,8,15,810.5,75.5,4.4,17.0,459.5,888.06,705.45
2018,9,10,8,30,834.0,79.0,4.3,17.3,510.0,916.67,722.13
2018,9,10,8,45,851.0,82.5,4.2,17.6,556.5,925.32,724.6
2018,9,10,9,0,868.0,86.0,4.1,17.9,603.0,941.01,732.26
2018,9,10,9,15,883.5,87.0,4.1,18.15,645.0,948.67,734.95
2018,9,10,9,30,899.0,88.0,4.1,18.4,687.0,952.66,735.28
2018,9,10,9,45,911.0,88.5,4.05,18.7,723.5,949.03,730.07
2018,9,10,10,0,923.0,89.0,4.0,19.0,760.0,941.6,722.46
2018,9,10,10,15,930.0,90.5,4.1,19.25,789.0,926.95,711.04
2018,9,10,10,30,937.0,92.0,4.2,19.5,818.0,908.56,697.17
2018,9,10,10,45,940.5,94.0,4.25,19.75,839.5,884.05,678.91
2018,9,10,11,0,944.0,96.0,4.3,20.0,861.0,856.06,658.31
2018,9,10,11,15,946.5,96.5,4.45,20.15,874.5,822.5,634.66
2018,9,10,11,30,949.0,97.0,4.6,20.3,888.0,785.85,608.83
2018,9,10,11,45,949.0,97.5,4.7,20.5,893.0,744.54,577.35
2018,9,10,12,0,949.0,98.0,4.8,20.7,898.0,700.66,542.85
2018,9,10,12,15,947.0,98.5,4.95,20.75,895.0,653.2,505.34
2018,9,10,12,30,945.0,99.0,5.1,20.8,892.0,603.76,465.23
2018,9,10,12,45,941.5,99.0,5.2,20.85,881.0,551.4,421.59
2018,9,10,13,0,938.0,99.0,5.3,20.9,870.0,497.66,375.62
2018,9,10,13,15,933.0,99.0,5.5,20.9,851.5,442.17,327.24
2018,9,10,13,30,928.0,99.0,5.7,20.9,833.0,385.9,277.09
2018,9,10,13,45,921.0,98.0,5.85,20.9,806.5,327.83,225.01
2018,9,10,14,0,914.0,97.0,6.0,20.9,780.0,269.69,173.61
2018,9,10,14,15,904.5,95.5,6.2,20.75,747.0,210.99,125.1
2018,9,10,14,30,895.0,94.0,6.4,20.6,714.0,152.98,84.68
2018,9,10,14,45,882.0,92.5,6.6,20.5,674.5,95.73,60.35
2018,9,10,15,0,869.0,91.0,6.8,20.4,635.0,78.8,61.91
2018,9,10,15,15,852.5,88.0,6.8,20.4,590.0,67.7,52.61
2018,9,10,15,30,836.0,85.0,6.8,20.4,545.0,66.45,51.7
2018,9,10,15,45,812.5,82.5,7.15,19.85,496.0,65.4,51.08
2018,9,10,16,0,789.0,80.0,7.5,19.3,447.0,64.33,50.45
2018,9,10,16,15,755.5,76.5,7.55,18.9,395.0,62.38,49.0
2018,9,10,16,30,722.0,73.0,7.6,18.5,343.0,60.43,47.52
2018,9,10,16,45,674.0,68.5,7.6,18.15,290.0,52.77,40.93
2018,9,10,17,0,626.0,64.0,7.6,17.8,237.0,50.1,38.62
2018,9,10,17,15,554.5,56.5,7.55,17.35,185.5,44.89,33.92
2018,9,10,17,30,483.0,49.0,7.5,16.9,134.0,39.66,28.98
2018,9,10,17,45,366.0,39.5,7.45,16.45,91.0,32.5,22.0
2018,9,10,18,0,249.0,30.0,7.4,16.0,48.0,25.38,10.5
2018,9,10,18,15,131.5,16.0,7.35,15.85,25.0,13.66,0.0
2018,9,10,18,30,14.0,2.0,7.3,15.7,2.0,0.0,0.0
2018,9,10,18,45,7.0,1.0,7.2,15.5,1.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,7.1,15.3,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,7.0,15.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.9,15.3,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.85,15.25,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.8,15.2,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.75,15.15,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.6,15.1,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.5,15.1,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.45,15.05,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,6.25,14.95,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,6.2,14.85,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,6.2,14.8,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,6.2,14.75,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,6.25,14.65,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,6.35,14.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,6.5,14.4,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,6.65,14.25,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.8,14.2,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.85,14.15,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.9,14.1,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.95,14.1,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.95,14.05,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.9,14.15,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.9,14.3,0.0,0.0,0.0
2018,9,11,5,45,66.5,8.0,6.95,14.45,10.0,0.0,0.0
2018,9,11,6,0,133.0,16.0,7.0,14.6,20.0,110.31,0.0
2018,9,11,6,15,281.0,28.0,7.05,14.8,58.0,295.96,203.15
2018,9,11,6,30,429.0,40.0,7.1,15.0,96.0,440.85,361.15
2018,9,11,6,45,513.5,47.5,7.2,15.2,145.0,532.53,444.11
2018,9,11,7,0,598.0,55.0,7.3,15.4,194.0,626.92,524.59
2018,9,11,7,15,650.5,60.5,7.25,15.65,246.5,692.41,578.07
2018,9,11,7,30,703.0,66.0,7.2,15.9,299.0,751.74,624.15
2018,9,11,7,45,737.5,70.5,7.15,16.1,351.5,799.27,659.34
2018,9,11,8,0,772.0,75.0,7.1,16.3,404.0,844.71,691.78
2018,9,11,8,15,796.5,79.0,7.05,16.55,454.0,877.63,713.75
2018,9,11,8,30,821.0,83.0,7.0,16.8,504.0,907.58,733.12
2018,9,11,8,45,838.5,85.5,6.95,17.0,550.0,925.72,743.58
2018,9,11,9,0,856.0,88.0,6.9,17.2,596.0,929.92,743.76
2018,9,11,9,15,870.0,90.5,6.85,17.4,638.0,937.83,746.86
2018,9,11,9,30,884.0,93.0,6.8,17.6,680.0,942.06,747.38
2018,9,11,9,45,893.5,95.5,6.75,17.8,715.5,938.32,742.26
2018,9,11,10,0,903.0,98.0,6.7,18.0,751.0,930.8,734.59
2018,9,11,10,15,911.0,98.5,6.65,18.1,779.5,916.01,722.12
2018,9,11,10,30,919.0,99.0,6.6,18.2,808.0,897.56,707.18
2018,9,11,10,45,924.5,99.5,6.55,18.35,829.5,873.38,688.1
2018,9,11,11,0,930.0,100.0,6.5,18.5,851.0,845.76,666.65
2018,9,11,11,15,934.5,99.5,6.55,18.55,865.0,813.05,642.19
2018,9,11,11,30,939.0,99.0,6.6,18.6,879.0,777.19,615.39
2018,9,11,11,45,942.0,98.0,6.6,18.65,885.0,736.85,583.08
2018,9,11,12,0,945.0,97.0,6.6,18.7,891.0,693.79,547.93
2018,9,11,12,15,947.5,95.5,6.7,18.7,889.5,647.44,509.87
2018,9,11,12,30,950.0,94.0,6.8,18.7,888.0,598.78,469.02
2018,9,11,12,45,951.5,91.0,6.9,18.7,878.0,546.27,424.08
2018,9,11,13,0,953.0,88.0,7.0,18.7,868.0,491.97,376.45
2018,9,11,13,15,950.0,87.5,7.05,18.65,850.0,436.25,326.49
2018,9,11,13,30,947.0,87.0,7.1,18.6,832.0,379.53,274.72
2018,9,11,13,45,942.0,85.0,7.2,18.55,806.0,320.4,220.73
2018,9,11,14,0,937.0,83.0,7.3,18.5,780.0,261.01,167.46
2018,9,11,14,15,928.5,81.5,7.35,18.4,746.5,201.37,117.72
2018,9,11,14,30,920.0,80.0,7.4,18.3,713.0,142.3,76.82
2018,9,11,14,45,908.5,78.0,7.4,18.15,673.5,83.6,53.45
2018,9,11,15,0,897.0,76.0,7.4,18.0,634.0,69.89,54.87
2018,9,11,15,15,881.5,74.5,7.4,18.0,589.5,68.75,54.05
2018,9,11,15,30,866.0,73.0,7.4,18.0,545.0,67.53,53.17
2018,9,11,15,45,844.5,70.5,7.35,17.7,496.0,65.45,51.6
2018,9,11,16,0,823.0,68.0,7.3,17.4,447.0,56.1,43.67
2018,9,11,16,15,791.0,65.0,7.25,17.15,394.5,54.18,42.17
2018,9,11,16,30,759.0,62.0,7.2,16.9,342.0,52.24,40.62
2018,9,11,16,45,713.0,58.5,7.15,16.7,289.0,49.79,38.55
2018,9,11,17,0,667.0,55.0,7.1,16.5,236.0,47.39,36.42
2018,9,11,17,15,594.5,49.5,7.0,16.2,184.5,39.63,29.41
2018,9,11,17,30,522.0,44.0,6.9,15.9,133.0,35.76,25.65
2018,9,11,17,45,399.0,35.5,6.8,15.65,89.5,29.22,19.16
2018,9,11,18,0,276.0,27.0,6.7,15.4,46.0,22.8,6.86
2018,9,11,18,15,146.0,15.0,6.55,15.25,24.0,12.8,0.0
2018,9,11,18,30,16.0,3.0,6.4,15.1,2.0,0.0,0.0
2018,9,11,18,45,8.0,1.5,6.3,15.0,1.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.2,14.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.1,14.85,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.9,14.75,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,14.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,14.7,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.35,14.6,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.3,14.55,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.3,14.45,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.3,14.4,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.35,14.35,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.45,14.3,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.55,14.3,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,4.95,14.05,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,12,5,45,65.5,7.5,4.85,14.35,9.5,0.0,0.0
2018,9,12,6,0,131.0,15.0,4.8,14.5,19.0,107.81,0.0
2018,9,12,6,15,280.5,26.5,4.8,14.75,56.0,292.08,192.11
2018,9,12,6,30,430.0,38.0,4.8,15.0,93.0,438.77,356.06
2018,9,12,6,45,432.0,50.0,4.85,15.25,127.5,467.32,387.51
2018,9,12,7,0,434.0,62.0,4.9,15.5,162.0,494.73,413.46
2018,9,12,7,15,378.0,87.0,4.85,15.65,190.0,479.57,402.43
2018,9,12,7,30,322.0,112.0,4.8,15.8,218.0,466.09,389.82
2018,9,12,7,45,355.0,128.0,4.8,15.9,263.0,518.01,430.96
2018,9,12,8,0,388.0,144.0,4.8,16.0,308.0,569.1,470.1
2018,9,12,8,15,382.0,165.5,4.7,16.2,343.5,588.8,482.51
2018,9,12,8,30,376.0,187.0,4.6,16.4,379.0,584.59,476.86
2018,9,12,8,45,521.0,165.0,4.55,16.55,457.5,713.44,576.06
2018,9,12,9,0,666.0,143.0,4.5,16.7,536.0,829.78,659.61
2018,9,12,9,15,686.5,146.5,4.5,16.95,576.5,844.59,667.31
2018,9,12,9,30,707.0,150.0,4.5,17.2,617.0,855.99,673.26
2018,9,12,9,45,780.5,130.5,4.5,17.4,671.5,881.22,689.4
2018,9,12,10,0,854.0,111.0,4.5,17.6,726.0,898.12,699.47
2018,9,12,10,15,844.5,120.0,4.5,17.75,748.5,886.93,689.87
2018,9,12,10,30,835.0,129.0,4.5,17.9,771.0,862.69,671.31
2018,9,12,10,45,719.5,189.5,4.5,18.1,753.5,803.45,626.93
2018,9,12,11,0,604.0,250.0,4.5,18.3,736.0,737.72,575.03
2018,9,12,11,15,643.5,237.0,4.6,18.35,762.5,726.87,567.22
2018,9,12,11,30,683.0,224.0,4.7,18.4,789.0,711.17,555.21
2018,9,12,11,45,678.5,228.0,4.75,18.45,792.5,675.36,527.12
2018,9,12,12,0,674.0,232.0,4.8,18.5,796.0,637.84,497.38
2018,9,12,12,15,639.0,248.0,5.0,18.5,781.5,590.51,460.01
2018,9,12,12,30,604.0,264.0,5.2,18.5,767.0,544.33,422.88
2018,9,12,12,45,683.0,221.0,5.35,18.5,782.5,510.87,394.73
2018,9,12,13,0,762.0,178.0,5.5,18.5,798.0,469.17,358.34
2018,9,12,13,15,789.5,159.0,5.6,18.4,789.0,421.38,315.89
2018,9,12,13,30,817.0,140.0,5.7,18.3,780.0,367.24,267.12
2018,9,12,13,45,825.0,131.5,5.85,18.25,759.5,312.12,217.25
2018,9,12,14,0,833.0,123.0,6.0,18.2,739.0,255.68,166.97
2018,9,12,14,15,772.0,138.0,6.1,18.05,689.0,204.07,126.78
2018,9,12,14,30,711.0,153.0,6.2,17.9,639.0,150.48,92.01
2018,9,12,14,45,622.5,172.0,6.25,17.8,579.5,112.73,91.44
2018,9,12,15,0,534.0,191.0,6.3,17.7,520.0,120.32,98.22
2018,9,12,15,15,360.5,209.5,6.3,17.7,424.5,139.12,114.57
2018,9,12,15,30,187.0,228.0,6.3,17.7,329.0,155.51,128.92
2018,9,12,15,45,226.5,201.0,6.45,17.25,312.0,133.97,111.03
2018,9,12,16,0,266.0,174.0,6.6,16.8,295.0,119.46,99.03
2018,9,12,16,15,288.0,150.0,6.6,16.6,267.0,105.69,87.43
2018,9,12,16,30,310.0,126.0,6.6,16.4,239.0,91.2,75.02
2018,9,12,16,45,433.0,95.5,6.6,16.15,226.0,69.5,56.06
2018,9,12,17,0,556.0,65.0,6.6,15.9,213.0,50.61,39.36
2018,9,12,17,15,457.5,58.5,6.45,15.7,162.0,46.22,35.27
2018,9,12,17,30,359.0,52.0,6.3,15.5,111.0,39.89,29.25
2018,9,12,17,45,222.5,37.5,6.2,15.3,69.5,28.86,18.71
2018,9,12,18,0,86.0,23.0,6.1,15.1,28.0,18.1,1.93
2018,9,12,18,15,43.0,11.5,5.9,15.05,14.0,9.82,0.0
2018,9,12,18,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.45,14.9,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,5,45,10.5,5.0,2.9,14.65,5.5,0.0,0.0
2018,9,13,6,0,21.0,10.0,2.9,14.8,11.0,23.74,0.0
2018,9,13,6,15,111.0,27.0,3.05,15.05,40.0,145.23,88.51
2018,9,13,6,30,201.0,44.0,3.2,15.3,69.0,263.15,212.58
2018,9,13,6,45,391.0,47.5,3.3,15.55,126.0,429.66,354.87
2018,9,13,7,0,581.0,51.0,3.4,15.8,183.0,604.63,496.12
2018,9,13,7,15,635.5,56.0,3.45,16.0,234.5,664.08,542.79
2018,9,13,7,30,690.0,61.0,3.5,16.2,286.0,730.8,593.1
2018,9,13,7,45,727.0,65.0,3.55,16.4,338.0,779.34,627.76
2018,9,13,8,0,764.0,69.0,3.6,16.6,390.0,825.98,659.96
2018,9,13,8,15,790.5,71.5,3.65,16.8,439.5,858.46,681.06
2018,9,13,8,30,817.0,74.0,3.7,17.0,489.0,888.11,699.85
2018,9,13,8,45,829.0,78.5,3.7,17.2,533.0,893.29,700.72
2018,9,13,9,0,841.0,83.0,3.7,17.4,577.0,905.29,706.72
2018,9,13,9,15,860.0,83.5,3.7,17.55,619.5,915.48,711.61
2018,9,13,9,30,879.0,84.0,3.7,17.7,662.0,922.06,714.09
2018,9,13,9,45,886.5,87.0,3.7,17.9,696.5,917.2,708.6
2018,9,13,10,0,894.0,90.0,3.7,18.1,731.0,908.61,700.77
2018,9,13,10,15,902.0,91.0,3.7,18.2,759.5,894.54,689.59
2018,9,13,10,30,910.0,92.0,3.7,18.3,788.0,876.82,676.04
2018,9,13,10,45,915.0,93.0,3.7,18.45,809.5,853.0,658.21
2018,9,13,11,0,920.0,94.0,3.7,18.6,831.0,825.75,638.11
2018,9,13,11,15,923.5,94.5,3.75,18.65,844.5,793.56,615.01
2018,9,13,11,30,927.0,95.0,3.8,18.7,858.0,758.28,589.59
2018,9,13,11,45,928.5,95.0,3.8,18.8,863.5,718.25,558.24
2018,9,13,12,0,930.0,95.0,3.8,18.9,869.0,675.6,524.37
2018,9,13,12,15,818.5,151.0,3.95,18.9,830.5,613.11,474.57
2018,9,13,12,30,707.0,207.0,4.1,18.9,792.0,552.41,425.9
2018,9,13,12,45,636.5,239.5,4.2,18.9,761.5,499.69,383.07
2018,9,13,13,0,566.0,272.0,4.3,18.9,731.0,452.19,344.04
2018,9,13,13,15,541.5,273.5,4.45,18.85,704.5,404.9,304.79
2018,9,13,13,30,517.0,275.0,4.6,18.8,678.0,359.62,266.67
2018,9,13,13,45,542.0,254.0,4.75,18.75,664.0,314.81,227.33
2018,9,13,14,0,567.0,233.0,4.9,18.7,650.0,267.59,186.2
2018,9,13,14,15,539.5,230.0,4.95,18.6,612.5,221.53,150.32
2018,9,13,14,30,512.0,227.0,5.0,18.5,575.0,178.68,122.15
2018,9,13,14,45,546.5,199.5,5.1,18.4,551.5,126.62,102.96
2018,9,13,15,0,581.0,172.0,5.2,18.3,528.0,109.03,88.34
2018,9,13,15,15,492.0,182.0,5.2,18.3,468.0,116.68,95.14
2018,9,13,15,30,403.0,192.0,5.2,18.3,408.0,123.54,101.29
2018,9,13,15,45,570.0,136.5,5.3,18.0,410.5,93.86,76.16
2018,9,13,16,0,737.0,81.0,5.4,17.7,413.0,64.77,51.2
2018,9,13,16,15,737.5,71.0,5.4,17.45,369.5,58.28,45.74
2018,9,13,16,30,738.0,61.0,5.4,17.2,326.0,51.4,39.85
2018,9,13,16,45,693.0,57.0,5.4,17.0,274.0,48.55,37.42
2018,9,13,17,0,648.0,53.0,5.4,16.8,222.0,45.74,34.9
2018,9,13,17,15,575.0,47.5,5.3,16.5,172.0,38.09,27.98
2018,9,13,17,30,502.0,42.0,5.2,16.2,122.0,34.22,24.17
2018,9,13,17,45,371.0,32.5,5.1,15.9,79.5,26.77,16.71
2018,9,13,18,0,240.0,23.0,5.0,15.6,37.0,19.34,0.0
2018,9,13,18,15,120.0,11.5,4.85,15.4,18.5,9.82,0.0
2018,9,13,18,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,14,5,45,15.5,3.5,2.25,13.75,4.0,0.0,0.0
2018,9,14,6,0,31.0,7.0,2.3,13.9,8.0,28.37,0.0
2018,9,14,6,15,143.5,22.0,2.4,14.15,38.5,174.44,100.93
2018,9,14,6,30,256.0,37.0,2.5,14.4,69.0,294.05,238.02
2018,9,14,6,45,302.5,47.0,2.65,14.65,102.0,348.15,289.05
2018,9,14,7,0,349.0,57.0,2.8,14.9,135.0,405.33,338.75
2018,9,14,7,15,224.0,92.0,2.8,15.1,147.0,330.01,276.48
2018,9,14,7,30,99.0,127.0,2.8,15.3,159.0,247.72,205.41
2018,9,14,7,45,115.0,148.5,2.85,15.5,192.0,285.42,236.39
2018,9,14,8,0,131.0,170.0,2.9,15.7,225.0,322.62,265.9
2018,9,14,8,15,127.0,193.0,2.9,15.95,251.5,342.39,280.12
2018,9,14,8,30,123.0,216.0,2.9,16.2,278.0,360.94,293.19
2018,9,14,8,45,153.0,237.0,2.9,16.45,321.5,407.86,329.45
2018,9,14,9,0,183.0,258.0,2.9,16.7,365.0,453.58,363.96
2018,9,14,9,15,219.0,274.0,2.9,16.95,411.0,497.54,396.76
2018,9,14,9,30,255.0,290.0,2.9,17.2,457.0,558.93,441.73
2018,9,14,9,45,263.0,305.5,2.9,17.45,486.0,572.0,449.57
2018,9,14,10,0,271.0,321.0,2.9,17.7,515.0,583.12,456.23
2018,9,14,10,15,302.5,326.0,2.95,17.9,550.5,601.87,469.48
2018,9,14,10,30,334.0,331.0,3.0,18.1,586.0,617.85,480.52
2018,9,14,10,45,468.5,288.0,3.05,18.25,656.0,682.03,528.98
2018,9,14,11,0,603.0,245.0,3.1,18.4,726.0,727.99,563.03
2018,9,14,11,15,650.5,228.0,3.2,18.55,754.5,719.29,556.08
2018,9,14,11,30,698.0,211.0,3.3,18.7,783.0,705.18,545.25
2018,9,14,11,45,702.5,209.5,3.4,18.85,788.5,670.3,518.35
2018,9,14,12,0,707.0,208.0,3.5,19.0,794.0,633.15,489.34
2018,9,14,12,15,683.5,217.5,3.65,19.05,782.5,586.64,452.82
2018,9,14,12,30,660.0,227.0,3.8,19.1,771.0,540.37,415.79
2018,9,14,12,45,586.5,255.5,3.95,19.2,734.0,485.18,371.34
2018,9,14,13,0,513.0,284.0,4.1,19.3,697.0,435.77,331.16
2018,9,14,13,15,420.0,314.0,4.25,19.25,647.0,385.4,291.01
2018,9,14,13,30,327.0,344.0,4.4,19.2,597.0,348.53,262.15
2018,9,14,13,45,466.5,274.5,4.55,19.2,622.5,306.28,222.53
2018,9,14,14,0,606.0,205.0,4.7,19.2,648.0,252.97,172.54
2018,9,14,14,15,753.0,143.5,4.8,19.1,668.5,191.12,116.79
2018,9,14,14,30,900.0,82.0,4.9,19.0,689.0,129.86,70.38
2018,9,14,14,45,888.0,80.0,5.05,18.95,649.5,72.31,56.61
2018,9,14,15,0,876.0,78.0,5.2,18.9,610.0,70.86,55.56
2018,9,14,15,15,859.0,76.0,5.2,18.9,565.5,69.38,54.45
2018,9,14,15,30,842.0,74.0,5.2,18.9,521.0,67.82,53.28
2018,9,14,15,45,819.5,71.5,5.45,18.5,472.5,58.09,45.09
2018,9,14,16,0,797.0,69.0,5.7,18.1,424.0,56.73,44.14
2018,9,14,16,15,725.0,71.0,5.75,17.85,364.0,58.24,45.65
2018,9,14,16,30,653.0,73.0,5.8,17.6,304.0,55.2,43.14
2018,9,14,16,45,579.5,69.0,5.85,17.3,249.5,52.8,41.11
2018,9,14,17,0,506.0,65.0,5.9,17.0,195.0,50.55,39.1
2018,9,14,17,15,409.0,56.5,5.85,16.7,145.5,44.61,33.63
2018,9,14,17,30,312.0,48.0,5.8,16.4,96.0,36.79,26.3
2018,9,14,17,45,217.0,34.0,5.75,16.15,61.5,26.26,16.01
2018,9,14,18,0,122.0,20.0,5.7,15.9,27.0,15.56,0.0
2018,9,14,18,15,61.0,10.0,5.6,15.7,13.5,8.54,0.0
2018,9,14,18,30,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,5.25,15.1,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,14.65,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.2,14.05,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,15,5,45,66.0,6.5,3.9,14.2,8.0,0.0,0.0
2018,9,15,6,0,132.0,13.0,3.9,14.3,16.0,106.24,0.0
2018,9,15,6,15,283.5,23.5,4.0,14.45,51.0,284.79,153.99
2018,9,15,6,30,435.0,34.0,4.1,14.6,86.0,435.86,350.25
2018,9,15,6,45,445.0,44.5,4.15,14.8,121.0,468.76,386.88
2018,9,15,7,0,455.0,55.0,4.2,15.0,156.0,501.17,417.29
2018,9,15,7,15,277.5,89.5,4.25,15.2,156.0,372.81,313.74
2018,9,15,7,30,100.0,124.0,4.3,15.4,156.0,244.41,203.36
2018,9,15,7,45,132.0,146.0,4.3,15.65,196.0,297.52,247.71
2018,9,15,8,0,164.0,168.0,4.3,15.9,236.0,350.45,290.47
2018,9,15,8,15,166.0,189.5,4.35,16.1,265.5,374.21,308.15
2018,9,15,8,30,168.0,211.0,4.4,16.3,295.0,396.79,324.7
2018,9,15,8,45,109.0,219.5,4.45,16.5,276.0,344.97,280.27
2018,9,15,9,0,50.0,228.0,4.5,16.7,257.0,273.89,220.58
2018,9,15,9,15,114.0,260.5,4.5,16.85,333.0,383.81,309.08
2018,9,15,9,30,178.0,293.0,4.5,17.0,409.0,471.53,377.6
2018,9,15,9,45,135.5,289.0,4.55,17.2,380.0,419.4,334.7
2018,9,15,10,0,93.0,285.0,4.6,17.4,351.0,351.97,280.32
2018,9,15,10,15,180.0,294.0,4.65,17.5,428.5,445.89,355.15
2018,9,15,10,30,267.0,303.0,4.7,17.6,506.0,532.39,421.99
2018,9,15,10,45,606.0,196.0,4.75,17.75,672.5,709.8,561.16
2018,9,15,11,0,945.0,89.0,4.8,17.9,839.0,833.96,652.66
2018,9,15,11,15,948.5,89.0,4.85,17.95,852.5,800.36,627.24
2018,9,15,11,30,952.0,89.0,4.9,18.0,866.0,763.63,600.24
2018,9,15,11,45,954.0,89.0,4.95,18.05,872.0,722.89,568.02
2018,9,15,12,0,956.0,89.0,5.0,18.1,878.0,679.44,533.06
2018,9,15,12,15,956.0,89.0,5.1,18.15,875.5,632.28,494.61
2018,9,15,12,30,956.0,89.0,5.2,18.2,873.0,582.95,453.42
2018,9,15,12,45,954.5,88.0,5.3,18.2,862.0,530.12,408.42
2018,9,15,13,0,953.0,87.0,5.4,18.2,851.0,475.73,360.86
2018,9,15,13,15,950.0,85.5,5.5,18.15,832.5,419.06,310.31
2018,9,15,13,30,947.0,84.0,5.6,18.1,814.0,361.43,257.98
2018,9,15,13,45,941.0,83.5,5.65,18.1,788.0,303.05,204.86
2018,9,15,14,0,935.0,83.0,5.7,18.1,762.0,244.46,153.06
2018,9,15,14,15,927.0,81.0,5.75,18.0,728.5,184.61,105.01
2018,9,15,14,30,919.0,79.0,5.8,17.9,695.0,125.3,67.72
2018,9,15,14,45,908.0,77.0,5.85,17.85,655.5,70.66,55.47
2018,9,15,15,0,897.0,75.0,5.9,17.8,616.0,69.31,54.49
2018,9,15,15,15,880.5,72.5,5.9,17.8,570.5,67.44,53.04
2018,9,15,15,30,864.0,70.0,5.9,17.8,525.0,65.46,51.49
2018,9,15,15,45,843.5,67.5,6.05,17.45,476.5,63.31,49.87
2018,9,15,16,0,823.0,65.0,6.2,17.1,428.0,54.21,42.12
2018,9,15,16,15,688.0,77.5,6.25,16.9,355.5,57.76,45.42
2018,9,15,16,30,553.0,90.0,6.3,16.7,283.0,67.16,53.85
2018,9,15,16,45,463.5,83.0,6.35,16.45,226.5,61.4,48.85
2018,9,15,17,0,374.0,76.0,6.4,16.2,170.0,56.45,44.42
2018,9,15,17,15,391.5,59.5,6.35,15.9,137.0,45.29,34.3
2018,9,15,17,30,409.0,43.0,6.3,15.6,104.0,34.93,24.7
2018,9,15,17,45,281.5,31.0,6.2,15.3,65.0,25.46,15.09
2018,9,15,18,0,154.0,19.0,6.1,15.0,26.0,14.85,0.0
2018,9,15,18,15,77.0,9.5,5.95,14.85,13.0,8.11,0.0
2018,9,15,18,30,0.0,0.0,5.8,14.7,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.2,14.35,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,16,5,45,68.5,6.0,2.85,13.9,7.5,0.0,0.0
2018,9,16,6,0,137.0,12.0,2.9,14.1,15.0,108.78,0.0
2018,9,16,6,15,264.5,22.0,2.95,14.5,46.5,266.81,128.58
2018,9,16,6,30,392.0,32.0,3.0,14.9,78.0,398.68,318.57
2018,9,16,6,45,411.0,43.0,3.1,15.3,113.0,438.1,359.98
2018,9,16,7,0,430.0,54.0,3.2,15.7,148.0,477.78,395.71
2018,9,16,7,15,372.0,79.5,3.2,15.9,176.5,461.28,384.09
2018,9,16,7,30,314.0,105.0,3.2,16.1,205.0,447.47,371.78
2018,9,16,7,45,558.0,83.5,3.2,16.35,298.5,651.51,532.26
2018,9,16,8,0,802.0,62.0,3.2,16.6,392.0,846.08,673.79
2018,9,16,8,15,826.5,64.5,3.2,16.85,442.0,866.66,684.45
2018,9,16,8,30,851.0,67.0,3.2,17.1,492.0,894.34,701.33
2018,9,16,8,45,869.0,69.0,3.2,17.35,538.0,912.14,710.94
2018,9,16,9,0,887.0,71.0,3.2,17.6,584.0,926.52,718.22
2018,9,16,9,15,900.5,72.5,3.2,17.85,625.5,932.46,719.7
2018,9,16,9,30,914.0,74.0,3.2,18.1,667.0,934.66,718.81
2018,9,16,9,45,923.5,75.5,3.2,18.3,702.0,929.38,713.08
2018,9,16,10,0,933.0,77.0,3.2,18.5,737.0,920.26,704.95
2018,9,16,10,15,940.0,78.0,3.25,18.65,765.5,904.54,692.94
2018,9,16,10,30,947.0,79.0,3.3,18.8,794.0,885.08,678.52
2018,9,16,10,45,952.0,79.5,3.3,19.0,815.5,859.76,659.7
2018,9,16,11,0,957.0,80.0,3.3,19.2,837.0,830.92,638.56
2018,9,16,11,15,960.0,80.0,3.35,19.3,850.0,796.69,614.16
2018,9,16,11,30,963.0,80.0,3.4,19.4,863.0,759.32,587.43
2018,9,16,11,45,964.5,81.0,3.45,19.5,869.0,718.89,556.04
2018,9,16,12,0,966.0,82.0,3.5,19.6,875.0,675.7,521.92
2018,9,16,12,15,965.0,82.0,3.6,19.6,872.0,627.62,483.69
2018,9,16,12,30,964.0,82.0,3.7,19.6,869.0,577.43,442.74
2018,9,16,12,45,961.0,82.5,3.8,19.65,858.0,524.82,398.6
2018,9,16,13,0,958.0,83.0,3.9,19.7,847.0,470.72,351.96
2018,9,16,13,15,954.0,81.5,4.0,19.65,827.5,413.45,301.75
2018,9,16,13,30,950.0,80.0,4.1,19.6,808.0,355.33,249.83
2018,9,16,13,45,944.0,79.0,4.2,19.55,781.5,296.47,197.16
2018,9,16,14,0,938.0,78.0,4.3,19.5,755.0,237.43,145.86
2018,9,16,14,15,929.5,76.5,4.4,19.4,721.5,177.78,98.97
2018,9,16,14,30,921.0,75.0,4.5,19.3,688.0,118.71,63.28
2018,9,16,14,45,909.0,73.5,4.65,19.2,648.5,68.46,53.29
2018,9,16,15,0,897.0,72.0,4.8,19.1,609.0,67.36,52.55
2018,9,16,15,15,880.5,70.0,4.8,19.1,563.5,65.77,51.34
2018,9,16,15,30,864.0,68.0,4.8,19.1,518.0,64.09,50.05
2018,9,16,15,45,842.0,65.5,5.05,18.7,469.0,61.89,48.39
2018,9,16,16,0,820.0,63.0,5.3,18.3,420.0,59.58,46.62
2018,9,16,16,15,788.5,59.5,5.35,18.05,368.0,50.34,38.72
2018,9,16,16,30,757.0,56.0,5.4,17.8,316.0,47.88,36.68
2018,9,16,16,45,710.5,52.0,5.45,17.5,263.5,44.86,34.08
2018,9,16,17,0,664.0,48.0,5.5,17.2,211.0,41.86,31.38
2018,9,16,17,15,588.0,42.0,5.45,16.85,160.5,36.98,26.85
2018,9,16,17,30,512.0,36.0,5.4,16.5,110.0,32.15,22.13
2018,9,16,17,45,365.5,27.0,5.35,16.2,69.0,22.28,12.07
2018,9,16,18,0,219.0,18.0,5.3,15.9,28.0,15.36,0.0
2018,9,16,18,15,109.5,9.0,5.1,15.75,14.0,7.68,0.0
2018,9,16,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,17,5,45,34.5,4.0,3.1,14.05,4.5,0.0,0.0
2018,9,17,6,0,69.0,8.0,3.2,14.2,9.0,56.35,0.0
2018,9,17,6,15,146.5,19.5,3.35,14.5,33.0,168.07,67.66
2018,9,17,6,30,224.0,31.0,3.5,14.8,57.0,257.34,206.48
2018,9,17,6,45,163.0,43.0,3.6,15.05,67.0,226.55,187.32
2018,9,17,7,0,102.0,55.0,3.7,15.3,77.0,170.9,141.99
2018,9,17,7,15,69.0,85.5,3.8,15.5,102.0,167.36,138.53
2018,9,17,7,30,36.0,116.0,3.9,15.7,127.0,159.0,130.22
2018,9,17,7,45,82.0,141.0,3.95,15.9,172.5,227.43,188.4
2018,9,17,8,0,128.0,166.0,4.0,16.1,218.0,314.62,260.1
2018,9,17,8,15,129.5,188.0,4.05,16.3,246.5,338.2,277.72
2018,9,17,8,30,131.0,210.0,4.1,16.5,275.0,360.7,294.37
2018,9,17,8,45,199.5,226.5,4.15,16.7,336.0,437.91,356.09
2018,9,17,9,0,268.0,243.0,4.2,16.9,397.0,534.01,430.29
2018,9,17,9,15,273.0,261.5,4.3,17.05,428.0,551.27,441.68
2018,9,17,9,30,278.0,280.0,4.4,17.2,459.0,566.62,451.95
2018,9,17,9,45,279.5,297.0,4.5,17.35,485.5,575.19,457.04
2018,9,17,10,0,281.0,314.0,4.6,17.5,512.0,581.86,460.78
2018,9,17,10,15,408.5,279.5,4.7,17.6,580.0,658.13,520.15
2018,9,17,10,30,536.0,245.0,4.8,17.7,648.0,713.01,562.46
2018,9,17,10,45,388.0,307.5,4.95,17.8,603.5,617.15,486.61
2018,9,17,11,0,240.0,370.0,5.1,17.9,559.0,529.59,416.64
2018,9,17,11,15,239.0,376.0,5.25,17.9,567.0,518.22,407.73
2018,9,17,11,30,238.0,382.0,5.4,17.9,575.0,505.88,397.75
2018,9,17,11,45,209.5,389.5,5.55,17.95,560.0,475.76,373.63
2018,9,17,12,0,181.0,397.0,5.7,18.0,545.0,447.06,350.62
2018,9,17,12,15,174.5,396.0,5.85,17.95,538.0,425.86,333.76
2018,9,17,12,30,168.0,395.0,6.0,17.9,531.0,404.88,316.93
2018,9,17,12,45,257.0,363.5,6.15,17.85,569.0,404.76,315.88
2018,9,17,13,0,346.0,332.0,6.3,17.8,607.0,396.44,306.95
2018,9,17,13,15,358.5,321.0,6.35,17.75,600.0,366.14,280.59
2018,9,17,13,30,371.0,310.0,6.4,17.7,593.0,334.51,252.73
2018,9,17,13,45,564.0,230.0,6.45,17.6,643.0,294.34,211.46
2018,9,17,14,0,757.0,150.0,6.5,17.5,693.0,235.59,153.62
2018,9,17,14,15,831.0,116.5,6.55,17.4,687.0,179.57,106.03
2018,9,17,14,30,905.0,83.0,6.6,17.3,681.0,118.77,65.97
2018,9,17,14,45,893.0,81.0,6.6,17.2,641.5,72.97,57.66
2018,9,17,15,0,881.0,79.0,6.6,17.1,602.0,71.65,56.71
2018,9,17,15,15,863.5,77.0,6.6,17.1,557.0,70.14,55.58
2018,9,17,15,30,846.0,75.0,6.6,17.1,512.0,68.54,54.36
2018,9,17,15,45,823.0,72.0,6.55,16.8,463.0,58.76,46.05
2018,9,17,16,0,800.0,69.0,6.5,16.5,414.0,57.03,44.74
2018,9,17,16,15,766.5,65.5,6.45,16.25,362.0,54.77,42.92
2018,9,17,16,30,733.0,62.0,6.4,16.0,310.0,52.49,41.05
2018,9,17,16,45,682.5,57.5,6.35,15.8,257.5,49.25,38.22
2018,9,17,17,0,632.0,53.0,6.3,15.6,205.0,42.29,31.95
2018,9,17,17,15,550.0,46.5,6.2,15.4,155.0,37.55,27.47
2018,9,17,17,30,468.0,40.0,6.1,15.2,105.0,32.87,22.79
2018,9,17,17,45,311.5,29.0,6.0,14.95,64.5,24.06,12.99
2018,9,17,18,0,155.0,18.0,5.9,14.7,24.0,15.36,0.0
2018,9,17,18,15,77.5,9.0,5.8,14.6,12.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.5,14.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.4,14.3,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.25,14.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,5.2,14.3,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,5.1,14.25,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.7,14.15,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.75,13.85,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.9,14.0,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,4.0,14.1,1.0,0.85,0.0
2018,9,18,6,15,0.0,3.5,4.1,14.25,3.5,2.87,0.0
2018,9,18,6,30,0.0,6.0,4.2,14.4,6.0,4.92,0.0
2018,9,18,6,45,0.0,9.5,4.35,14.55,9.5,7.8,0.92
2018,9,18,7,0,0.0,13.0,4.5,14.7,13.0,10.68,3.47
2018,9,18,7,15,0.0,21.5,4.5,14.9,21.5,17.7,9.54
2018,9,18,7,30,0.0,30.0,4.5,15.1,30.0,24.74,15.58
2018,9,18,7,45,0.0,61.5,4.5,15.25,61.5,50.94,37.89
2018,9,18,8,0,0.0,93.0,4.5,15.4,93.0,79.62,62.02
2018,9,18,8,15,0.0,90.5,4.5,15.6,90.5,76.18,58.86
2018,9,18,8,30,0.0,88.0,4.5,15.8,88.0,73.35,56.26
2018,9,18,8,45,0.0,93.5,4.5,16.05,93.5,78.09,59.97
2018,9,18,9,0,0.0,99.0,4.5,16.3,99.0,82.84,63.67
2018,9,18,9,15,0.0,121.5,4.55,16.45,121.5,102.89,80.0
2018,9,18,9,30,0.0,144.0,4.6,16.6,144.0,122.91,96.16
2018,9,18,9,45,1.5,161.0,4.65,16.75,162.0,139.14,109.17
2018,9,18,10,0,3.0,178.0,4.7,16.9,180.0,155.16,121.92
2018,9,18,10,15,6.5,202.5,4.75,17.0,207.0,179.4,141.31
2018,9,18,10,30,10.0,227.0,4.8,17.1,234.0,203.14,160.15
2018,9,18,10,45,13.5,248.0,4.8,17.25,258.0,223.15,175.83
2018,9,18,11,0,17.0,269.0,4.8,17.4,282.0,242.51,190.9
2018,9,18,11,15,15.0,261.0,4.85,17.45,272.5,231.95,182.26
2018,9,18,11,30,13.0,253.0,4.9,17.5,263.0,221.79,174.02
2018,9,18,11,45,13.5,257.0,4.9,17.6,267.5,223.68,175.36
2018,9,18,12,0,14.0,261.0,4.9,17.7,272.0,225.39,176.55
2018,9,18,12,15,13.5,257.5,5.0,17.7,268.5,220.26,172.44
2018,9,18,12,30,13.0,254.0,5.1,17.7,265.0,215.19,168.42
2018,9,18,12,45,13.0,253.0,5.25,17.75,263.5,212.38,166.19
2018,9,18,13,0,13.0,252.0,5.4,17.8,262.0,209.5,163.91
2018,9,18,13,15,11.5,237.5,5.5,17.8,246.5,195.73,153.03
2018,9,18,13,30,10.0,223.0,5.6,17.8,231.0,182.33,142.46
2018,9,18,13,45,27.5,226.5,5.75,17.75,246.5,180.87,140.79
2018,9,18,14,0,45.0,230.0,5.9,17.7,262.0,181.92,140.99
2018,9,18,14,15,212.0,195.0,6.05,17.6,335.5,156.49,113.73
2018,9,18,14,30,379.0,160.0,6.2,17.5,409.0,118.47,81.66
2018,9,18,14,45,404.0,153.5,6.35,17.4,404.5,95.86,77.33
2018,9,18,15,0,429.0,147.0,6.5,17.3,400.0,94.14,76.1
2018,9,18,15,15,432.5,136.5,6.5,17.3,374.5,89.45,72.27
2018,9,18,15,30,436.0,126.0,6.5,17.3,349.0,84.49,68.19
2018,9,18,15,45,409.0,119.5,6.65,16.9,312.5,81.34,65.78
2018,9,18,16,0,382.0,113.0,6.8,16.5,276.0,78.08,63.24
2018,9,18,16,15,355.0,104.0,6.8,16.25,240.0,73.04,59.05
2018,9,18,16,30,328.0,95.0,6.8,16.0,204.0,67.79,54.59
2018,9,18,16,45,288.5,83.5,6.8,15.7,167.5,60.5,48.19
2018,9,18,17,0,249.0,72.0,6.8,15.4,131.0,52.95,41.39
2018,9,18,17,15,154.5,54.5,6.75,15.15,88.0,41.92,31.3
2018,9,18,17,30,60.0,37.0,6.7,14.9,45.0,29.72,20.0
2018,9,18,17,45,33.0,23.0,6.65,14.6,27.0,18.73,8.26
2018,9,18,18,0,6.0,9.0,6.6,14.3,9.0,7.68,0.0
2018,9,18,18,15,3.0,4.5,6.45,14.2,4.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.85,13.85,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,5.2,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.85,13.55,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.7,12.85,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.85,12.75,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.9,12.95,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,9,19,5,45,3.5,2.5,4.55,13.3,2.5,0.0,0.0
2018,9,19,6,0,7.0,5.0,4.6,13.4,5.0,9.27,0.0
2018,9,19,6,15,53.0,20.0,4.55,13.65,25.5,82.95,14.35
2018,9,19,6,30,99.0,35.0,4.5,13.9,46.0,148.77,116.78
2018,9,19,6,45,218.0,51.0,4.5,14.15,92.0,285.54,237.52
2018,9,19,7,0,337.0,67.0,4.5,14.4,138.0,408.97,344.0
2018,9,19,7,15,189.0,91.5,4.3,14.6,133.5,298.69,251.36
2018,9,19,7,30,41.0,116.0,4.1,14.8,129.0,164.34,135.16
2018,9,19,7,45,63.5,136.5,3.85,15.0,160.5,205.01,169.77
2018,9,19,8,0,86.0,157.0,3.6,15.2,192.0,245.71,203.37
2018,9,19,8,15,134.0,172.5,3.4,15.5,234.5,322.04,265.76
2018,9,19,8,30,182.0,188.0,3.2,15.8,277.0,380.1,311.92
2018,9,19,8,45,270.0,200.5,2.95,16.05,347.0,491.09,398.73
2018,9,19,9,0,358.0,213.0,2.7,16.3,417.0,580.57,465.86
2018,9,19,9,15,601.5,161.0,2.6,16.6,533.0,767.86,605.45
2018,9,19,9,30,845.0,109.0,2.5,16.9,649.0,914.26,704.37
2018,9,19,9,45,857.5,111.0,2.4,17.25,684.5,911.5,697.72
2018,9,19,10,0,870.0,113.0,2.3,17.6,720.0,904.89,690.07
2018,9,19,10,15,879.0,114.5,2.3,17.95,749.0,881.93,672.38
2018,9,19,10,30,888.0,116.0,2.3,18.3,778.0,864.78,659.0
2018,9,19,10,45,894.0,117.0,2.3,18.6,799.0,841.1,641.33
2018,9,19,11,0,900.0,118.0,2.3,18.9,820.0,814.01,621.47
2018,9,19,11,15,904.0,118.5,2.4,19.15,833.5,781.68,598.81
2018,9,19,11,30,908.0,119.0,2.5,19.4,847.0,746.3,572.1
2018,9,19,11,45,909.5,119.0,2.55,19.65,852.0,705.94,540.98
2018,9,19,12,0,911.0,119.0,2.6,19.9,857.0,663.04,507.33
2018,9,19,12,15,910.5,118.5,2.75,20.05,853.5,616.26,470.57
2018,9,19,12,30,910.0,118.0,2.9,20.2,850.0,567.51,431.16
2018,9,19,12,45,907.0,117.5,3.05,20.35,838.5,515.84,388.29
2018,9,19,13,0,904.0,117.0,3.2,20.5,827.0,462.86,343.07
2018,9,19,13,15,899.5,115.5,3.4,20.5,807.5,407.53,295.08
2018,9,19,13,30,895.0,114.0,3.6,20.5,788.0,351.52,245.61
2018,9,19,13,45,887.0,112.5,3.8,20.55,761.0,294.2,195.19
2018,9,19,14,0,879.0,111.0,4.0,20.6,734.0,237.02,146.78
2018,9,19,14,15,868.0,109.0,4.2,20.55,699.5,171.32,97.13
2018,9,19,14,30,857.0,107.0,4.4,20.5,665.0,113.98,65.71
2018,9,19,14,45,840.5,104.5,4.6,20.45,624.0,77.46,60.75
2018,9,19,15,0,824.0,102.0,4.8,20.4,583.0,76.86,60.44
2018,9,19,15,15,803.5,99.0,4.8,20.4,537.5,75.84,59.75
2018,9,19,15,30,783.0,96.0,4.8,20.4,492.0,74.81,59.06
2018,9,19,15,45,754.0,92.0,5.15,20.05,442.5,72.9,57.69
2018,9,19,16,0,725.0,88.0,5.5,19.7,393.0,64.92,51.04
