Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,17,45,155.0,15.5,3.0,16.8,26.0,13.23,0.0
2018,9,29,18,0,21.0,3.0,2.9,16.5,2.0,0.0,0.0
2018,9,29,18,15,10.5,1.5,2.85,16.35,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,15.9,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.55,15.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,9,30,5,45,7.0,1.0,1.15,15.8,1.0,0.0,0.0
2018,9,30,6,0,14.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,9,30,6,15,123.0,15.5,1.15,16.0,24.5,102.38,0.0
2018,9,30,6,30,232.0,29.0,1.2,16.2,47.0,257.78,166.43
2018,9,30,6,45,342.5,39.5,1.2,16.4,89.0,366.61,292.2
2018,9,30,7,0,453.0,50.0,1.2,16.6,131.0,477.01,384.49
2018,9,30,7,15,523.0,57.5,1.2,16.9,180.0,553.5,445.49
2018,9,30,7,30,593.0,65.0,1.2,17.2,229.0,630.59,503.66
2018,9,30,7,45,640.0,70.0,1.25,17.5,279.0,684.22,542.25
2018,9,30,8,0,687.0,75.0,1.3,17.8,329.0,736.45,578.38
2018,9,30,8,15,718.5,79.5,1.3,18.1,377.0,767.06,597.49
2018,9,30,8,30,750.0,84.0,1.3,18.4,425.0,800.86,618.46
2018,9,30,8,45,772.5,87.0,1.3,18.7,469.5,821.66,629.99
2018,9,30,9,0,795.0,90.0,1.3,19.0,514.0,839.09,639.23
2018,9,30,9,15,794.0,97.5,1.35,19.2,548.0,837.49,636.44
2018,9,30,9,30,793.0,105.0,1.4,19.4,582.0,832.36,631.61
2018,9,30,9,45,825.0,101.0,1.45,19.6,621.5,839.1,635.03
2018,9,30,10,0,857.0,97.0,1.5,19.8,661.0,833.56,630.1
2018,9,30,10,15,825.5,114.5,1.55,19.9,676.0,811.5,614.42
2018,9,30,10,30,794.0,132.0,1.6,20.0,691.0,778.47,591.42
2018,9,30,10,45,822.0,124.5,1.65,20.1,717.5,763.68,581.1
2018,9,30,11,0,850.0,117.0,1.7,20.2,744.0,744.5,567.01
2018,9,30,11,15,838.5,125.0,1.75,20.25,751.5,708.76,540.21
2018,9,30,11,30,827.0,133.0,1.8,20.3,759.0,670.85,511.51
2018,9,30,11,45,714.5,185.5,1.8,20.35,728.5,609.71,464.24
2018,9,30,12,0,602.0,238.0,1.8,20.4,698.0,550.9,418.64
2018,9,30,12,15,487.5,278.0,1.85,20.35,649.0,485.68,368.81
2018,9,30,12,30,373.0,318.0,1.9,20.3,600.0,429.31,325.52
2018,9,30,12,45,269.0,331.5,1.95,20.2,533.0,368.96,279.75
2018,9,30,13,0,165.0,345.0,2.0,20.1,466.0,321.4,244.29
2018,9,30,13,15,123.0,322.0,2.0,19.95,411.0,276.97,210.68
2018,9,30,13,30,81.0,299.0,2.0,19.8,356.0,243.79,186.11
2018,9,30,13,45,145.5,298.5,2.05,19.65,396.0,238.39,179.23
2018,9,30,14,0,210.0,298.0,2.1,19.5,436.0,230.55,170.83
2018,9,30,14,15,191.0,278.5,2.1,19.4,399.0,198.66,149.31
2018,9,30,14,30,172.0,259.0,2.1,19.3,362.0,172.21,140.73
2018,9,30,14,45,134.5,238.5,2.1,19.15,315.5,160.57,131.5
2018,9,30,15,0,97.0,218.0,2.1,19.0,269.0,155.77,127.92
2018,9,30,15,15,57.5,186.5,2.1,19.0,216.0,136.06,111.65
2018,9,30,15,30,18.0,155.0,2.1,19.0,163.0,120.53,98.79
2018,9,30,15,45,15.5,140.0,2.0,18.8,146.5,109.15,89.41
2018,9,30,16,0,13.0,125.0,1.9,18.6,130.0,97.65,79.78
2018,9,30,16,15,6.5,105.0,1.75,18.45,107.5,82.64,66.93
2018,9,30,16,30,0.0,85.0,1.6,18.3,85.0,67.49,53.73
2018,9,30,16,45,0.0,66.0,1.5,18.15,66.0,52.93,40.83
2018,9,30,17,0,0.0,47.0,1.4,18.0,47.0,38.21,27.6
2018,9,30,17,15,9.0,32.5,1.35,17.8,33.0,26.61,16.89
2018,9,30,17,30,18.0,18.0,1.3,17.6,19.0,15.09,3.48
2018,9,30,17,45,18.0,10.5,1.2,17.4,10.5,8.96,0.0
2018,9,30,18,0,18.0,3.0,1.1,17.2,2.0,0.0,0.0
2018,9,30,18,15,9.0,1.5,1.1,17.15,1.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.65,16.6,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.4,16.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.3,16.65,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.2,16.7,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.35,16.65,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.55,15.55,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,1,5,45,3.0,0.5,1.6,15.55,0.5,0.0,0.0
2018,10,1,6,0,6.0,1.0,1.6,15.6,1.0,0.0,0.0
2018,10,1,6,15,6.0,6.5,1.65,15.75,6.5,9.88,0.0
2018,10,1,6,30,6.0,12.0,1.7,15.9,12.0,14.65,3.76
2018,10,1,6,45,3.0,24.0,1.75,16.0,24.0,22.15,12.63
2018,10,1,7,0,0.0,36.0,1.8,16.1,36.0,29.75,19.39
2018,10,1,7,15,0.0,51.5,1.75,16.4,51.5,43.38,31.18
2018,10,1,7,30,0.0,67.0,1.7,16.7,67.0,57.92,43.59
2018,10,1,7,45,6.5,93.5,1.7,17.0,96.0,90.08,70.87
2018,10,1,8,0,13.0,120.0,1.7,17.3,125.0,122.04,97.47
2018,10,1,8,15,10.0,109.0,1.7,17.7,113.0,104.41,82.33
2018,10,1,8,30,7.0,98.0,1.7,18.1,101.0,89.46,69.52
2018,10,1,8,45,18.5,123.5,1.7,18.45,133.0,133.14,105.55
2018,10,1,9,0,30.0,149.0,1.7,18.8,165.0,168.28,133.84
2018,10,1,9,15,47.5,195.5,1.7,19.1,223.0,230.63,183.38
2018,10,1,9,30,65.0,242.0,1.7,19.4,281.0,291.79,230.64
2018,10,1,9,45,56.5,253.0,1.7,19.7,288.0,290.46,228.15
2018,10,1,10,0,48.0,264.0,1.7,20.0,295.0,289.14,226.03
2018,10,1,10,15,97.5,289.0,1.75,20.2,356.0,348.95,272.52
2018,10,1,10,30,147.0,314.0,1.8,20.4,417.0,418.51,324.8
2018,10,1,10,45,92.0,299.5,1.8,20.6,364.5,340.19,263.64
2018,10,1,11,0,37.0,285.0,1.8,20.8,312.0,279.77,216.15
2018,10,1,11,15,31.0,274.0,1.9,20.85,297.0,260.67,201.44
2018,10,1,11,30,25.0,263.0,2.0,20.9,282.0,242.59,187.32
2018,10,1,11,45,26.0,268.5,2.1,20.9,288.5,243.64,188.1
2018,10,1,12,0,27.0,274.0,2.2,20.9,295.0,244.3,188.51
2018,10,1,12,15,46.5,298.5,2.25,20.85,334.0,269.04,207.51
2018,10,1,12,30,66.0,323.0,2.3,20.8,373.0,290.34,223.45
2018,10,1,12,45,83.5,329.5,2.35,20.75,391.5,293.91,225.6
2018,10,1,13,0,101.0,336.0,2.4,20.7,410.0,294.85,225.5
2018,10,1,13,15,221.5,309.5,2.25,20.6,465.5,297.15,223.18
2018,10,1,13,30,342.0,283.0,2.1,20.5,521.0,283.55,206.81
2018,10,1,13,45,422.0,251.0,1.95,20.4,533.5,244.76,171.89
2018,10,1,14,0,502.0,219.0,1.8,20.3,546.0,202.35,136.05
2018,10,1,14,15,365.0,239.5,1.7,20.25,470.5,177.47,127.44
2018,10,1,14,30,228.0,260.0,1.6,20.2,395.0,173.62,141.31
2018,10,1,14,45,363.5,208.0,1.45,20.1,406.0,138.83,112.7
2018,10,1,15,0,499.0,156.0,1.3,20.0,417.0,103.53,83.35
2018,10,1,15,15,522.5,137.0,1.3,20.0,389.0,93.49,75.12
2018,10,1,15,30,546.0,118.0,1.3,20.0,361.0,83.22,66.57
2018,10,1,15,45,544.0,104.0,1.15,19.8,322.5,75.14,59.86
2018,10,1,16,0,542.0,90.0,1.0,19.6,284.0,66.61,52.67
2018,10,1,16,15,506.0,80.0,0.9,19.4,239.5,60.42,47.41
2018,10,1,16,30,470.0,70.0,0.8,19.2,195.0,53.99,41.8
2018,10,1,16,45,429.0,58.5,0.7,19.05,153.5,46.02,34.66
2018,10,1,17,0,388.0,47.0,0.6,18.9,112.0,37.74,27.06
2018,10,1,17,15,272.5,36.0,0.55,18.7,73.5,29.31,18.96
2018,10,1,17,30,157.0,25.0,0.5,18.5,35.0,19.42,4.08
2018,10,1,17,45,87.0,14.0,0.5,18.3,18.5,11.95,0.0
2018,10,1,18,0,17.0,3.0,0.5,18.1,2.0,0.0,0.0
2018,10,1,18,15,8.5,1.5,0.5,18.05,1.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,17.75,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.95,17.55,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.65,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,2.0,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.35,17.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.7,17.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.85,16.9,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.7,16.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.6,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.95,16.95,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,10,2,5,45,7.0,1.0,1.85,17.0,1.0,0.0,0.0
2018,10,2,6,0,14.0,2.0,1.8,17.0,2.0,0.0,0.0
2018,10,2,6,15,28.5,10.0,1.85,17.1,11.5,29.06,0.0
2018,10,2,6,30,43.0,18.0,1.9,17.2,21.0,70.75,36.69
2018,10,2,6,45,67.5,31.5,1.9,17.3,41.0,112.13,87.13
2018,10,2,7,0,92.0,45.0,1.9,17.4,61.0,148.55,120.43
2018,10,2,7,15,72.0,43.5,1.95,17.65,58.5,111.01,90.2
2018,10,2,7,30,52.0,42.0,2.0,17.9,56.0,90.92,73.19
2018,10,2,7,45,75.0,78.5,2.05,18.15,103.5,155.19,127.36
2018,10,2,8,0,98.0,115.0,2.1,18.4,151.0,219.28,179.92
2018,10,2,8,15,66.5,118.0,2.2,18.7,144.0,174.94,142.08
2018,10,2,8,30,35.0,121.0,2.3,19.0,137.0,147.48,118.01
2018,10,2,8,45,45.5,160.5,2.35,19.3,183.0,198.18,158.87
2018,10,2,9,0,56.0,200.0,2.4,19.6,229.0,248.14,198.11
2018,10,2,9,15,31.5,174.5,2.45,19.85,191.0,193.88,153.38
2018,10,2,9,30,7.0,149.0,2.5,20.1,153.0,134.05,104.16
2018,10,2,9,45,86.0,202.5,2.6,20.35,258.0,277.93,220.63
2018,10,2,10,0,165.0,256.0,2.7,20.6,363.0,393.23,310.15
2018,10,2,10,15,141.5,281.5,2.75,20.8,376.0,391.1,306.23
2018,10,2,10,30,118.0,307.0,2.8,21.0,389.0,388.41,302.53
2018,10,2,10,45,174.5,320.0,2.85,21.2,445.0,433.28,336.75
2018,10,2,11,0,231.0,333.0,2.9,21.4,501.0,473.38,366.48
2018,10,2,11,15,148.5,318.0,3.0,21.45,426.5,388.67,300.93
2018,10,2,11,30,66.0,303.0,3.1,21.5,352.0,303.41,234.68
2018,10,2,11,45,44.0,273.0,3.15,21.6,306.0,258.01,199.42
2018,10,2,12,0,22.0,243.0,3.2,21.7,260.0,215.81,166.38
2018,10,2,12,15,136.5,248.0,3.25,21.7,350.5,276.27,213.55
2018,10,2,12,30,251.0,253.0,3.3,21.7,441.0,320.46,245.89
2018,10,2,12,45,307.5,278.5,3.35,21.7,504.5,342.9,260.3
2018,10,2,13,0,364.0,304.0,3.4,21.7,568.0,357.07,267.42
2018,10,2,13,15,351.0,297.5,3.4,21.65,546.5,320.93,237.42
2018,10,2,13,30,338.0,291.0,3.4,21.6,525.0,286.04,208.75
2018,10,2,13,45,230.5,291.0,3.4,21.55,447.5,246.97,181.66
2018,10,2,14,0,123.0,291.0,3.4,21.5,370.0,213.49,160.59
2018,10,2,14,15,102.5,264.5,3.35,21.3,328.0,192.18,146.68
2018,10,2,14,30,82.0,238.0,3.3,21.1,286.0,168.64,137.22
2018,10,2,14,45,186.5,194.5,3.25,20.95,294.0,137.25,111.42
2018,10,2,15,0,291.0,151.0,3.2,20.8,302.0,105.03,84.58
2018,10,2,15,15,326.0,148.5,3.2,20.8,303.5,98.16,79.01
2018,10,2,15,30,361.0,146.0,3.2,20.8,305.0,98.72,79.73
2018,10,2,15,45,195.0,114.5,2.95,20.4,199.0,82.43,66.05
2018,10,2,16,0,29.0,83.0,2.7,20.0,93.0,66.59,52.6
2018,10,2,16,15,160.0,68.5,2.55,19.75,111.5,51.87,39.89
2018,10,2,16,30,291.0,54.0,2.4,19.5,130.0,40.19,29.67
2018,10,2,16,45,325.5,48.0,2.25,19.25,115.0,36.94,26.67
2018,10,2,17,0,360.0,42.0,2.1,19.0,100.0,33.5,23.3
2018,10,2,17,15,287.5,32.5,1.95,18.75,68.0,26.42,16.33
2018,10,2,17,30,215.0,23.0,1.8,18.5,36.0,19.2,1.08
2018,10,2,17,45,107.5,11.5,1.65,18.25,18.0,9.82,0.0
2018,10,2,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,1.4,17.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.25,17.8,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.2,17.65,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.45,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.8,17.25,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.35,17.25,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.45,17.35,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.45,17.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.4,17.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.75,17.4,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.65,17.35,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,1.95,17.3,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,10,3,5,45,8.0,1.5,2.0,17.45,1.0,0.0,0.0
2018,10,3,6,0,16.0,3.0,2.0,17.5,2.0,0.0,0.0
2018,10,3,6,15,59.5,9.0,2.0,17.6,12.0,50.4,0.0
2018,10,3,6,30,103.0,15.0,2.0,17.7,22.0,124.2,62.14
2018,10,3,6,45,75.0,14.0,2.0,17.8,21.5,97.66,75.39
2018,10,3,7,0,47.0,13.0,2.0,17.9,21.0,58.34,44.72
2018,10,3,7,15,23.5,20.0,2.0,18.0,24.0,40.98,29.9
2018,10,3,7,30,0.0,27.0,2.0,18.1,27.0,22.25,13.24
2018,10,3,7,45,1.5,52.5,2.05,18.25,53.0,44.73,32.32
2018,10,3,8,0,3.0,78.0,2.1,18.4,79.0,68.53,52.28
2018,10,3,8,15,4.5,70.5,2.15,18.55,72.5,62.42,47.07
2018,10,3,8,30,6.0,63.0,2.2,18.7,66.0,57.51,42.89
2018,10,3,8,45,6.0,91.0,2.25,18.85,94.0,81.45,62.56
2018,10,3,9,0,6.0,119.0,2.3,19.0,122.0,106.91,83.2
2018,10,3,9,15,8.0,150.0,2.25,19.15,154.5,137.02,107.41
2018,10,3,9,30,10.0,181.0,2.2,19.3,187.0,166.94,131.11
2018,10,3,9,45,24.0,206.5,2.2,19.45,222.0,214.1,168.64
2018,10,3,10,0,38.0,232.0,2.2,19.6,257.0,247.91,195.01
2018,10,3,10,15,60.5,266.5,2.15,19.7,307.5,296.01,232.31
2018,10,3,10,30,83.0,301.0,2.1,19.8,358.0,341.55,266.88
2018,10,3,10,45,60.0,273.0,2.05,19.95,315.0,290.5,226.48
2018,10,3,11,0,37.0,245.0,2.0,20.1,272.0,242.8,188.83
2018,10,3,11,15,24.5,236.0,2.0,20.15,254.0,222.14,172.37
2018,10,3,11,30,12.0,227.0,2.0,20.2,236.0,197.94,153.1
2018,10,3,11,45,9.0,199.5,1.95,20.2,206.5,171.67,132.42
2018,10,3,12,0,6.0,172.0,1.9,20.2,177.0,146.23,112.31
2018,10,3,12,15,33.5,244.0,1.95,20.15,269.0,218.42,169.11
2018,10,3,12,30,61.0,316.0,2.0,20.1,361.0,281.81,217.52
2018,10,3,12,45,75.5,307.0,2.05,20.05,362.0,273.08,210.14
2018,10,3,13,0,90.0,298.0,2.1,20.0,363.0,262.97,201.69
2018,10,3,13,15,124.5,306.0,2.1,19.9,393.0,264.3,201.2
2018,10,3,13,30,159.0,314.0,2.1,19.8,423.0,263.4,198.53
2018,10,3,13,45,272.5,275.0,2.1,19.75,453.0,235.8,171.8
2018,10,3,14,0,386.0,236.0,2.1,19.7,483.0,194.93,135.97
2018,10,3,14,15,451.5,196.5,2.1,19.65,470.5,144.66,100.95
2018,10,3,14,30,517.0,157.0,2.1,19.6,458.0,101.85,81.77
2018,10,3,14,45,462.0,139.5,2.1,19.55,394.5,91.82,73.52
2018,10,3,15,0,407.0,122.0,2.1,19.5,331.0,81.51,64.93
2018,10,3,15,15,580.0,95.5,2.1,19.5,363.5,66.29,52.03
2018,10,3,15,30,753.0,69.0,2.1,19.5,396.0,56.36,43.6
2018,10,3,15,45,724.5,65.0,2.1,19.45,349.5,53.77,41.49
2018,10,3,16,0,696.0,61.0,2.1,19.4,303.0,51.14,39.29
2018,10,3,16,15,655.0,56.0,2.05,19.25,255.0,47.54,36.2
2018,10,3,16,30,614.0,51.0,2.0,19.1,207.0,43.89,32.96
2018,10,3,16,45,545.0,45.0,1.95,18.95,160.5,35.99,25.85
2018,10,3,17,0,476.0,39.0,1.9,18.8,114.0,31.64,21.66
2018,10,3,17,15,352.0,30.0,1.85,18.55,74.0,24.57,14.61
2018,10,3,17,30,228.0,21.0,1.8,18.3,34.0,17.52,0.0
2018,10,3,17,45,114.0,10.5,1.75,18.05,17.0,8.96,0.0
2018,10,3,18,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.65,17.65,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.3,16.85,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.3,16.45,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,4,5,45,4.0,0.5,1.25,16.35,0.5,0.0,0.0
2018,10,4,6,0,8.0,1.0,1.2,16.4,1.0,0.0,0.0
2018,10,4,6,15,59.0,7.5,1.25,16.55,11.0,48.63,0.0
2018,10,4,6,30,110.0,14.0,1.3,16.7,21.0,126.01,55.11
2018,10,4,6,45,189.0,19.5,1.35,16.8,45.5,211.82,168.05
2018,10,4,7,0,268.0,25.0,1.4,16.9,70.0,283.48,232.47
2018,10,4,7,15,134.0,24.5,1.45,17.05,47.0,160.69,133.03
2018,10,4,7,30,0.0,24.0,1.5,17.2,24.0,19.77,11.15
2018,10,4,7,45,0.0,50.0,1.5,17.3,50.0,41.36,29.55
2018,10,4,8,0,0.0,76.0,1.5,17.4,76.0,64.01,48.58
2018,10,4,8,15,11.5,108.5,1.55,17.6,113.5,105.53,83.5
2018,10,4,8,30,23.0,141.0,1.6,17.8,151.0,160.02,128.28
2018,10,4,8,45,28.5,169.5,1.65,17.95,183.5,193.81,155.17
2018,10,4,9,0,34.0,198.0,1.7,18.1,216.0,226.67,180.93
2018,10,4,9,15,22.5,175.5,1.75,18.2,187.5,174.45,138.23
2018,10,4,9,30,11.0,153.0,1.8,18.3,159.0,141.26,110.84
2018,10,4,9,45,26.5,201.0,1.9,18.4,217.5,210.55,166.58
2018,10,4,10,0,42.0,249.0,2.0,18.5,276.0,268.53,211.96
2018,10,4,10,15,46.0,265.5,2.1,18.55,296.0,283.29,222.92
2018,10,4,10,30,50.0,282.0,2.2,18.6,316.0,297.16,233.31
2018,10,4,10,45,36.0,272.5,2.35,18.65,297.5,272.03,213.13
2018,10,4,11,0,22.0,263.0,2.5,18.7,279.0,239.72,187.46
2018,10,4,11,15,56.0,287.5,2.65,18.75,329.0,289.02,226.46
2018,10,4,11,30,90.0,312.0,2.8,18.8,379.0,325.71,254.83
2018,10,4,11,45,143.5,331.5,2.95,18.8,438.5,370.76,289.39
2018,10,4,12,0,197.0,351.0,3.1,18.8,498.0,402.28,312.82
2018,10,4,12,15,161.0,348.0,3.35,18.8,467.5,365.41,283.83
2018,10,4,12,30,125.0,345.0,3.6,18.8,437.0,331.79,257.59
2018,10,4,12,45,179.5,337.0,3.85,18.8,467.0,333.7,257.81
2018,10,4,13,0,234.0,329.0,4.1,18.8,497.0,329.82,252.46
2018,10,4,13,15,309.5,295.5,4.35,18.7,511.0,304.26,228.88
2018,10,4,13,30,385.0,262.0,4.6,18.6,525.0,274.48,200.85
2018,10,4,13,45,510.0,210.0,4.85,18.5,543.5,227.1,156.66
2018,10,4,14,0,635.0,158.0,5.1,18.4,562.0,169.71,107.29
2018,10,4,14,15,725.0,122.5,5.15,18.25,560.0,108.13,66.74
2018,10,4,14,30,815.0,87.0,5.2,18.1,558.0,66.72,52.28
2018,10,4,14,45,790.0,86.5,5.25,18.0,516.5,66.91,52.63
2018,10,4,15,0,765.0,86.0,5.3,17.9,475.0,67.2,53.06
2018,10,4,15,15,752.0,80.5,5.3,17.9,434.0,64.07,50.49
2018,10,4,15,30,739.0,75.0,5.3,17.9,393.0,60.8,47.78
2018,10,4,15,45,710.5,70.5,5.15,17.65,346.5,57.99,45.5
2018,10,4,16,0,682.0,66.0,5.0,17.4,300.0,55.12,43.12
2018,10,4,16,15,598.5,64.5,5.0,17.2,246.0,49.74,38.43
2018,10,4,16,30,515.0,63.0,5.0,17.0,192.0,49.21,37.9
2018,10,4,16,45,358.0,56.5,4.95,16.85,136.0,42.92,32.1
2018,10,4,17,0,201.0,50.0,4.9,16.7,80.0,37.8,27.09
2018,10,4,17,15,139.5,34.0,4.9,16.45,51.0,26.04,15.67
2018,10,4,17,30,78.0,18.0,4.9,16.2,22.0,14.31,0.0
2018,10,4,17,45,39.0,9.0,4.95,16.0,11.0,7.68,0.0
2018,10,4,18,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,5,6,15,134.0,12.0,3.5,14.6,20.5,105.83,0.0
2018,10,5,6,30,268.0,24.0,3.5,14.9,41.0,264.64,99.94
2018,10,5,6,45,308.0,36.5,3.5,15.2,73.5,331.45,264.23
2018,10,5,7,0,348.0,49.0,3.5,15.5,106.0,384.96,317.41
2018,10,5,7,15,508.0,50.0,3.3,15.7,165.5,523.62,431.93
2018,10,5,7,30,668.0,51.0,3.1,15.9,225.0,659.5,538.25
2018,10,5,7,45,710.5,55.5,2.95,16.05,275.0,709.46,575.03
2018,10,5,8,0,753.0,60.0,2.8,16.2,325.0,757.59,608.95
2018,10,5,8,15,782.5,62.5,2.7,16.4,373.0,789.36,629.6
2018,10,5,8,30,812.0,65.0,2.6,16.6,421.0,818.27,647.53
2018,10,5,8,45,832.5,67.5,2.55,16.85,465.0,827.16,650.93
2018,10,5,9,0,853.0,70.0,2.5,17.1,509.0,841.81,658.53
2018,10,5,9,15,867.0,72.0,2.6,17.3,548.0,846.62,660.39
2018,10,5,9,30,881.0,74.0,2.7,17.5,587.0,847.81,659.87
2018,10,5,9,45,832.5,95.5,2.75,17.75,602.5,823.42,640.93
2018,10,5,10,0,784.0,117.0,2.8,18.0,618.0,787.32,613.95
2018,10,5,10,15,848.0,99.0,2.85,18.2,661.5,789.19,614.4
2018,10,5,10,30,912.0,81.0,2.9,18.4,705.0,793.48,616.42
2018,10,5,10,45,915.5,82.0,2.95,18.6,723.5,766.88,596.49
2018,10,5,11,0,919.0,83.0,3.0,18.8,742.0,737.01,574.48
2018,10,5,11,15,891.0,97.0,2.95,18.95,744.0,695.52,541.27
2018,10,5,11,30,863.0,111.0,2.9,19.1,746.0,652.39,506.6
2018,10,5,11,45,884.0,102.5,2.85,19.25,755.5,617.19,477.76
2018,10,5,12,0,905.0,94.0,2.8,19.4,765.0,578.18,445.22
2018,10,5,12,15,875.0,105.5,2.95,19.45,751.0,527.25,403.52
2018,10,5,12,30,845.0,117.0,3.1,19.5,737.0,475.41,360.2
2018,10,5,12,45,703.0,171.0,3.2,19.55,681.0,411.63,308.35
2018,10,5,13,0,561.0,225.0,3.3,19.6,625.0,359.49,266.43
2018,10,5,13,15,641.5,187.0,3.6,19.6,631.5,316.94,227.14
2018,10,5,13,30,722.0,149.0,3.9,19.6,638.0,264.97,179.22
2018,10,5,13,45,801.5,114.0,4.25,19.6,636.5,212.34,131.56
2018,10,5,14,0,881.0,79.0,4.6,19.6,635.0,153.65,84.44
2018,10,5,14,15,869.0,77.0,4.75,19.5,600.5,97.18,56.05
2018,10,5,14,30,857.0,75.0,4.9,19.4,566.0,68.69,53.72
2018,10,5,14,45,840.0,73.5,5.1,19.25,526.0,67.45,52.85
2018,10,5,15,0,823.0,72.0,5.3,19.1,486.0,66.15,51.91
2018,10,5,15,15,800.0,69.5,5.3,19.1,441.5,56.8,43.95
2018,10,5,15,30,777.0,67.0,5.3,19.1,397.0,55.35,42.83
2018,10,5,15,45,735.5,64.5,5.6,18.75,347.0,53.7,41.56
2018,10,5,16,0,694.0,62.0,5.9,18.4,297.0,52.12,40.31
2018,10,5,16,15,653.5,56.5,5.95,18.15,249.0,48.13,36.86
2018,10,5,16,30,613.0,51.0,6.0,17.9,201.0,44.09,33.23
2018,10,5,16,45,534.0,45.0,6.1,17.6,153.5,36.11,26.0
2018,10,5,17,0,455.0,39.0,6.2,17.3,106.0,31.78,21.75
2018,10,5,17,15,315.0,29.0,6.25,17.0,66.5,23.84,13.49
2018,10,5,17,30,175.0,19.0,6.3,16.7,27.0,15.88,0.0
2018,10,5,17,45,87.5,9.5,6.35,16.4,13.5,8.11,0.0
2018,10,5,18,0,0.0,0.0,6.4,16.1,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,5.5,15.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.35,15.45,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.45,15.4,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.55,15.4,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.55,15.35,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.5,15.3,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.45,15.3,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.4,15.3,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,5.2,15.3,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,10,6,6,15,114.0,10.0,4.7,15.55,17.0,89.59,0.0
2018,10,6,6,30,228.0,20.0,4.8,15.8,34.0,229.45,62.02
2018,10,6,6,45,358.0,29.5,4.85,16.05,75.5,361.31,286.53
2018,10,6,7,0,488.0,39.0,4.9,16.3,117.0,483.01,396.03
2018,10,6,7,15,377.5,43.0,4.95,16.55,116.5,404.96,337.94
2018,10,6,7,30,267.0,47.0,5.0,16.8,116.0,309.12,260.72
2018,10,6,7,45,133.5,71.5,5.05,17.0,106.0,211.38,176.85
2018,10,6,8,0,0.0,96.0,5.1,17.2,96.0,85.01,66.2
2018,10,6,8,15,0.0,100.0,5.15,17.45,100.0,86.94,67.69
2018,10,6,8,30,0.0,104.0,5.2,17.7,104.0,89.42,69.5
2018,10,6,8,45,3.0,132.0,5.25,17.9,133.5,118.33,93.33
2018,10,6,9,0,6.0,160.0,5.3,18.1,163.0,147.06,116.68
2018,10,6,9,15,19.0,191.5,5.4,18.3,202.5,187.54,149.72
2018,10,6,9,30,32.0,223.0,5.5,18.5,242.0,242.73,194.09
2018,10,6,9,45,53.5,248.0,5.6,18.65,281.5,282.38,225.78
2018,10,6,10,0,75.0,273.0,5.7,18.8,321.0,320.25,255.68
2018,10,6,10,15,267.5,258.5,5.8,18.95,439.0,479.5,384.4
2018,10,6,10,30,460.0,244.0,5.9,19.1,557.0,612.2,488.09
2018,10,6,10,45,656.0,180.5,6.05,19.2,640.5,679.84,541.25
2018,10,6,11,0,852.0,117.0,6.2,19.3,724.0,724.91,576.41
2018,10,6,11,15,899.5,100.5,6.3,19.35,750.5,700.82,556.69
2018,10,6,11,30,947.0,84.0,6.4,19.4,777.0,676.19,535.99
2018,10,6,11,45,947.5,84.5,6.55,19.45,780.5,634.08,500.9
2018,10,6,12,0,948.0,85.0,6.7,19.5,784.0,589.43,463.02
2018,10,6,12,15,946.5,85.0,6.8,19.5,779.0,541.03,421.24
2018,10,6,12,30,945.0,85.0,6.9,19.5,774.0,490.69,376.82
2018,10,6,12,45,940.5,85.0,7.0,19.55,760.5,437.47,328.99
2018,10,6,13,0,936.0,85.0,7.1,19.6,747.0,383.04,279.26
2018,10,6,13,15,929.0,84.0,7.15,19.6,725.5,326.19,227.25
2018,10,6,13,30,922.0,83.0,7.2,19.6,704.0,268.92,175.56
2018,10,6,13,45,912.5,82.5,7.2,19.6,675.5,211.42,126.64
2018,10,6,14,0,903.0,82.0,7.2,19.6,647.0,154.2,84.9
2018,10,6,14,15,889.5,80.5,7.25,19.55,611.5,96.68,57.26
2018,10,6,14,30,876.0,79.0,7.3,19.5,576.0,71.64,56.27
2018,10,6,14,45,858.0,77.0,7.3,19.5,534.5,70.07,55.08
2018,10,6,15,0,840.0,75.0,7.3,19.5,493.0,60.7,47.14
2018,10,6,15,15,817.0,72.0,7.3,19.5,447.5,58.94,45.75
2018,10,6,15,30,794.0,69.0,7.3,19.5,402.0,57.15,44.34
2018,10,6,15,45,760.0,65.5,7.4,19.25,353.0,54.84,42.48
2018,10,6,16,0,726.0,62.0,7.5,19.0,304.0,52.53,40.57
2018,10,6,16,15,661.5,59.0,7.45,18.75,251.5,50.41,38.75
2018,10,6,16,30,597.0,56.0,7.4,18.5,199.0,44.45,33.44
2018,10,6,16,45,504.0,49.0,7.35,18.2,149.5,39.34,28.7
2018,10,6,17,0,411.0,42.0,7.3,17.9,100.0,34.32,23.78
2018,10,6,17,15,258.5,30.5,7.2,17.6,61.5,25.18,14.04
2018,10,6,17,30,106.0,19.0,7.1,17.3,23.0,16.22,0.0
2018,10,6,17,45,53.0,9.5,7.05,17.0,11.5,8.11,0.0
2018,10,6,18,0,0.0,0.0,7.0,16.7,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.8,16.5,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.75,16.4,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.7,16.3,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,6.55,16.3,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,6.4,16.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,6.3,16.25,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,6.2,16.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,6.15,16.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,6.1,16.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,6.0,16.35,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.8,16.6,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.65,16.7,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.5,16.8,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.4,16.9,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.7,17.05,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.45,17.1,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.4,17.05,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.45,16.95,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.55,16.85,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.6,16.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,16.65,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.75,16.3,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.8,16.3,0.0,0.0,0.0
2018,10,7,6,15,125.0,10.5,4.9,16.55,17.5,97.53,0.0
2018,10,7,6,30,250.0,21.0,5.0,16.8,35.0,243.95,33.59
2018,10,7,6,45,383.5,31.0,5.05,17.1,78.5,381.93,299.62
2018,10,7,7,0,517.0,41.0,5.1,17.4,122.0,507.41,413.33
2018,10,7,7,15,605.5,45.0,5.15,17.6,173.5,585.91,480.9
2018,10,7,7,30,694.0,49.0,5.2,17.8,225.0,674.34,552.58
2018,10,7,7,45,737.5,53.0,5.25,18.05,276.0,724.43,591.52
2018,10,7,8,0,781.0,57.0,5.3,18.3,327.0,772.61,627.31
2018,10,7,8,15,809.5,60.0,5.3,18.55,375.5,804.07,649.0
2018,10,7,8,30,838.0,63.0,5.3,18.8,424.0,823.62,661.22
2018,10,7,8,45,858.0,65.5,5.25,19.05,469.0,840.92,671.26
2018,10,7,9,0,878.0,68.0,5.2,19.3,514.0,854.8,678.65
2018,10,7,9,15,893.0,70.0,5.15,19.55,554.0,860.1,679.77
2018,10,7,9,30,908.0,72.0,5.1,19.8,594.0,861.64,678.31
2018,10,7,9,45,918.5,73.5,5.05,20.05,628.0,854.97,671.07
2018,10,7,10,0,929.0,75.0,5.0,20.3,662.0,844.48,661.31
2018,10,7,10,15,936.0,76.5,4.95,20.55,689.0,827.36,646.99
2018,10,7,10,30,943.0,78.0,4.9,20.8,716.0,806.55,630.21
2018,10,7,10,45,947.5,79.0,4.85,21.0,735.0,779.71,609.37
2018,10,7,11,0,952.0,80.0,4.8,21.2,754.0,749.44,585.97
2018,10,7,11,15,953.5,81.5,4.75,21.4,765.5,714.36,557.21
2018,10,7,11,30,955.0,83.0,4.7,21.6,777.0,676.27,525.81
2018,10,7,11,45,953.0,83.5,4.65,21.75,779.0,632.38,489.67
2018,10,7,12,0,951.0,84.0,4.6,21.9,781.0,586.16,451.06
2018,10,7,12,15,948.0,84.0,4.6,22.0,775.0,536.91,409.48
2018,10,7,12,30,945.0,84.0,4.6,22.1,769.0,485.87,365.46
2018,10,7,12,45,939.0,84.5,4.6,22.2,755.0,432.51,318.61
2018,10,7,13,0,933.0,85.0,4.6,22.3,741.0,378.1,270.01
2018,10,7,13,15,924.5,85.0,4.65,22.35,719.0,321.79,219.68
2018,10,7,13,30,916.0,85.0,4.7,22.4,697.0,265.2,169.77
2018,10,7,13,45,905.0,85.0,4.8,22.45,668.5,208.14,122.53
2018,10,7,14,0,894.0,85.0,4.9,22.5,640.0,151.54,82.68
2018,10,7,14,15,880.0,83.5,4.95,22.45,604.5,94.51,57.03
2018,10,7,14,30,866.0,82.0,5.0,22.4,569.0,73.43,57.14
2018,10,7,14,45,847.5,80.0,5.05,22.35,528.0,63.68,49.0
2018,10,7,15,0,829.0,78.0,5.1,22.3,487.0,62.78,48.39
2018,10,7,15,15,804.5,75.5,5.1,22.3,441.5,61.45,47.39
2018,10,7,15,30,780.0,73.0,5.1,22.3,396.0,60.13,46.4
2018,10,7,15,45,745.5,68.5,4.95,22.0,346.5,57.14,43.99
2018,10,7,16,0,711.0,64.0,4.8,21.7,297.0,54.12,41.5
2018,10,7,16,15,662.5,58.5,4.65,21.35,247.0,50.1,38.06
2018,10,7,16,30,614.0,53.0,4.5,21.0,197.0,42.29,31.19
2018,10,7,16,45,535.0,46.0,4.35,20.65,149.0,37.15,26.47
2018,10,7,17,0,456.0,39.0,4.2,20.3,101.0,32.04,21.52
2018,10,7,17,15,302.0,28.0,4.1,19.85,62.0,23.19,11.76
2018,10,7,17,30,148.0,17.0,4.0,19.4,23.0,14.51,0.0
2018,10,7,17,45,74.0,8.5,3.9,19.0,11.5,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.7,18.05,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.7,17.75,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.55,16.7,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,16.65,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.95,16.75,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.0,16.75,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.2,16.65,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,16.45,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,10,8,6,15,137.5,10.5,3.4,16.65,18.0,106.06,0.0
2018,10,8,6,30,275.0,21.0,3.5,17.0,36.0,259.53,0.0
2018,10,8,6,45,398.5,28.5,3.55,17.35,76.0,389.21,300.99
2018,10,8,7,0,522.0,36.0,3.6,17.7,116.0,494.76,399.47
2018,10,8,7,15,601.5,41.5,3.65,17.95,167.0,576.46,468.62
2018,10,8,7,30,681.0,47.0,3.7,18.2,218.0,658.67,534.3
2018,10,8,7,45,724.5,51.0,3.75,18.4,268.0,708.29,572.34
2018,10,8,8,0,768.0,55.0,3.8,18.6,318.0,756.11,607.34
2018,10,8,8,15,797.0,58.0,3.8,18.9,366.0,787.75,628.65
2018,10,8,8,30,826.0,61.0,3.8,19.2,414.0,807.63,640.76
2018,10,8,8,45,846.0,62.5,3.8,19.5,457.5,823.54,649.75
2018,10,8,9,0,866.0,64.0,3.8,19.8,501.0,836.15,656.27
2018,10,8,9,15,880.5,66.5,3.8,20.1,540.5,841.77,657.8
2018,10,8,9,30,895.0,69.0,3.8,20.4,580.0,843.66,656.82
2018,10,8,9,45,905.0,70.0,3.75,20.75,612.5,836.19,648.97
2018,10,8,10,0,915.0,71.0,3.7,21.1,645.0,825.01,638.74
2018,10,8,10,15,922.5,72.0,3.7,21.4,671.5,808.11,625.03
2018,10,8,10,30,930.0,73.0,3.7,21.7,698.0,787.56,608.93
2018,10,8,10,45,935.0,73.5,3.65,21.95,717.0,761.05,588.62
2018,10,8,11,0,940.0,74.0,3.6,22.2,736.0,731.16,565.78
2018,10,8,11,15,943.0,74.0,3.55,22.35,747.0,696.16,537.72
2018,10,8,11,30,946.0,74.0,3.5,22.5,758.0,658.15,507.01
2018,10,8,11,45,946.5,75.0,3.45,22.7,761.5,616.79,473.12
2018,10,8,12,0,947.0,76.0,3.4,22.9,765.0,572.87,436.58
2018,10,8,12,15,945.5,76.0,3.45,22.95,760.0,524.75,396.49
2018,10,8,12,30,944.0,76.0,3.5,23.0,755.0,474.69,353.79
2018,10,8,12,45,940.0,76.0,3.5,23.05,742.0,421.97,307.85
2018,10,8,13,0,936.0,76.0,3.5,23.1,729.0,368.0,259.98
2018,10,8,13,15,930.0,75.0,3.6,23.05,708.0,311.69,210.05
2018,10,8,13,30,924.0,74.0,3.7,23.0,687.0,254.86,160.33
2018,10,8,13,45,914.5,73.5,3.75,22.95,659.0,197.57,113.37
2018,10,8,14,0,905.0,73.0,3.8,22.9,631.0,140.57,74.06
2018,10,8,14,15,892.0,71.5,3.9,22.7,595.5,83.31,49.9
2018,10,8,14,30,879.0,70.0,4.0,22.5,560.0,65.74,50.6
2018,10,8,14,45,861.0,69.0,4.1,22.35,519.5,64.73,49.92
2018,10,8,15,0,843.0,68.0,4.2,22.2,479.0,63.67,49.18
2018,10,8,15,15,820.0,65.0,4.2,22.2,433.5,61.08,47.11
2018,10,8,15,30,797.0,62.0,4.2,22.2,388.0,52.09,39.5
2018,10,8,15,45,762.5,59.0,4.35,21.65,339.5,49.97,37.87
2018,10,8,16,0,728.0,56.0,4.5,21.1,291.0,47.88,36.19
2018,10,8,16,15,676.0,52.0,4.5,20.6,241.0,44.84,33.6
2018,10,8,16,30,624.0,48.0,4.5,20.1,191.0,41.86,30.92
2018,10,8,16,45,541.0,42.0,4.5,19.55,143.5,33.99,23.82
2018,10,8,17,0,458.0,36.0,4.5,19.0,96.0,29.57,19.46
2018,10,8,17,15,304.5,26.0,4.55,18.55,58.5,21.53,9.85
2018,10,8,17,30,151.0,16.0,4.6,18.1,21.0,13.66,0.0
2018,10,8,17,45,75.5,8.0,4.6,17.65,10.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.3,15.85,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.0,14.95,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.0,14.85,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,9,6,15,110.0,11.0,0.4,14.95,16.5,86.81,0.0
2018,10,9,6,30,220.0,22.0,0.4,15.2,33.0,216.39,0.0
2018,10,9,6,45,355.0,30.5,0.35,15.4,73.0,357.48,270.46
2018,10,9,7,0,490.0,39.0,0.3,15.6,113.0,480.49,378.41
2018,10,9,7,15,374.0,36.5,0.45,15.85,105.5,388.35,313.96
2018,10,9,7,30,258.0,34.0,0.6,16.1,98.0,289.15,238.9
2018,10,9,7,45,129.0,46.5,0.7,16.35,78.5,171.8,142.56
2018,10,9,8,0,0.0,59.0,0.8,16.6,59.0,48.86,35.82
2018,10,9,8,15,10.5,97.5,0.85,16.9,102.0,93.8,73.98
2018,10,9,8,30,21.0,136.0,0.9,17.2,145.0,140.89,112.78
2018,10,9,8,45,166.0,153.5,0.95,17.5,236.0,310.97,253.05
2018,10,9,9,0,311.0,171.0,1.0,17.8,327.0,468.1,374.53
2018,10,9,9,15,561.5,131.5,1.0,18.15,440.0,657.33,514.55
2018,10,9,9,30,812.0,92.0,1.0,18.5,553.0,806.32,614.53
2018,10,9,9,45,853.5,86.0,1.0,18.85,595.5,809.01,612.31
2018,10,9,10,0,895.0,80.0,1.0,19.2,638.0,815.67,614.82
2018,10,9,10,15,825.0,108.0,1.0,19.45,639.0,774.59,585.31
2018,10,9,10,30,755.0,136.0,1.0,19.7,640.0,727.27,551.34
2018,10,9,10,45,709.0,156.0,1.0,19.95,640.0,685.83,520.18
2018,10,9,11,0,663.0,176.0,1.0,20.2,640.0,643.37,488.03
2018,10,9,11,15,599.5,195.0,1.05,20.25,619.5,588.31,447.42
2018,10,9,11,30,536.0,214.0,1.1,20.3,599.0,531.44,405.09
2018,10,9,11,45,417.0,240.5,1.15,20.35,541.0,456.67,348.77
2018,10,9,12,0,298.0,267.0,1.2,20.4,483.0,385.24,294.54
2018,10,9,12,15,335.0,264.5,1.45,20.3,505.5,379.89,290.02
2018,10,9,12,30,372.0,262.0,1.7,20.2,528.0,371.29,281.77
2018,10,9,12,45,604.5,187.5,1.9,20.1,610.5,375.63,279.19
2018,10,9,13,0,837.0,113.0,2.1,20.0,693.0,357.43,255.43
2018,10,9,13,15,626.5,182.0,2.4,19.8,609.0,298.3,210.92
2018,10,9,13,30,416.0,251.0,2.7,19.6,525.0,259.72,185.83
2018,10,9,13,45,341.5,258.5,3.0,19.45,477.0,227.29,163.08
2018,10,9,14,0,267.0,266.0,3.3,19.3,429.0,197.7,145.17
2018,10,9,14,15,371.5,223.5,3.5,19.05,436.5,153.8,116.22
2018,10,9,14,30,476.0,181.0,3.7,18.8,444.0,117.06,95.29
2018,10,9,14,45,569.0,144.5,3.85,18.6,436.0,97.77,79.14
2018,10,9,15,0,662.0,108.0,4.0,18.4,428.0,75.68,60.37
2018,10,9,15,15,586.0,108.0,4.0,18.4,371.0,76.48,61.26
2018,10,9,15,30,510.0,108.0,4.0,18.4,314.0,77.67,62.47
2018,10,9,15,45,603.5,85.5,3.95,17.9,299.0,63.72,50.54
2018,10,9,16,0,697.0,63.0,3.9,17.4,284.0,53.38,41.62
2018,10,9,16,15,644.5,57.5,3.85,17.15,234.5,45.31,34.5
2018,10,9,16,30,592.0,52.0,3.8,16.9,185.0,41.55,31.06
2018,10,9,16,45,399.5,47.0,3.7,16.6,126.5,37.53,27.19
2018,10,9,17,0,207.0,42.0,3.6,16.3,68.0,32.1,21.76
2018,10,9,17,15,120.5,26.0,3.6,16.0,39.5,20.07,7.97
2018,10,9,17,30,34.0,10.0,3.6,15.7,11.0,8.54,0.0
2018,10,9,17,45,17.0,5.0,3.6,15.4,5.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
