Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,19,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.3,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.55,14.2,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.45,14.25,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,10,10,6,15,10.0,7.0,0.6,14.35,7.5,12.99,0.0
2018,10,10,6,30,20.0,14.0,0.8,14.4,15.0,34.71,0.0
2018,10,10,6,45,197.5,31.5,1.0,14.45,59.5,235.84,179.96
2018,10,10,7,0,375.0,49.0,1.2,14.5,104.0,399.15,323.72
2018,10,10,7,15,471.0,56.0,1.3,14.65,152.5,493.36,401.99
2018,10,10,7,30,567.0,63.0,1.4,14.8,201.0,588.05,477.21
2018,10,10,7,45,623.5,67.5,1.5,14.9,250.5,646.79,522.34
2018,10,10,8,0,680.0,72.0,1.6,15.0,300.0,704.16,564.81
2018,10,10,8,15,716.5,76.0,1.55,15.2,348.0,741.89,589.97
2018,10,10,8,30,753.0,80.0,1.5,15.4,396.0,772.33,609.16
2018,10,10,8,45,780.0,81.5,1.45,15.6,440.0,793.88,621.55
2018,10,10,9,0,807.0,83.0,1.4,15.8,484.0,811.98,631.35
2018,10,10,9,15,828.5,84.0,1.35,16.05,524.0,821.14,634.74
2018,10,10,9,30,850.0,85.0,1.3,16.3,564.0,826.55,635.67
2018,10,10,9,45,868.0,84.5,1.2,16.55,598.5,815.86,625.0
2018,10,10,10,0,886.0,84.0,1.1,16.8,633.0,809.49,617.66
2018,10,10,10,15,894.0,85.0,0.95,17.05,659.0,793.1,602.84
2018,10,10,10,30,902.0,86.0,0.8,17.3,685.0,773.15,585.85
2018,10,10,10,45,906.5,87.5,0.65,17.5,703.5,747.66,565.37
2018,10,10,11,0,911.0,89.0,0.5,17.7,722.0,718.86,541.65
2018,10,10,11,15,913.5,89.0,0.65,17.85,732.5,684.11,517.53
2018,10,10,11,30,916.0,89.0,0.8,18.0,743.0,646.49,490.44
2018,10,10,11,45,916.0,89.0,1.0,18.15,745.0,604.72,459.68
2018,10,10,12,0,916.0,89.0,1.2,18.3,747.0,560.6,425.67
2018,10,10,12,15,913.0,89.5,1.4,18.35,741.5,513.32,387.89
2018,10,10,12,30,910.0,90.0,1.6,18.4,736.0,464.31,347.16
2018,10,10,12,45,904.0,90.0,1.85,18.45,722.0,412.28,302.75
2018,10,10,13,0,898.0,90.0,2.1,18.5,708.0,359.28,256.2
2018,10,10,13,15,890.5,89.5,2.3,18.45,687.0,304.78,207.85
2018,10,10,13,30,883.0,89.0,2.5,18.4,666.0,249.95,159.9
2018,10,10,13,45,872.0,88.0,2.65,18.35,637.5,194.16,114.52
2018,10,10,14,0,861.0,87.0,2.8,18.3,609.0,138.9,77.39
2018,10,10,14,15,845.5,86.0,2.95,18.2,574.0,75.4,49.84
2018,10,10,14,30,830.0,85.0,3.1,18.1,539.0,66.42,52.16
2018,10,10,14,45,809.5,83.0,3.25,17.95,498.5,65.57,51.6
2018,10,10,15,0,789.0,81.0,3.4,17.8,458.0,64.75,51.07
2018,10,10,15,15,763.0,77.5,3.4,17.8,413.0,62.76,49.48
2018,10,10,15,30,737.0,74.0,3.4,17.8,368.0,60.75,47.86
2018,10,10,15,45,695.5,71.0,3.45,17.35,320.0,54.11,42.22
2018,10,10,16,0,654.0,68.0,3.5,16.9,272.0,52.52,40.95
2018,10,10,16,15,593.5,62.5,3.45,16.6,223.0,48.92,37.77
2018,10,10,16,30,533.0,57.0,3.4,16.3,174.0,45.36,34.47
2018,10,10,16,45,441.5,48.5,3.3,16.0,128.5,39.17,28.65
2018,10,10,17,0,350.0,40.0,3.2,15.7,83.0,32.99,22.45
2018,10,10,17,15,219.0,27.0,3.05,15.45,49.5,22.56,8.17
2018,10,10,17,30,88.0,14.0,2.9,15.2,16.0,11.95,0.0
2018,10,10,17,45,44.0,7.0,2.7,14.95,8.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.8,14.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.5,14.15,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.45,14.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,10,11,6,15,2.5,6.0,0.45,14.25,6.0,5.12,0.0
2018,10,11,6,30,5.0,12.0,0.5,14.3,12.0,13.78,0.0
2018,10,11,6,45,18.0,30.0,0.55,14.35,32.0,50.01,33.52
2018,10,11,7,0,31.0,48.0,0.6,14.4,52.0,81.11,62.89
2018,10,11,7,15,68.5,66.5,0.6,14.5,81.0,145.55,118.74
2018,10,11,7,30,106.0,85.0,0.6,14.6,110.0,196.71,162.67
2018,10,11,7,45,264.5,93.5,0.6,14.7,176.0,351.54,291.39
2018,10,11,8,0,423.0,102.0,0.6,14.8,242.0,514.51,418.02
2018,10,11,8,15,552.5,97.0,0.65,15.0,309.0,625.94,498.85
2018,10,11,8,30,682.0,92.0,0.7,15.2,376.0,729.15,570.68
2018,10,11,8,45,706.5,97.0,0.7,15.45,419.0,752.0,583.3
2018,10,11,9,0,731.0,102.0,0.7,15.7,462.0,771.67,594.58
2018,10,11,9,15,747.5,105.5,0.65,15.95,499.5,779.33,596.73
2018,10,11,9,30,764.0,109.0,0.6,16.2,537.0,779.32,593.84
2018,10,11,9,45,791.0,107.0,0.6,16.5,572.5,782.99,594.42
2018,10,11,10,0,818.0,105.0,0.6,16.8,608.0,782.57,592.3
2018,10,11,10,15,827.5,106.5,0.5,17.05,634.0,768.23,579.4
2018,10,11,10,30,837.0,108.0,0.4,17.3,660.0,750.34,564.5
2018,10,11,10,45,843.5,109.5,0.35,17.55,679.0,726.79,546.07
2018,10,11,11,0,850.0,111.0,0.3,17.8,698.0,699.94,524.83
2018,10,11,11,15,854.5,111.5,0.45,18.05,709.5,667.6,502.4
2018,10,11,11,30,859.0,112.0,0.6,18.3,721.0,632.35,477.14
2018,10,11,11,45,861.0,111.5,0.75,18.55,724.0,591.98,447.19
2018,10,11,12,0,863.0,111.0,0.9,18.8,727.0,548.59,413.79
2018,10,11,12,15,864.0,109.5,1.05,18.9,722.5,503.46,377.89
2018,10,11,12,30,865.0,108.0,1.2,19.0,718.0,456.44,339.04
2018,10,11,12,45,864.5,105.5,1.4,19.15,706.0,406.37,296.54
2018,10,11,13,0,864.0,103.0,1.6,19.3,694.0,354.95,251.65
2018,10,11,13,15,858.0,101.5,1.8,19.3,673.5,301.69,204.93
2018,10,11,13,30,852.0,100.0,2.0,19.3,653.0,241.95,153.79
2018,10,11,13,45,843.0,98.0,2.2,19.35,625.5,186.41,109.17
2018,10,11,14,0,834.0,96.0,2.4,19.4,598.0,131.34,72.78
2018,10,11,14,15,820.0,94.0,2.6,19.3,563.5,76.86,60.68
2018,10,11,14,30,806.0,92.0,2.8,19.2,529.0,71.06,55.93
2018,10,11,14,45,786.5,89.0,3.05,19.1,489.0,69.67,54.91
2018,10,11,15,0,767.0,86.0,3.3,19.0,449.0,68.28,53.89
2018,10,11,15,15,740.0,82.5,3.3,19.0,404.5,66.41,52.43
2018,10,11,15,30,713.0,79.0,3.3,19.0,360.0,59.15,46.24
2018,10,11,15,45,673.0,74.0,3.65,18.6,312.0,56.2,43.84
2018,10,11,16,0,633.0,69.0,4.0,18.2,264.0,53.22,41.34
2018,10,11,16,15,573.0,63.0,4.1,17.8,215.5,49.29,37.89
2018,10,11,16,30,513.0,57.0,4.2,17.4,167.0,45.39,34.29
2018,10,11,16,45,421.0,48.5,4.3,17.0,122.5,39.23,28.5
2018,10,11,17,0,329.0,40.0,4.4,16.6,78.0,33.11,22.27
2018,10,11,17,15,204.0,26.0,4.4,16.25,46.0,20.28,4.81
2018,10,11,17,30,79.0,12.0,4.4,15.9,14.0,10.24,0.0
2018,10,11,17,45,39.5,6.0,4.4,15.55,7.0,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,14.35,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,12,6,15,75.0,9.5,1.8,14.8,12.5,8.11,0.0
2018,10,12,6,30,150.0,19.0,1.8,15.0,25.0,124.68,0.0
2018,10,12,6,45,280.5,30.0,1.8,15.25,62.0,297.45,220.37
2018,10,12,7,0,411.0,41.0,1.8,15.5,99.0,416.93,336.36
2018,10,12,7,15,466.0,51.0,1.75,15.8,141.5,480.32,391.32
2018,10,12,7,30,521.0,61.0,1.7,16.1,184.0,544.12,443.01
2018,10,12,7,45,595.5,64.5,1.7,16.4,236.0,615.29,497.55
2018,10,12,8,0,670.0,68.0,1.7,16.7,288.0,685.6,548.8
2018,10,12,8,15,704.5,72.5,1.6,17.15,335.0,716.85,568.43
2018,10,12,8,30,739.0,77.0,1.5,17.6,382.0,751.24,589.7
2018,10,12,8,45,764.0,79.5,1.4,18.05,425.0,772.01,600.52
2018,10,12,9,0,789.0,82.0,1.3,18.5,468.0,789.42,608.75
2018,10,12,9,15,812.5,83.0,1.2,18.95,508.0,800.18,612.21
2018,10,12,9,30,836.0,84.0,1.1,19.4,548.0,807.2,613.11
2018,10,12,9,45,856.5,82.0,1.05,19.85,582.0,796.97,603.05
2018,10,12,10,0,877.0,80.0,1.0,20.3,616.0,790.95,596.25
2018,10,12,10,15,885.5,81.5,0.9,20.7,642.5,775.69,582.73
2018,10,12,10,30,894.0,83.0,0.8,21.1,669.0,756.84,567.08
2018,10,12,10,45,899.5,84.0,0.7,21.5,687.5,731.78,547.46
2018,10,12,11,0,905.0,85.0,0.6,21.9,706.0,703.42,524.37
2018,10,12,11,15,908.5,85.5,0.75,22.1,717.5,670.06,501.04
2018,10,12,11,30,912.0,86.0,0.9,22.3,729.0,633.75,474.71
2018,10,12,11,45,912.5,86.5,1.1,22.45,732.0,592.95,444.59
2018,10,12,12,0,913.0,87.0,1.3,22.6,735.0,549.74,411.3
2018,10,12,12,15,912.0,86.5,1.5,22.55,730.0,502.74,374.04
2018,10,12,12,30,911.0,86.0,1.7,22.5,725.0,453.88,333.79
2018,10,12,12,45,907.5,85.5,1.9,22.45,712.0,402.45,290.1
2018,10,12,13,0,904.0,85.0,2.1,22.4,699.0,349.82,244.24
2018,10,12,13,15,897.5,84.0,2.25,22.3,678.0,295.07,196.29
2018,10,12,13,30,891.0,83.0,2.4,22.2,657.0,239.9,148.93
2018,10,12,13,45,881.5,82.0,2.6,22.15,629.0,184.12,104.84
2018,10,12,14,0,872.0,81.0,2.8,22.1,601.0,128.69,69.64
2018,10,12,14,15,859.5,79.0,2.9,21.95,566.5,73.12,56.89
2018,10,12,14,30,847.0,77.0,3.0,21.8,532.0,69.89,54.37
2018,10,12,14,45,828.5,75.0,3.15,21.65,492.0,60.42,46.45
2018,10,12,15,0,810.0,73.0,3.3,21.5,452.0,59.42,45.76
2018,10,12,15,15,784.5,70.0,3.3,21.5,407.0,57.6,44.32
2018,10,12,15,30,759.0,67.0,3.3,21.5,362.0,55.77,42.86
2018,10,12,15,45,723.0,63.0,3.55,21.05,314.5,53.04,40.66
2018,10,12,16,0,687.0,59.0,3.8,20.6,267.0,50.3,38.38
2018,10,12,16,15,634.0,53.5,3.85,20.15,218.5,46.15,34.76
2018,10,12,16,30,581.0,48.0,3.9,19.7,170.0,38.56,27.99
2018,10,12,16,45,492.0,41.0,3.95,19.25,124.5,33.31,23.07
2018,10,12,17,0,403.0,34.0,4.0,18.8,79.0,28.13,17.72
2018,10,12,17,15,249.0,22.5,4.05,18.4,45.5,18.77,1.45
2018,10,12,17,30,95.0,11.0,4.1,18.0,12.0,9.39,0.0
2018,10,12,17,45,47.5,5.5,4.15,17.65,6.0,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.15,17.15,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.75,16.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.35,16.25,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.2,16.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.2,15.25,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,13,6,15,96.5,9.0,0.95,15.35,13.0,0.0,0.0
2018,10,13,6,30,193.0,18.0,0.9,15.6,26.0,154.37,0.0
2018,10,13,6,45,338.5,27.5,0.85,15.8,64.5,337.71,242.5
2018,10,13,7,0,484.0,37.0,0.8,16.0,103.0,467.31,369.1
2018,10,13,7,15,541.5,45.0,0.8,16.3,148.0,531.01,423.12
2018,10,13,7,30,599.0,53.0,0.8,16.6,193.0,595.2,473.6
2018,10,13,7,45,645.0,58.5,0.8,16.95,240.5,645.92,511.06
2018,10,13,8,0,691.0,64.0,0.8,17.3,288.0,690.09,541.77
2018,10,13,8,15,712.5,70.5,0.85,17.6,332.5,718.61,560.82
2018,10,13,8,30,734.0,77.0,0.9,17.9,377.0,744.26,577.33
2018,10,13,8,45,778.5,76.5,1.0,18.25,426.0,777.74,599.47
2018,10,13,9,0,823.0,76.0,1.1,18.6,475.0,807.67,618.72
2018,10,13,9,15,857.0,73.0,1.2,18.85,518.5,813.79,621.75
2018,10,13,9,30,891.0,70.0,1.3,19.1,562.0,824.57,628.3
2018,10,13,9,45,904.0,71.5,1.35,19.3,596.0,819.68,623.65
2018,10,13,10,0,917.0,73.0,1.4,19.5,630.0,810.97,616.7
2018,10,13,10,15,903.0,81.5,1.5,19.65,649.5,785.51,599.03
2018,10,13,10,30,889.0,90.0,1.6,19.8,669.0,756.98,579.33
2018,10,13,10,45,666.5,173.0,1.7,19.95,614.0,660.4,507.45
2018,10,13,11,0,444.0,256.0,1.8,20.1,559.0,553.81,426.72
2018,10,13,11,15,382.0,282.0,1.9,20.15,545.5,504.88,389.77
2018,10,13,11,30,320.0,308.0,2.0,20.2,532.0,468.3,361.11
2018,10,13,11,45,331.0,305.5,2.1,20.3,538.0,450.69,347.03
2018,10,13,12,0,342.0,303.0,2.2,20.4,544.0,431.38,331.17
2018,10,13,12,15,454.5,260.5,2.35,20.35,578.5,427.86,326.63
2018,10,13,12,30,567.0,218.0,2.5,20.3,613.0,410.38,309.69
2018,10,13,12,45,698.5,168.5,2.6,20.25,645.5,384.08,283.51
2018,10,13,13,0,830.0,119.0,2.7,20.2,678.0,346.21,245.88
2018,10,13,13,15,614.0,184.5,2.8,20.15,591.0,286.67,201.37
2018,10,13,13,30,398.0,250.0,2.9,20.1,504.0,252.7,180.61
2018,10,13,13,45,577.0,184.5,3.05,20.0,535.0,199.01,130.84
2018,10,13,14,0,756.0,119.0,3.2,19.9,566.0,128.38,74.84
2018,10,13,14,15,822.5,95.0,3.25,19.75,555.0,72.74,57.11
2018,10,13,14,30,889.0,71.0,3.3,19.6,544.0,66.54,52.0
2018,10,13,14,45,871.5,69.0,3.35,19.45,503.0,64.81,50.69
2018,10,13,15,0,854.0,67.0,3.4,19.3,462.0,63.0,49.3
2018,10,13,15,15,829.5,64.0,3.4,19.3,416.0,53.77,41.42
2018,10,13,15,30,805.0,61.0,3.4,19.3,370.0,51.75,39.77
2018,10,13,15,45,769.0,57.5,3.4,18.9,321.0,49.2,37.68
2018,10,13,16,0,733.0,54.0,3.4,18.5,272.0,46.66,35.53
2018,10,13,16,15,677.5,49.5,3.35,18.1,222.0,43.14,32.42
2018,10,13,16,30,622.0,45.0,3.3,17.7,172.0,39.68,29.19
2018,10,13,16,45,529.5,38.0,3.2,17.3,125.0,33.83,23.68
2018,10,13,17,0,437.0,31.0,3.1,16.9,78.0,25.71,15.67
2018,10,13,17,15,271.5,20.5,3.05,16.55,44.5,17.11,0.0
2018,10,13,17,30,106.0,10.0,3.0,16.2,11.0,8.54,0.0
2018,10,13,17,45,53.0,5.0,2.9,15.85,5.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.85,14.75,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,14,6,15,11.5,4.5,1.75,14.15,5.0,0.0,0.0
2018,10,14,6,30,23.0,9.0,1.7,14.4,10.0,24.18,0.0
2018,10,14,6,45,42.5,23.5,1.6,14.65,28.0,68.68,45.2
2018,10,14,7,0,62.0,38.0,1.5,14.9,46.0,101.51,80.03
2018,10,14,7,15,237.0,47.0,1.4,15.1,98.5,282.68,234.57
2018,10,14,7,30,412.0,56.0,1.3,15.3,151.0,445.83,367.47
2018,10,14,7,45,230.5,84.0,1.15,15.5,139.5,307.96,255.17
2018,10,14,8,0,49.0,112.0,1.0,15.7,128.0,158.77,129.14
2018,10,14,8,15,125.0,132.0,0.95,15.95,180.5,258.88,213.13
2018,10,14,8,30,201.0,152.0,0.9,16.2,233.0,360.46,293.75
2018,10,14,8,45,371.5,146.0,0.9,16.45,317.0,510.44,410.05
2018,10,14,9,0,542.0,140.0,0.9,16.7,401.0,639.71,504.82
2018,10,14,9,15,714.5,107.0,0.9,17.0,480.5,745.01,576.62
2018,10,14,9,30,887.0,74.0,0.9,17.3,560.0,822.71,626.76
2018,10,14,9,45,899.0,76.5,0.95,17.55,594.0,818.02,621.38
2018,10,14,10,0,911.0,79.0,1.0,17.8,628.0,809.5,614.64
2018,10,14,10,15,919.5,80.0,1.0,18.1,654.5,792.78,601.67
2018,10,14,10,30,928.0,81.0,1.0,18.4,681.0,772.4,586.44
2018,10,14,10,45,935.0,82.0,1.0,18.7,701.0,747.33,568.14
2018,10,14,11,0,942.0,83.0,1.0,19.0,721.0,718.74,545.75
2018,10,14,11,15,946.0,83.0,0.9,19.25,732.5,683.84,517.55
2018,10,14,11,30,950.0,83.0,0.8,19.5,744.0,645.87,486.82
2018,10,14,11,45,952.0,83.0,0.75,19.8,747.5,603.88,453.12
2018,10,14,12,0,954.0,83.0,0.7,20.1,751.0,559.28,416.77
2018,10,14,12,15,954.0,82.5,0.65,20.3,746.5,510.89,376.91
2018,10,14,12,30,954.0,82.0,0.6,20.5,742.0,460.46,334.47
2018,10,14,12,45,951.0,81.5,0.55,20.75,728.5,407.13,288.79
2018,10,14,13,0,948.0,81.0,0.5,21.0,715.0,352.46,241.26
2018,10,14,13,15,943.0,80.0,0.6,21.1,694.5,295.83,192.71
2018,10,14,13,30,938.0,79.0,0.7,21.2,674.0,238.55,144.6
2018,10,14,13,45,930.5,78.0,0.8,21.35,646.0,180.53,100.03
2018,10,14,14,0,923.0,77.0,0.9,21.5,618.0,122.6,65.29
2018,10,14,14,15,911.0,74.5,1.0,21.45,582.0,69.26,53.7
2018,10,14,14,30,899.0,72.0,1.1,21.4,546.0,67.35,52.31
2018,10,14,14,45,881.5,69.5,1.2,21.4,504.5,65.28,50.68
2018,10,14,15,0,864.0,67.0,1.3,21.4,463.0,63.11,48.97
2018,10,14,15,15,838.5,65.0,1.3,21.4,417.0,54.69,41.86
2018,10,14,15,30,813.0,63.0,1.3,21.4,371.0,53.45,40.91
2018,10,14,15,45,778.5,59.0,1.35,21.05,322.0,50.56,38.54
2018,10,14,16,0,744.0,55.0,1.4,20.7,273.0,47.65,36.07
2018,10,14,16,15,689.5,50.0,1.5,20.1,222.5,43.74,32.66
2018,10,14,16,30,635.0,45.0,1.6,19.5,172.0,39.85,29.09
2018,10,14,16,45,510.5,39.0,1.65,18.9,122.0,31.91,21.82
2018,10,14,17,0,386.0,33.0,1.7,18.3,72.0,27.46,16.75
2018,10,14,17,15,231.5,20.5,1.85,17.85,40.5,17.17,0.0
2018,10,14,17,30,77.0,8.0,2.0,17.4,9.0,6.83,0.0
2018,10,14,17,45,38.5,4.0,2.15,16.95,4.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,15,6,15,100.5,8.5,2.55,14.45,12.0,0.0,0.0
2018,10,15,6,30,201.0,17.0,2.7,14.8,24.0,158.13,0.0
2018,10,15,6,45,352.0,26.0,2.9,15.15,62.5,340.28,233.59
2018,10,15,7,0,503.0,35.0,3.1,15.5,101.0,476.29,382.3
2018,10,15,7,15,548.5,43.0,3.1,15.85,143.5,530.29,432.49
2018,10,15,7,30,594.0,51.0,3.1,16.2,186.0,584.4,478.19
2018,10,15,7,45,605.5,63.0,3.1,16.55,228.5,615.36,503.16
2018,10,15,8,0,617.0,75.0,3.1,16.9,271.0,643.76,524.45
2018,10,15,8,15,723.0,68.5,2.9,17.35,333.0,719.73,579.15
2018,10,15,8,30,829.0,62.0,2.7,17.8,395.0,799.62,633.88
2018,10,15,8,45,852.5,64.0,2.45,18.3,439.5,809.63,635.94
2018,10,15,9,0,876.0,66.0,2.2,18.8,484.0,824.76,641.82
2018,10,15,9,15,893.0,67.5,2.05,19.2,524.0,830.23,641.67
2018,10,15,9,30,910.0,69.0,1.9,19.6,564.0,831.98,638.99
2018,10,15,9,45,921.5,70.5,1.8,20.0,597.5,825.43,631.16
2018,10,15,10,0,933.0,72.0,1.7,20.4,631.0,815.06,620.94
2018,10,15,10,15,941.0,73.0,1.65,20.65,657.5,797.59,606.93
2018,10,15,10,30,949.0,74.0,1.6,20.9,684.0,776.42,590.6
2018,10,15,10,45,954.0,75.0,1.55,21.15,703.0,749.48,570.46
2018,10,15,11,0,959.0,76.0,1.5,21.4,722.0,719.09,546.32
2018,10,15,11,15,962.0,76.5,1.6,21.45,733.0,683.61,519.73
2018,10,15,11,30,965.0,77.0,1.7,21.5,744.0,645.07,490.19
2018,10,15,11,45,965.5,77.0,1.8,21.55,746.5,601.78,456.3
2018,10,15,12,0,966.0,77.0,1.9,21.6,749.0,555.98,419.45
2018,10,15,12,15,964.0,77.0,2.05,21.6,743.5,506.73,379.03
2018,10,15,12,30,962.0,77.0,2.2,21.6,738.0,455.58,335.74
2018,10,15,12,45,958.5,76.0,2.35,21.55,724.0,401.4,288.85
2018,10,15,13,0,955.0,75.0,2.5,21.5,710.0,345.96,239.91
2018,10,15,13,15,948.5,74.5,2.55,21.45,688.5,289.16,189.67
2018,10,15,13,30,942.0,74.0,2.6,21.4,667.0,231.86,140.55
2018,10,15,13,45,932.5,73.0,2.65,21.35,638.0,173.55,95.48
2018,10,15,14,0,923.0,72.0,2.7,21.3,609.0,115.56,61.23
2018,10,15,14,15,910.0,70.5,2.65,21.15,573.5,66.58,51.57
2018,10,15,14,30,897.0,69.0,2.6,21.0,538.0,65.28,50.67
2018,10,15,14,45,879.0,67.0,2.6,20.9,496.5,63.5,49.3
2018,10,15,15,0,861.0,65.0,2.6,20.8,455.0,61.64,47.86
2018,10,15,15,15,835.5,62.5,2.6,20.8,409.0,59.25,45.92
2018,10,15,15,30,810.0,60.0,2.6,20.8,363.0,51.17,39.03
2018,10,15,15,45,773.5,56.5,2.55,20.45,314.0,48.58,36.91
2018,10,15,16,0,737.0,53.0,2.5,20.1,265.0,46.01,34.72
2018,10,15,16,15,680.0,48.5,2.5,19.6,215.0,42.46,31.59
2018,10,15,16,30,623.0,44.0,2.5,19.1,165.0,38.98,28.34
2018,10,15,16,45,521.5,37.0,2.45,18.65,118.0,33.08,22.76
2018,10,15,17,0,420.0,30.0,2.4,18.2,71.0,25.0,14.44
2018,10,15,17,15,250.5,19.5,2.4,17.85,40.0,16.4,0.0
2018,10,15,17,30,81.0,9.0,2.4,17.5,9.0,7.68,0.0
2018,10,15,17,45,40.5,4.5,2.35,17.2,4.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,16.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.1,16.15,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,15.7,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,15.75,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.25,15.8,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.15,15.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.8,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,16,6,15,90.0,8.0,0.8,15.3,10.5,0.0,0.0
2018,10,16,6,30,180.0,16.0,0.8,15.4,21.0,141.75,0.0
2018,10,16,6,45,328.0,25.0,0.8,15.5,58.0,318.26,206.86
2018,10,16,7,0,476.0,34.0,0.8,15.6,95.0,452.78,356.16
2018,10,16,7,15,460.0,48.5,0.8,15.85,128.5,466.13,373.94
2018,10,16,7,30,444.0,63.0,0.8,16.1,162.0,477.13,385.97
2018,10,16,7,45,606.5,59.0,0.8,16.35,229.0,608.61,486.07
2018,10,16,8,0,769.0,55.0,0.8,16.6,296.0,735.7,576.24
2018,10,16,8,15,802.0,58.5,0.85,17.05,345.0,770.11,597.9
2018,10,16,8,30,835.0,62.0,0.9,17.5,394.0,801.6,617.85
2018,10,16,8,45,858.5,63.5,0.9,18.0,438.5,810.86,621.16
2018,10,16,9,0,882.0,65.0,0.9,18.5,483.0,825.19,628.08
2018,10,16,9,15,898.0,67.0,1.0,18.95,522.5,830.33,630.31
2018,10,16,9,30,914.0,69.0,1.1,19.4,562.0,831.72,630.12
2018,10,16,9,45,924.5,70.0,1.2,19.8,594.5,823.64,623.72
2018,10,16,10,0,935.0,71.0,1.3,20.2,627.0,811.79,614.93
2018,10,16,10,15,942.5,72.0,1.3,20.45,653.0,793.87,601.26
2018,10,16,10,30,950.0,73.0,1.3,20.7,679.0,772.28,585.28
2018,10,16,10,45,955.5,73.5,1.35,20.9,698.0,745.11,566.22
2018,10,16,11,0,961.0,74.0,1.4,21.1,717.0,714.51,542.88
2018,10,16,11,15,963.5,75.0,1.45,21.3,728.0,679.18,515.7
2018,10,16,11,30,966.0,76.0,1.5,21.5,739.0,640.8,485.7
2018,10,16,11,45,965.5,76.0,1.55,21.65,741.0,596.96,451.08
2018,10,16,12,0,965.0,76.0,1.6,21.8,743.0,550.7,413.67
2018,10,16,12,15,963.0,75.5,1.65,21.85,736.5,501.1,372.79
2018,10,16,12,30,961.0,75.0,1.7,21.9,730.0,449.64,329.2
2018,10,16,12,45,922.5,86.0,1.8,21.95,705.0,393.39,281.61
2018,10,16,13,0,884.0,97.0,1.9,22.0,680.0,338.77,234.76
2018,10,16,13,15,544.5,184.5,1.95,22.0,540.0,262.25,182.33
2018,10,16,13,30,205.0,272.0,2.0,22.0,400.0,232.43,171.08
2018,10,16,13,45,323.0,222.0,2.1,21.95,413.0,191.26,134.66
2018,10,16,14,0,441.0,172.0,2.2,21.9,426.0,135.77,92.09
2018,10,16,14,15,668.0,120.0,2.25,21.8,478.5,80.63,63.36
2018,10,16,14,30,895.0,68.0,2.3,21.7,531.0,64.55,49.9
2018,10,16,14,45,877.0,66.0,2.4,21.55,490.0,62.75,48.54
2018,10,16,15,0,859.0,64.0,2.5,21.4,449.0,60.88,47.1
2018,10,16,15,15,833.5,61.5,2.5,21.4,403.0,58.47,45.15
2018,10,16,15,30,808.0,59.0,2.5,21.4,357.0,50.43,38.3
2018,10,16,15,45,770.0,55.5,2.65,20.95,308.0,47.82,36.17
2018,10,16,16,0,732.0,52.0,2.8,20.5,259.0,45.21,33.95
2018,10,16,16,15,634.0,49.0,2.9,19.95,203.5,42.65,31.68
2018,10,16,16,30,536.0,46.0,3.0,19.4,148.0,37.06,26.59
2018,10,16,16,45,367.0,36.0,3.1,18.85,96.0,28.97,19.15
2018,10,16,17,0,198.0,26.0,3.2,18.3,44.0,20.2,10.25
2018,10,16,17,15,108.0,14.5,3.4,17.85,23.5,11.32,0.0
2018,10,16,17,30,18.0,3.0,3.6,17.4,3.0,2.56,0.0
2018,10,16,17,45,9.0,1.5,3.75,17.0,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.85,16.35,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,17,6,15,70.5,7.0,0.75,13.4,9.0,0.0,0.0
2018,10,17,6,30,141.0,14.0,0.7,13.5,18.0,111.89,0.0
2018,10,17,6,45,293.0,25.5,0.65,13.6,55.0,289.64,179.42
2018,10,17,7,0,445.0,37.0,0.6,13.7,92.0,431.22,340.51
2018,10,17,7,15,530.5,44.0,0.55,13.9,139.0,514.05,410.74
2018,10,17,7,30,616.0,51.0,0.5,14.1,186.0,598.05,476.17
2018,10,17,7,45,669.0,55.5,0.45,14.3,235.0,646.49,511.75
2018,10,17,8,0,722.0,60.0,0.4,14.5,284.0,700.66,549.42
2018,10,17,8,15,757.0,63.5,0.4,14.85,331.5,736.37,572.6
2018,10,17,8,30,792.0,67.0,0.4,15.2,379.0,769.22,593.05
2018,10,17,8,45,816.0,69.5,0.4,15.5,423.0,788.42,603.68
2018,10,17,9,0,840.0,72.0,0.4,15.8,467.0,804.17,611.92
2018,10,17,9,15,859.0,74.0,0.45,16.1,506.5,803.67,610.07
2018,10,17,9,30,878.0,76.0,0.5,16.4,546.0,807.61,611.56
2018,10,17,9,45,892.5,76.0,0.6,16.75,579.0,801.82,607.28
2018,10,17,10,0,907.0,76.0,0.7,17.1,612.0,792.3,600.67
2018,10,17,10,15,915.0,78.0,0.75,17.35,638.5,776.31,589.18
2018,10,17,10,30,923.0,80.0,0.8,17.6,665.0,756.65,575.33
2018,10,17,10,45,928.5,80.5,0.9,17.9,683.5,730.07,556.83
2018,10,17,11,0,934.0,81.0,1.0,18.2,702.0,700.14,534.51
2018,10,17,11,15,937.0,81.5,1.15,18.35,712.5,665.39,508.92
2018,10,17,11,30,940.0,82.0,1.3,18.5,723.0,627.68,480.23
2018,10,17,11,45,941.0,82.0,1.45,18.65,726.0,585.59,447.26
2018,10,17,12,0,942.0,82.0,1.6,18.8,729.0,541.02,411.2
2018,10,17,12,15,939.5,82.0,1.75,18.85,723.0,492.59,371.06
2018,10,17,12,30,937.0,82.0,1.9,18.9,717.0,442.38,328.13
2018,10,17,12,45,932.5,82.0,2.1,19.0,703.5,389.91,282.2
2018,10,17,13,0,928.0,82.0,2.3,19.1,690.0,336.29,234.36
2018,10,17,13,15,921.5,81.0,2.4,19.05,668.5,280.52,184.85
2018,10,17,13,30,915.0,80.0,2.5,19.0,647.0,224.3,136.74
2018,10,17,13,45,905.0,79.0,2.65,18.95,618.5,167.45,93.43
2018,10,17,14,0,895.0,78.0,2.8,18.9,590.0,111.01,61.68
2018,10,17,14,15,881.0,76.0,2.85,18.8,554.5,69.77,54.87
2018,10,17,14,30,867.0,74.0,2.9,18.7,519.0,68.18,53.7
2018,10,17,14,45,847.5,72.0,3.0,18.55,478.0,59.02,45.93
2018,10,17,15,0,828.0,70.0,3.1,18.4,437.0,57.91,45.13
2018,10,17,15,15,800.5,67.0,3.1,18.4,391.5,55.97,43.56
2018,10,17,15,30,773.0,64.0,3.1,18.4,346.0,54.03,41.96
2018,10,17,15,45,733.0,60.0,3.2,17.95,297.5,51.17,39.58
2018,10,17,16,0,693.0,56.0,3.3,17.5,249.0,48.31,37.12
2018,10,17,16,15,573.0,53.0,3.3,17.05,191.5,42.05,31.53
2018,10,17,16,30,453.0,50.0,3.3,16.6,134.0,40.06,29.51
2018,10,17,16,45,388.5,39.0,3.3,16.15,95.5,31.75,21.71
2018,10,17,17,0,324.0,28.0,3.3,15.7,57.0,23.19,12.28
2018,10,17,17,15,188.0,17.5,3.3,15.4,31.5,14.94,0.0
2018,10,17,17,30,52.0,7.0,3.3,15.1,6.0,0.0,0.0
2018,10,17,17,45,26.0,3.5,3.3,14.75,3.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,1.8,13.35,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,1.8,13.5,10.0,45.8,0.0
2018,10,18,6,45,214.5,22.5,1.75,13.65,45.5,226.23,130.45
2018,10,18,7,0,375.0,36.0,1.7,13.8,81.0,375.55,301.1
2018,10,18,7,15,406.5,44.0,1.7,14.0,114.0,415.73,341.09
2018,10,18,7,30,438.0,52.0,1.7,14.2,147.0,455.6,376.35
2018,10,18,7,45,456.5,69.0,1.7,14.4,189.5,495.71,409.38
2018,10,18,8,0,475.0,86.0,1.7,14.6,232.0,526.03,433.0
2018,10,18,8,15,636.0,75.0,1.65,14.95,303.5,653.39,528.6
2018,10,18,8,30,797.0,64.0,1.6,15.3,375.0,766.53,608.24
2018,10,18,8,45,821.0,66.0,1.6,15.6,418.5,784.96,618.13
2018,10,18,9,0,845.0,68.0,1.6,15.9,462.0,791.95,620.69
2018,10,18,9,15,862.0,70.5,1.55,16.3,501.0,798.53,622.31
2018,10,18,9,30,879.0,73.0,1.5,16.7,540.0,801.45,621.39
2018,10,18,9,45,891.5,74.5,1.45,17.05,573.0,795.82,614.75
2018,10,18,10,0,904.0,76.0,1.4,17.4,606.0,786.45,605.77
2018,10,18,10,15,912.5,77.0,1.4,17.75,632.0,769.74,592.46
2018,10,18,10,30,921.0,78.0,1.4,18.1,658.0,749.42,576.84
2018,10,18,10,45,927.0,79.0,1.4,18.5,677.0,723.79,556.89
2018,10,18,11,0,933.0,80.0,1.4,18.9,696.0,694.76,533.39
2018,10,18,11,15,936.0,81.0,1.45,19.15,707.0,660.56,506.52
2018,10,18,11,30,939.0,82.0,1.5,19.4,718.0,623.36,476.87
2018,10,18,11,45,940.5,81.5,1.6,19.7,720.5,581.13,443.0
2018,10,18,12,0,942.0,81.0,1.7,20.0,723.0,536.4,406.21
2018,10,18,12,15,940.0,81.0,1.85,20.15,717.5,488.24,366.08
2018,10,18,12,30,938.0,81.0,2.0,20.3,712.0,438.25,323.18
2018,10,18,12,45,934.0,81.0,2.15,20.45,698.5,385.97,277.3
2018,10,18,13,0,930.0,81.0,2.3,20.6,685.0,332.48,229.62
2018,10,18,13,15,923.0,80.0,2.5,20.6,663.5,276.56,180.37
2018,10,18,13,30,916.0,79.0,2.7,20.6,642.0,220.25,132.66
2018,10,18,13,45,905.5,77.5,2.9,20.6,613.0,163.03,89.75
2018,10,18,14,0,895.0,76.0,3.1,20.6,584.0,106.3,58.9
2018,10,18,14,15,880.5,74.5,3.25,20.45,548.5,68.76,53.67
2018,10,18,14,30,866.0,73.0,3.4,20.3,513.0,67.48,52.77
2018,10,18,14,45,845.5,70.5,3.55,20.15,471.5,65.36,51.12
2018,10,18,15,0,825.0,68.0,3.7,20.0,430.0,56.48,43.6
2018,10,18,15,15,797.5,65.5,3.7,20.0,385.0,54.87,42.32
2018,10,18,15,30,770.0,63.0,3.7,20.0,340.0,53.29,41.04
2018,10,18,15,45,728.5,59.0,3.9,19.55,291.5,50.39,38.63
2018,10,18,16,0,687.0,55.0,4.1,19.1,243.0,47.51,36.15
2018,10,18,16,15,616.0,50.5,4.15,18.6,193.5,40.45,29.88
2018,10,18,16,30,545.0,46.0,4.2,18.1,144.0,37.32,26.88
2018,10,18,16,45,445.0,37.5,4.25,17.55,101.0,30.79,20.66
2018,10,18,17,0,345.0,29.0,4.3,17.0,58.0,24.28,12.35
2018,10,18,17,15,196.5,17.5,4.3,16.7,31.5,14.94,0.0
2018,10,18,17,30,48.0,6.0,4.3,16.4,5.0,0.0,0.0
2018,10,18,17,45,24.0,3.0,4.25,16.1,2.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.55,15.15,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,14.8,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.75,14.65,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,19,6,15,9.0,2.0,1.6,14.5,2.0,0.0,0.0
2018,10,19,6,30,18.0,4.0,1.7,14.7,4.0,16.07,0.0
2018,10,19,6,45,9.0,8.5,1.75,14.85,8.5,16.4,3.29
2018,10,19,7,0,0.0,13.0,1.8,15.0,13.0,10.69,3.07
2018,10,19,7,15,0.0,19.5,1.85,15.3,19.5,16.05,7.87
2018,10,19,7,30,0.0,26.0,1.9,15.6,26.0,21.43,12.6
2018,10,19,7,45,0.0,36.0,1.95,15.95,36.0,29.72,19.75
2018,10,19,8,0,0.0,46.0,2.0,16.3,46.0,38.03,26.83
2018,10,19,8,15,0.0,75.5,2.0,16.65,75.5,63.7,48.49
2018,10,19,8,30,0.0,105.0,2.0,17.0,105.0,92.01,72.01
2018,10,19,8,45,9.0,137.0,1.95,17.4,141.0,130.42,103.8
2018,10,19,9,0,18.0,169.0,1.9,17.8,177.0,168.45,134.62
2018,10,19,9,15,18.5,180.0,1.8,18.3,189.0,176.92,140.72
2018,10,19,9,30,19.0,191.0,1.7,18.8,201.0,185.42,146.83
2018,10,19,9,45,21.0,204.5,1.65,19.3,216.0,197.49,155.79
2018,10,19,10,0,23.0,218.0,1.6,19.8,231.0,209.28,164.44
2018,10,19,10,15,30.0,235.5,1.55,20.2,253.5,240.23,188.16
2018,10,19,10,30,37.0,253.0,1.5,20.6,276.0,257.75,201.07
2018,10,19,10,45,49.0,268.0,1.5,21.0,299.5,275.12,213.94
2018,10,19,11,0,61.0,283.0,1.5,21.4,323.0,290.98,225.47
2018,10,19,11,15,79.0,285.0,1.55,21.8,337.5,297.16,229.69
2018,10,19,11,30,97.0,287.0,1.6,22.2,352.0,301.77,232.61
2018,10,19,11,45,68.0,282.0,1.65,22.6,327.5,273.98,210.49
2018,10,19,12,0,39.0,277.0,1.7,23.0,303.0,248.87,190.75
2018,10,19,12,15,41.0,277.5,1.75,23.1,305.0,244.34,187.09
2018,10,19,12,30,43.0,278.0,1.8,23.2,307.0,239.39,183.01
2018,10,19,12,45,38.5,268.0,1.9,23.35,293.5,224.19,171.17
2018,10,19,13,0,34.0,258.0,2.0,23.5,280.0,209.72,159.96
2018,10,19,13,15,29.5,245.0,2.15,23.4,263.5,193.93,147.97
2018,10,19,13,30,25.0,232.0,2.3,23.3,247.0,185.33,141.68
2018,10,19,13,45,205.0,194.5,2.4,23.25,310.0,156.87,112.39
2018,10,19,14,0,385.0,157.0,2.5,23.2,373.0,118.26,81.2
2018,10,19,14,15,610.0,118.5,2.65,23.05,436.5,79.49,62.18
2018,10,19,14,30,835.0,80.0,2.8,22.9,500.0,64.08,49.31
2018,10,19,14,45,813.5,78.0,2.9,22.7,459.5,63.09,48.65
2018,10,19,15,0,792.0,76.0,3.0,22.5,419.0,62.13,48.01
2018,10,19,15,15,763.0,72.0,3.0,22.5,374.0,59.58,45.93
2018,10,19,15,30,734.0,68.0,3.0,22.5,329.0,56.99,43.81
2018,10,19,15,45,690.5,63.5,3.3,21.85,281.0,53.85,41.25
2018,10,19,16,0,647.0,59.0,3.6,21.2,233.0,46.55,34.98
2018,10,19,16,15,565.0,53.0,3.8,20.55,182.5,42.21,31.13
2018,10,19,16,30,483.0,47.0,4.0,19.9,132.0,37.95,27.16
2018,10,19,16,45,351.5,36.0,4.25,19.25,87.0,29.25,19.1
2018,10,19,17,0,220.0,25.0,4.5,18.6,42.0,20.49,8.69
2018,10,19,17,15,115.5,13.5,4.55,18.25,22.0,11.52,0.0
