Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,17,30,11.0,2.0,4.6,17.9,2.0,0.0,0.0
2018,10,19,17,45,5.5,1.0,4.65,17.55,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.7,17.2,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,15.25,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,10,20,6,15,11.5,2.5,1.25,14.0,2.5,0.0,0.0
2018,10,20,6,30,23.0,5.0,1.3,14.2,5.0,20.37,0.0
2018,10,20,6,45,11.5,11.0,1.35,14.4,11.0,17.63,2.69
2018,10,20,7,0,0.0,17.0,1.4,14.6,17.0,13.99,5.74
2018,10,20,7,15,11.0,27.0,1.45,14.9,29.5,31.34,21.15
2018,10,20,7,30,22.0,37.0,1.5,15.2,42.0,49.85,37.6
2018,10,20,7,45,11.0,52.0,1.5,15.5,54.5,51.88,39.08
2018,10,20,8,0,0.0,67.0,1.5,15.8,67.0,56.58,42.65
2018,10,20,8,15,12.0,97.5,1.4,16.15,102.0,96.52,76.66
2018,10,20,8,30,24.0,128.0,1.3,16.5,137.0,148.47,119.81
2018,10,20,8,45,45.5,157.5,1.2,16.85,177.5,196.79,159.21
2018,10,20,9,0,67.0,187.0,1.1,17.2,218.0,243.83,196.54
2018,10,20,9,15,90.5,207.5,1.0,17.65,253.0,280.28,224.59
2018,10,20,9,30,114.0,228.0,0.9,18.1,288.0,330.73,262.63
2018,10,20,9,45,143.5,244.0,0.75,18.55,324.0,363.13,285.9
2018,10,20,10,0,173.0,260.0,0.6,19.0,360.0,393.4,306.91
2018,10,20,10,15,228.5,264.0,0.75,19.35,402.0,427.93,332.94
2018,10,20,10,30,284.0,268.0,0.9,19.7,444.0,471.23,364.69
2018,10,20,10,45,514.5,205.0,1.05,20.0,535.5,562.8,433.75
2018,10,20,11,0,745.0,142.0,1.2,20.3,627.0,632.88,484.4
2018,10,20,11,15,836.0,112.5,1.45,20.35,665.0,626.02,479.1
2018,10,20,11,30,927.0,83.0,1.7,20.4,703.0,610.15,466.83
2018,10,20,11,45,928.0,83.5,2.0,20.5,706.0,569.07,434.59
2018,10,20,12,0,929.0,84.0,2.3,20.6,709.0,525.53,399.2
2018,10,20,12,15,927.5,83.5,2.4,20.6,703.0,477.75,358.81
2018,10,20,12,30,926.0,83.0,2.5,20.6,697.0,428.15,315.8
2018,10,20,12,45,915.0,85.0,2.65,20.6,681.5,375.84,269.85
2018,10,20,13,0,904.0,87.0,2.8,20.6,666.0,322.98,222.84
2018,10,20,13,15,829.0,107.5,2.85,20.55,625.0,264.54,174.24
2018,10,20,13,30,754.0,128.0,2.9,20.5,584.0,211.19,132.45
2018,10,20,13,45,789.0,111.0,2.95,20.45,568.5,161.04,93.86
2018,10,20,14,0,824.0,94.0,3.0,20.4,553.0,100.82,59.08
2018,10,20,14,15,841.0,83.5,3.05,20.25,527.0,66.02,51.41
2018,10,20,14,30,858.0,73.0,3.1,20.1,501.0,67.33,52.73
2018,10,20,14,45,838.5,70.5,3.15,20.0,460.0,58.05,44.87
2018,10,20,15,0,819.0,68.0,3.2,19.9,419.0,56.55,43.72
2018,10,20,15,15,791.0,65.0,3.2,19.9,374.0,54.57,42.1
2018,10,20,15,30,763.0,62.0,3.2,19.9,329.0,52.58,40.46
2018,10,20,15,45,722.0,57.5,3.25,19.45,281.0,49.27,37.67
2018,10,20,16,0,681.0,53.0,3.3,19.0,233.0,45.94,34.77
2018,10,20,16,15,605.0,48.5,3.35,18.5,184.0,38.95,28.54
2018,10,20,16,30,529.0,44.0,3.4,18.0,135.0,35.77,25.46
2018,10,20,16,45,425.5,35.5,3.4,17.55,93.0,29.21,19.12
2018,10,20,17,0,322.0,27.0,3.4,17.1,51.0,22.67,9.18
2018,10,20,17,15,174.0,15.0,3.4,16.75,26.5,12.8,0.0
2018,10,20,17,30,26.0,3.0,3.4,16.4,2.0,0.0,0.0
2018,10,20,17,45,13.0,1.5,3.4,16.1,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.55,13.25,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.6,13.4,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.0,2.6,13.5,7.0,5.75,0.0
2018,10,21,7,0,0.0,12.0,2.6,13.6,12.0,9.86,2.35
2018,10,21,7,15,0.0,19.5,2.65,13.85,19.5,16.05,7.9
2018,10,21,7,30,0.0,27.0,2.7,14.1,27.0,22.25,13.37
2018,10,21,7,45,0.0,39.0,2.75,14.3,39.0,32.21,22.01
2018,10,21,8,0,0.0,51.0,2.8,14.5,51.0,42.19,30.59
2018,10,21,8,15,3.0,84.5,2.8,14.75,85.5,75.52,59.03
2018,10,21,8,30,6.0,118.0,2.8,15.0,120.0,111.05,88.87
2018,10,21,8,45,32.5,151.0,2.8,15.25,165.5,178.45,145.47
2018,10,21,9,0,59.0,184.0,2.8,15.5,211.0,233.86,190.91
2018,10,21,9,15,70.5,202.5,2.8,15.75,237.5,258.38,210.16
2018,10,21,9,30,82.0,221.0,2.8,16.0,264.0,281.96,228.47
2018,10,21,9,45,85.0,236.0,2.8,16.25,282.5,294.0,237.16
2018,10,21,10,0,88.0,251.0,2.8,16.5,301.0,305.33,245.26
2018,10,21,10,15,99.5,266.5,2.75,16.7,325.5,322.56,258.16
2018,10,21,10,30,111.0,282.0,2.7,16.9,350.0,338.39,269.78
2018,10,21,10,45,191.5,281.5,2.7,17.15,403.5,394.24,313.57
2018,10,21,11,0,272.0,281.0,2.7,17.4,457.0,442.22,349.93
2018,10,21,11,15,466.0,228.5,2.75,17.55,535.5,503.05,396.69
2018,10,21,11,30,660.0,176.0,2.8,17.7,614.0,544.21,426.39
2018,10,21,11,45,789.5,131.5,2.85,17.9,657.5,538.05,418.68
2018,10,21,12,0,919.0,87.0,2.9,18.1,701.0,519.9,400.45
2018,10,21,12,15,915.5,88.0,3.05,18.2,695.0,472.98,359.74
2018,10,21,12,30,912.0,89.0,3.2,18.3,689.0,424.38,316.71
2018,10,21,12,45,905.0,89.0,3.35,18.45,674.5,372.38,270.06
2018,10,21,13,0,898.0,89.0,3.5,18.6,660.0,319.55,222.23
2018,10,21,13,15,891.0,87.5,3.7,18.6,638.5,264.98,173.64
2018,10,21,13,30,884.0,86.0,3.9,18.6,617.0,210.09,127.21
2018,10,21,13,45,873.0,85.0,4.1,18.55,588.5,155.04,87.01
2018,10,21,14,0,862.0,84.0,4.3,18.5,560.0,92.51,53.5
2018,10,21,14,15,847.0,81.5,4.45,18.4,525.0,64.83,50.81
2018,10,21,14,30,832.0,79.0,4.6,18.3,490.0,63.53,49.85
2018,10,21,14,45,810.5,76.5,4.75,18.15,449.5,62.16,48.81
2018,10,21,15,0,789.0,74.0,4.9,18.0,409.0,60.79,47.78
2018,10,21,15,15,759.0,71.0,4.9,18.0,364.5,58.96,46.29
2018,10,21,15,30,729.0,68.0,4.9,18.0,320.0,57.16,44.8
2018,10,21,15,45,685.0,63.5,4.95,17.6,272.5,49.59,38.24
2018,10,21,16,0,641.0,59.0,5.0,17.2,225.0,46.7,35.69
2018,10,21,16,15,572.0,52.5,4.95,16.85,177.5,42.06,31.44
2018,10,21,16,30,503.0,46.0,4.9,16.5,130.0,37.45,27.03
2018,10,21,16,45,388.0,37.0,4.8,16.15,88.5,30.52,20.22
2018,10,21,17,0,273.0,28.0,4.7,15.8,47.0,23.66,8.31
2018,10,21,17,15,145.0,15.5,4.6,15.6,24.5,13.23,0.0
2018,10,21,17,30,17.0,3.0,4.5,15.4,2.0,0.0,0.0
2018,10,21,17,45,8.5,1.5,4.35,15.2,1.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.85,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,3.0,13.1,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,3.0,13.3,2.0,1.71,0.0
2018,10,22,6,45,0.0,6.5,3.0,13.5,6.5,5.33,0.0
2018,10,22,7,0,0.0,11.0,3.0,13.7,11.0,9.04,1.62
2018,10,22,7,15,0.0,17.5,3.0,13.85,17.5,14.4,6.48
2018,10,22,7,30,0.0,24.0,3.0,14.0,24.0,19.77,11.24
2018,10,22,7,45,0.0,29.5,2.95,14.2,29.5,24.32,15.25
2018,10,22,8,0,0.0,35.0,2.9,14.4,35.0,28.88,19.2
2018,10,22,8,15,0.0,57.0,2.85,14.55,57.0,47.19,34.85
2018,10,22,8,30,0.0,79.0,2.8,14.7,79.0,66.39,51.08
2018,10,22,8,45,11.5,122.5,2.7,14.9,127.5,117.8,94.59
2018,10,22,9,0,23.0,166.0,2.6,15.1,176.0,169.89,137.72
2018,10,22,9,15,39.5,188.0,2.6,15.25,207.5,216.87,176.07
2018,10,22,9,30,56.0,210.0,2.6,15.4,239.0,249.1,201.88
2018,10,22,9,45,78.5,230.0,2.6,15.6,273.5,282.37,228.33
2018,10,22,10,0,101.0,250.0,2.6,15.8,308.0,313.9,252.96
2018,10,22,10,15,209.0,247.0,2.65,15.95,373.0,394.77,317.92
2018,10,22,10,30,317.0,244.0,2.7,16.1,438.0,468.23,375.0
2018,10,22,10,45,485.5,205.5,2.75,16.25,512.5,539.64,430.15
2018,10,22,11,0,654.0,167.0,2.8,16.4,587.0,592.99,469.84
2018,10,22,11,15,792.0,125.0,2.9,16.5,641.5,605.01,477.61
2018,10,22,11,30,930.0,83.0,3.0,16.6,696.0,604.66,475.09
2018,10,22,11,45,931.0,82.5,3.1,16.7,698.0,562.56,439.5
2018,10,22,12,0,932.0,82.0,3.2,16.8,700.0,518.06,401.29
2018,10,22,12,15,930.0,82.0,3.35,16.85,694.5,470.47,359.77
2018,10,22,12,30,928.0,82.0,3.5,16.9,689.0,421.1,315.65
2018,10,22,12,45,924.0,81.0,3.65,16.95,675.0,368.67,268.15
2018,10,22,13,0,920.0,80.0,3.8,17.0,661.0,315.11,219.2
2018,10,22,13,15,913.0,79.0,3.9,16.95,639.5,260.01,169.72
2018,10,22,13,30,906.0,78.0,4.0,16.9,618.0,204.54,122.64
2018,10,22,13,45,895.0,77.5,4.15,16.9,589.5,148.87,82.27
2018,10,22,14,0,884.0,77.0,4.3,16.9,561.0,93.7,56.09
2018,10,22,14,15,868.5,75.0,4.35,16.8,525.5,68.88,54.69
2018,10,22,14,30,853.0,73.0,4.4,16.7,490.0,67.23,53.42
2018,10,22,14,45,831.5,70.5,4.5,16.55,449.0,58.12,45.61
2018,10,22,15,0,810.0,68.0,4.6,16.4,408.0,56.6,44.42
2018,10,22,15,15,780.5,65.0,4.6,16.4,363.0,54.6,42.77
2018,10,22,15,30,751.0,62.0,4.6,16.4,318.0,52.62,41.1
2018,10,22,15,45,707.0,58.0,4.6,16.05,270.5,49.71,38.6
2018,10,22,16,0,663.0,54.0,4.6,15.7,223.0,46.83,36.02
2018,10,22,16,15,595.0,48.0,4.5,15.45,175.5,38.65,28.59
2018,10,22,16,30,527.0,42.0,4.4,15.2,128.0,34.28,24.37
2018,10,22,16,45,411.5,33.5,4.35,14.95,86.5,27.63,17.74
2018,10,22,17,0,296.0,25.0,4.3,14.7,45.0,21.04,4.93
2018,10,22,17,15,157.5,14.0,4.15,14.55,23.5,11.95,0.0
2018,10,22,17,30,19.0,3.0,4.0,14.4,2.0,0.0,0.0
2018,10,22,17,45,9.5,1.5,3.9,14.25,1.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.85,13.15,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.15,13.15,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,23,6,15,36.5,4.0,2.5,13.2,4.5,0.0,0.0
2018,10,23,6,30,73.0,8.0,2.4,13.4,9.0,57.29,0.0
2018,10,23,6,45,108.0,21.0,2.25,13.6,29.0,134.49,6.96
2018,10,23,7,0,143.0,34.0,2.1,13.8,49.0,193.26,150.19
2018,10,23,7,15,210.0,46.5,2.1,13.95,81.5,258.15,212.39
2018,10,23,7,30,277.0,59.0,2.1,14.1,114.0,325.91,271.86
2018,10,23,7,45,197.0,84.0,2.05,14.3,128.5,277.84,232.28
2018,10,23,8,0,117.0,109.0,2.0,14.5,143.0,227.83,189.52
2018,10,23,8,15,187.0,125.5,2.1,14.7,190.0,316.6,263.72
2018,10,23,8,30,257.0,142.0,2.2,14.9,237.0,388.59,322.07
2018,10,23,8,45,326.5,149.5,2.25,15.05,285.5,447.53,368.82
2018,10,23,9,0,396.0,157.0,2.3,15.2,334.0,523.0,426.81
2018,10,23,9,15,309.0,186.5,2.4,15.35,331.5,461.34,375.63
2018,10,23,9,30,222.0,216.0,2.5,15.5,329.0,400.99,325.77
2018,10,23,9,45,160.0,228.0,2.65,15.65,312.0,357.1,289.17
2018,10,23,10,0,98.0,240.0,2.8,15.8,295.0,300.91,242.64
2018,10,23,10,15,95.5,252.5,2.9,15.9,308.5,304.9,245.25
2018,10,23,10,30,93.0,265.0,3.0,16.0,322.0,308.41,247.29
2018,10,23,10,45,210.5,268.0,3.15,16.05,401.0,392.51,314.81
2018,10,23,11,0,328.0,271.0,3.3,16.1,480.0,466.03,371.82
2018,10,23,11,15,424.5,246.0,3.45,16.1,521.0,489.96,389.66
2018,10,23,11,30,521.0,221.0,3.6,16.1,562.0,497.36,394.22
2018,10,23,11,45,630.0,182.0,3.75,16.1,596.0,494.14,389.69
2018,10,23,12,0,739.0,143.0,3.9,16.1,630.0,476.61,372.69
2018,10,23,12,15,606.5,188.5,3.95,16.15,586.0,417.91,323.91
2018,10,23,12,30,474.0,234.0,4.0,16.2,542.0,365.07,280.75
2018,10,23,12,45,460.5,231.5,4.05,16.2,525.5,327.01,247.73
2018,10,23,13,0,447.0,229.0,4.1,16.2,509.0,289.7,215.25
2018,10,23,13,15,474.5,212.0,4.0,16.3,500.5,251.89,181.11
2018,10,23,13,30,502.0,195.0,3.9,16.4,492.0,211.2,145.95
2018,10,23,13,45,609.0,156.5,3.8,16.45,499.5,161.38,104.29
2018,10,23,14,0,716.0,118.0,3.7,16.5,507.0,98.19,64.36
2018,10,23,14,15,669.5,119.5,3.6,16.55,465.0,82.1,66.24
2018,10,23,14,30,623.0,121.0,3.5,16.6,423.0,84.16,68.2
2018,10,23,14,45,704.0,95.5,3.4,16.65,409.5,68.9,55.03
2018,10,23,15,0,785.0,70.0,3.3,16.7,396.0,57.89,45.51
2018,10,23,15,15,773.0,64.0,3.3,16.7,355.0,53.82,42.05
2018,10,23,15,30,761.0,58.0,3.3,16.7,314.0,49.6,38.39
2018,10,23,15,45,720.0,54.0,3.35,16.6,267.0,46.59,35.76
2018,10,23,16,0,679.0,50.0,3.4,16.5,220.0,43.6,33.04
2018,10,23,16,15,613.5,44.0,3.4,16.15,172.5,38.73,28.56
2018,10,23,16,30,548.0,38.0,3.4,15.8,125.0,33.87,23.9
2018,10,23,16,45,421.0,30.5,3.4,15.45,83.0,25.14,15.46
2018,10,23,17,0,294.0,23.0,3.4,15.1,41.0,19.32,1.7
2018,10,23,17,15,147.0,11.5,3.5,14.9,20.5,9.82,0.0
2018,10,23,17,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.75,14.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,10,24,6,15,16.0,3.5,0.55,14.2,3.5,0.0,0.0
2018,10,24,6,30,32.0,7.0,0.5,14.3,7.0,28.0,0.0
2018,10,24,6,45,83.5,21.5,0.5,14.4,28.5,105.25,0.0
2018,10,24,7,0,135.0,36.0,0.5,14.5,50.0,174.3,132.95
2018,10,24,7,15,336.0,41.5,0.6,14.75,101.0,350.64,284.01
2018,10,24,7,30,537.0,47.0,0.7,15.0,152.0,516.52,415.76
2018,10,24,7,45,618.5,49.5,0.85,15.25,201.5,582.14,467.33
2018,10,24,8,0,700.0,52.0,1.0,15.5,251.0,654.3,522.33
2018,10,24,8,15,735.5,55.5,1.15,15.8,296.5,689.04,547.93
2018,10,24,8,30,771.0,59.0,1.3,16.1,342.0,721.12,571.0
2018,10,24,8,45,795.5,61.5,1.45,16.4,384.0,739.95,583.94
2018,10,24,9,0,820.0,64.0,1.6,16.7,426.0,747.84,588.87
2018,10,24,9,15,837.0,66.0,1.75,17.0,463.5,753.56,592.21
2018,10,24,9,30,854.0,68.0,1.9,17.3,501.0,755.78,593.02
2018,10,24,9,45,866.0,69.0,2.05,17.6,532.0,749.33,587.65
2018,10,24,10,0,878.0,70.0,2.2,17.9,563.0,739.31,579.83
2018,10,24,10,15,886.5,71.5,2.4,18.05,588.0,723.7,568.66
2018,10,24,10,30,895.0,73.0,2.6,18.2,613.0,704.57,554.81
2018,10,24,10,45,900.0,73.5,2.8,18.4,630.0,678.56,534.15
2018,10,24,11,0,905.0,74.0,3.0,18.6,647.0,649.35,510.65
2018,10,24,11,15,907.5,74.0,3.3,18.7,656.5,615.06,483.25
2018,10,24,11,30,910.0,74.0,3.6,18.8,666.0,577.99,452.86
2018,10,24,11,45,910.0,74.5,3.85,18.9,668.0,537.46,418.73
2018,10,24,12,0,910.0,75.0,4.1,19.0,670.0,494.62,381.76
2018,10,24,12,15,908.0,74.5,4.3,19.1,664.0,447.91,340.72
2018,10,24,12,30,906.0,74.0,4.5,19.2,658.0,399.49,297.3
2018,10,24,12,45,902.0,73.5,4.65,19.25,644.5,348.92,251.27
2018,10,24,13,0,898.0,73.0,4.8,19.3,631.0,297.25,203.97
2018,10,24,13,15,883.0,74.5,4.85,19.35,608.0,243.96,156.57
2018,10,24,13,30,868.0,76.0,4.9,19.4,585.0,191.08,112.63
2018,10,24,13,45,855.0,75.0,4.95,19.45,556.5,137.27,74.9
2018,10,24,14,0,842.0,74.0,5.0,19.5,528.0,84.24,51.84
2018,10,24,14,15,833.0,70.5,4.95,19.45,495.0,65.3,51.06
2018,10,24,14,30,824.0,67.0,4.9,19.4,462.0,62.67,48.93
2018,10,24,14,45,711.0,84.5,4.85,19.3,404.5,61.55,48.1
2018,10,24,15,0,598.0,102.0,4.8,19.2,347.0,73.92,59.01
2018,10,24,15,15,479.5,106.0,4.8,19.2,288.5,75.93,60.88
2018,10,24,15,30,361.0,110.0,4.8,19.2,230.0,78.38,63.1
2018,10,24,15,45,474.5,81.5,4.7,18.95,214.0,62.33,49.15
2018,10,24,16,0,588.0,53.0,4.6,18.7,198.0,41.88,31.19
2018,10,24,16,15,548.0,45.5,4.65,18.35,157.0,36.51,26.31
2018,10,24,16,30,508.0,38.0,4.7,18.0,116.0,31.01,21.13
2018,10,24,16,45,382.5,30.0,4.75,17.7,76.5,24.68,14.71
2018,10,24,17,0,257.0,22.0,4.8,17.4,37.0,18.45,0.0
2018,10,24,17,15,128.5,11.0,4.8,17.2,18.5,9.39,0.0
2018,10,24,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.85,16.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.8,16.35,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.6,16.05,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.5,15.75,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.45,15.2,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,4.05,14.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.95,14.3,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,25,6,15,37.0,4.0,2.5,14.1,4.0,0.0,0.0
2018,10,25,6,30,74.0,8.0,2.4,14.3,8.0,57.55,0.0
2018,10,25,6,45,206.0,19.0,2.3,14.45,35.5,198.03,0.0
2018,10,25,7,0,338.0,30.0,2.2,14.6,63.0,332.68,254.13
2018,10,25,7,15,390.0,39.0,2.15,14.85,98.0,387.12,315.2
2018,10,25,7,30,442.0,48.0,2.1,15.1,133.0,442.71,364.38
2018,10,25,7,45,274.0,68.0,2.1,15.35,125.5,332.86,276.95
2018,10,25,8,0,106.0,88.0,2.1,15.6,118.0,189.12,156.65
2018,10,25,8,15,82.5,116.5,2.05,15.9,142.0,203.43,167.7
2018,10,25,8,30,59.0,145.0,2.0,16.2,166.0,200.08,163.57
2018,10,25,8,45,68.0,163.0,2.0,16.45,190.5,223.02,181.97
2018,10,25,9,0,77.0,181.0,2.0,16.7,215.0,245.35,199.47
2018,10,25,9,15,102.5,200.5,2.0,17.0,249.5,281.68,228.31
2018,10,25,9,30,128.0,220.0,2.0,17.3,284.0,331.5,267.01
2018,10,25,9,45,154.0,234.5,1.95,17.6,316.5,358.86,287.52
2018,10,25,10,0,180.0,249.0,1.9,17.9,349.0,384.29,306.26
2018,10,25,10,15,194.5,260.0,1.85,18.2,372.5,395.63,313.7
2018,10,25,10,30,209.0,271.0,1.8,18.5,396.0,405.24,319.77
2018,10,25,10,45,233.5,274.5,1.75,18.8,418.0,412.29,324.0
2018,10,25,11,0,258.0,278.0,1.7,19.1,440.0,426.36,333.2
2018,10,25,11,15,239.0,287.5,1.7,19.35,439.5,399.1,310.99
2018,10,25,11,30,220.0,297.0,1.7,19.6,439.0,381.41,296.17
2018,10,25,11,45,198.5,300.0,1.65,19.8,428.5,357.49,276.63
2018,10,25,12,0,177.0,303.0,1.6,20.0,418.0,334.74,258.08
2018,10,25,12,15,393.0,238.5,1.65,20.15,491.0,362.66,276.06
2018,10,25,12,30,609.0,174.0,1.7,20.3,564.0,365.99,271.81
2018,10,25,12,45,756.0,126.0,1.8,20.4,599.5,336.03,240.74
2018,10,25,13,0,903.0,78.0,1.9,20.5,635.0,299.39,202.16
2018,10,25,13,15,895.5,76.5,2.05,20.55,613.5,244.99,154.74
2018,10,25,13,30,888.0,75.0,2.2,20.6,592.0,190.32,110.13
2018,10,25,13,45,877.5,74.0,2.35,20.65,564.0,135.7,72.87
2018,10,25,14,0,867.0,73.0,2.5,20.7,536.0,81.56,50.89
2018,10,25,14,15,851.5,71.5,2.65,20.65,501.5,66.24,51.62
2018,10,25,14,30,836.0,70.0,2.8,20.6,467.0,57.49,44.24
2018,10,25,14,45,814.5,67.5,2.95,20.55,427.0,55.92,43.01
2018,10,25,15,0,793.0,65.0,3.1,20.5,387.0,54.35,41.77
2018,10,25,15,15,762.5,62.0,3.1,20.5,343.0,52.3,40.08
2018,10,25,15,30,732.0,59.0,3.1,20.5,299.0,50.25,38.36
2018,10,25,15,45,687.0,54.5,3.4,20.05,252.0,46.87,35.47
2018,10,25,16,0,642.0,50.0,3.7,19.6,205.0,43.49,32.47
2018,10,25,16,15,542.5,46.0,3.85,19.05,156.5,36.97,26.6
2018,10,25,16,30,443.0,42.0,4.0,18.5,108.0,34.22,23.79
2018,10,25,16,45,320.5,31.0,4.15,18.0,69.5,25.48,15.13
2018,10,25,17,0,198.0,20.0,4.3,17.5,31.0,16.62,0.0
2018,10,25,17,15,99.0,10.0,4.35,17.15,15.5,8.54,0.0
2018,10,25,17,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.25,15.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.85,15.05,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,6,15,18.5,2.0,1.85,15.0,2.0,0.0,0.0
2018,10,26,6,30,37.0,4.0,1.8,15.1,4.0,28.67,0.0
2018,10,26,6,45,198.0,15.5,1.8,15.25,32.5,186.66,0.0
2018,10,26,7,0,359.0,27.0,1.8,15.4,61.0,343.53,257.17
2018,10,26,7,15,465.5,33.0,1.8,15.7,103.5,434.06,349.22
2018,10,26,7,30,572.0,39.0,1.8,16.0,146.0,522.27,423.26
2018,10,26,7,45,321.5,44.5,1.75,16.25,108.0,343.74,284.9
2018,10,26,8,0,71.0,50.0,1.7,16.5,70.0,111.46,90.79
2018,10,26,8,15,35.5,75.0,1.7,16.85,85.0,99.18,79.55
2018,10,26,8,30,0.0,100.0,1.7,17.2,100.0,88.02,68.66
2018,10,26,8,45,5.0,125.5,1.65,17.55,127.5,116.38,92.14
2018,10,26,9,0,10.0,151.0,1.6,17.9,155.0,144.33,114.81
2018,10,26,9,15,11.5,164.0,1.65,18.25,169.0,155.99,123.84
2018,10,26,9,30,13.0,177.0,1.7,18.6,183.0,167.53,132.71
2018,10,26,9,45,51.5,205.5,1.7,18.95,233.5,235.24,187.33
2018,10,26,10,0,90.0,234.0,1.7,19.3,284.0,288.25,228.85
2018,10,26,10,15,160.0,249.5,1.8,19.6,343.0,359.72,284.49
2018,10,26,10,30,230.0,265.0,1.9,19.9,402.0,412.93,324.8
2018,10,26,10,45,343.5,246.5,2.0,20.15,457.5,466.96,365.74
2018,10,26,11,0,457.0,228.0,2.1,20.4,513.0,511.84,398.53
2018,10,26,11,15,517.0,209.0,2.25,20.55,536.5,505.88,392.89
2018,10,26,11,30,577.0,190.0,2.4,20.7,560.0,494.4,382.73
2018,10,26,11,45,426.0,237.0,2.55,20.85,510.5,427.86,330.16
2018,10,26,12,0,275.0,284.0,2.7,21.0,461.0,366.71,282.4
2018,10,26,12,15,310.5,275.5,2.85,21.05,474.0,354.11,270.99
2018,10,26,12,30,346.0,267.0,3.0,21.1,487.0,337.85,255.82
2018,10,26,12,45,414.5,234.0,3.2,21.15,492.0,309.57,229.87
2018,10,26,13,0,483.0,201.0,3.4,21.2,497.0,273.84,196.91
2018,10,26,13,15,549.5,174.5,3.45,21.2,500.5,235.52,161.44
2018,10,26,13,30,616.0,148.0,3.5,21.2,504.0,190.28,121.93
2018,10,26,13,45,578.5,154.0,3.6,21.15,475.0,151.03,96.64
2018,10,26,14,0,541.0,160.0,3.7,21.1,446.0,114.55,82.85
2018,10,26,14,15,523.0,152.5,3.65,21.05,414.5,102.64,82.62
2018,10,26,14,30,505.0,145.0,3.6,21.0,383.0,98.83,79.59
2018,10,26,14,45,451.0,141.5,3.55,20.95,340.0,97.08,78.31
2018,10,26,15,0,397.0,138.0,3.5,20.9,297.0,95.42,77.08
2018,10,26,15,15,375.0,123.0,3.5,20.9,259.5,86.44,69.51
2018,10,26,15,30,353.0,108.0,3.5,20.9,222.0,77.16,61.6
2018,10,26,15,45,360.0,90.5,3.4,20.5,191.0,66.05,52.05
2018,10,26,16,0,367.0,73.0,3.3,20.1,160.0,54.46,41.91
2018,10,26,16,15,325.0,59.5,3.25,19.65,123.5,44.99,33.43
2018,10,26,16,30,283.0,46.0,3.2,19.2,87.0,35.24,24.53
2018,10,26,16,45,208.0,32.5,3.2,18.8,56.5,25.13,14.52
2018,10,26,17,0,133.0,19.0,3.2,18.4,26.0,14.82,0.0
2018,10,26,17,15,66.5,9.5,3.2,18.15,13.0,8.11,0.0
2018,10,26,17,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.2,17.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.2,16.75,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,3.05,15.95,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,27,6,15,24.0,3.0,1.8,15.5,3.0,0.0,0.0
2018,10,27,6,30,48.0,6.0,1.9,15.6,6.0,5.12,0.0
2018,10,27,6,45,192.0,18.5,2.0,15.75,33.5,150.61,0.0
2018,10,27,7,0,336.0,31.0,2.1,15.9,61.0,329.23,241.99
2018,10,27,7,15,409.0,38.0,2.2,16.15,97.5,397.34,320.42
2018,10,27,7,30,482.0,45.0,2.3,16.4,134.0,466.17,380.74
2018,10,27,7,45,303.0,66.0,2.4,16.6,127.5,351.01,290.79
2018,10,27,8,0,124.0,87.0,2.5,16.8,121.0,201.97,167.1
2018,10,27,8,15,97.0,113.0,2.55,17.1,142.5,210.44,173.34
2018,10,27,8,30,70.0,139.0,2.6,17.4,164.0,201.55,164.7
2018,10,27,8,45,95.5,159.5,2.65,17.7,198.0,240.92,196.91
2018,10,27,9,0,121.0,180.0,2.7,18.0,232.0,294.57,239.67
2018,10,27,9,15,143.5,197.5,2.8,18.25,264.5,325.31,263.54
2018,10,27,9,30,166.0,215.0,2.9,18.5,297.0,354.49,285.91
2018,10,27,9,45,221.0,224.5,2.95,18.75,341.0,397.38,319.38
2018,10,27,10,0,276.0,234.0,3.0,19.0,385.0,451.29,360.35
2018,10,27,10,15,338.0,231.0,3.05,19.2,424.5,478.93,381.05
2018,10,27,10,30,400.0,228.0,3.1,19.4,464.0,502.67,398.41
2018,10,27,10,45,396.5,236.5,3.15,19.6,476.5,490.43,387.27
2018,10,27,11,0,393.0,245.0,3.2,19.8,489.0,476.72,375.13
2018,10,27,11,15,541.5,200.0,3.25,19.9,541.5,509.95,399.86
2018,10,27,11,30,690.0,155.0,3.3,20.0,594.0,526.31,410.22
2018,10,27,11,45,755.5,132.5,3.35,20.15,615.0,503.46,389.55
2018,10,27,12,0,821.0,110.0,3.4,20.3,636.0,475.41,363.86
2018,10,27,12,15,718.0,144.5,3.5,20.35,601.5,417.77,316.2
2018,10,27,12,30,615.0,179.0,3.6,20.4,567.0,367.83,274.89
2018,10,27,12,45,728.5,137.5,3.7,20.45,587.5,331.58,239.37
2018,10,27,13,0,842.0,96.0,3.8,20.5,608.0,287.64,195.85
2018,10,27,13,15,852.0,88.5,3.95,20.45,591.5,234.09,148.42
2018,10,27,13,30,862.0,81.0,4.1,20.4,575.0,185.28,107.96
2018,10,27,13,45,825.5,84.5,4.2,20.3,538.5,125.96,68.49
2018,10,27,14,0,789.0,88.0,4.3,20.2,502.0,76.59,51.4
2018,10,27,14,15,719.5,98.5,4.4,20.1,457.0,69.48,54.58
2018,10,27,14,30,650.0,109.0,4.5,20.0,412.0,77.01,61.23
2018,10,27,14,45,716.5,87.5,4.55,19.85,394.5,64.09,50.24
2018,10,27,15,0,783.0,66.0,4.6,19.7,377.0,55.14,42.61
2018,10,27,15,15,741.0,64.5,4.6,19.7,331.5,54.19,41.87
2018,10,27,15,30,699.0,63.0,4.6,19.7,286.0,53.37,41.21
2018,10,27,15,45,556.0,66.5,4.6,19.25,226.0,51.49,39.61
2018,10,27,16,0,413.0,70.0,4.6,18.8,166.0,52.68,40.57
2018,10,27,16,15,395.5,56.0,4.45,18.45,130.5,44.77,33.37
2018,10,27,16,30,378.0,42.0,4.3,18.1,95.0,34.19,23.67
2018,10,27,16,45,282.5,30.5,4.2,17.8,61.5,25.16,14.28
2018,10,27,17,0,187.0,19.0,4.1,17.5,28.0,15.91,0.0
2018,10,27,17,15,93.5,9.5,3.95,17.25,14.0,8.11,0.0
2018,10,27,17,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.4,16.25,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.4,15.95,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.9,15.25,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,6,15,16.0,2.5,2.3,15.15,2.5,0.0,0.0
2018,10,28,6,30,32.0,5.0,2.3,15.4,5.0,0.0,0.0
2018,10,28,6,45,26.5,15.0,2.25,15.65,16.0,31.33,0.0
2018,10,28,7,0,21.0,25.0,2.2,15.9,27.0,42.79,26.31
2018,10,28,7,15,47.5,42.0,2.2,16.15,49.5,95.67,74.38
2018,10,28,7,30,74.0,59.0,2.2,16.4,72.0,135.21,109.43
2018,10,28,7,45,53.5,77.5,2.15,16.7,88.5,126.29,102.26
2018,10,28,8,0,33.0,96.0,2.1,17.0,105.0,129.16,104.21
2018,10,28,8,15,129.0,114.5,2.15,17.25,158.5,237.92,196.64
2018,10,28,8,30,225.0,133.0,2.2,17.5,212.0,348.17,286.74
2018,10,28,8,45,198.5,155.5,2.25,17.7,231.5,332.75,272.51
2018,10,28,9,0,172.0,178.0,2.3,17.9,251.0,332.08,270.25
2018,10,28,9,15,154.5,195.5,2.4,18.1,265.5,331.25,268.15
2018,10,28,9,30,137.0,213.0,2.5,18.3,280.0,329.71,265.49
2018,10,28,9,45,118.0,225.5,2.6,18.55,286.0,320.94,257.18
2018,10,28,10,0,99.0,238.0,2.7,18.8,292.0,298.86,238.6
2018,10,28,10,15,102.0,250.0,2.8,18.9,308.0,306.09,243.74
2018,10,28,10,30,105.0,262.0,2.9,19.0,324.0,312.56,248.16
2018,10,28,10,45,272.5,241.0,3.05,19.15,407.5,413.3,328.24
2018,10,28,11,0,440.0,220.0,3.2,19.3,491.0,490.59,387.34
2018,10,28,11,15,669.0,150.0,3.3,19.4,569.5,540.43,424.71
2018,10,28,11,30,898.0,80.0,3.4,19.5,648.0,564.08,440.33
2018,10,28,11,45,897.0,80.0,3.55,19.55,649.0,523.05,405.35
2018,10,28,12,0,896.0,80.0,3.7,19.6,650.0,479.88,368.06
2018,10,28,12,15,674.5,152.0,3.85,19.6,579.0,404.12,307.36
2018,10,28,12,30,453.0,224.0,4.0,19.6,508.0,341.29,258.46
2018,10,28,12,45,333.5,247.5,4.2,19.6,454.0,292.58,220.53
2018,10,28,13,0,214.0,271.0,4.4,19.6,400.0,257.36,194.83
2018,10,28,13,15,178.0,263.5,4.5,19.5,368.5,227.54,171.8
2018,10,28,13,30,142.0,256.0,4.6,19.4,337.0,201.55,152.74
2018,10,28,13,45,279.5,208.5,4.7,19.35,357.5,163.68,119.07
2018,10,28,14,0,417.0,161.0,4.8,19.3,378.0,108.99,88.52
2018,10,28,14,15,610.0,116.0,4.85,19.2,410.0,80.02,63.89
2018,10,28,14,30,803.0,71.0,4.9,19.1,442.0,57.99,44.99
2018,10,28,14,45,756.5,73.5,5.0,19.0,398.5,59.91,46.81
2018,10,28,15,0,710.0,76.0,5.1,18.9,355.0,62.18,48.91
2018,10,28,15,15,522.0,88.0,5.1,18.9,280.0,65.04,51.51
2018,10,28,15,30,334.0,100.0,5.1,18.9,205.0,71.7,57.37
2018,10,28,15,45,168.0,83.0,5.15,18.5,135.5,61.88,48.82
2018,10,28,16,0,2.0,66.0,5.2,18.1,66.0,53.11,41.03
2018,10,28,16,15,1.0,49.5,5.15,17.85,49.5,40.26,29.48
2018,10,28,16,30,0.0,33.0,5.1,17.6,33.0,27.25,17.71
2018,10,28,16,45,58.5,24.0,5.05,17.35,26.5,19.02,9.12
2018,10,28,17,0,117.0,15.0,5.0,17.1,20.0,12.8,0.0
2018,10,28,17,15,58.5,7.5,5.0,16.9,10.0,6.4,0.0
2018,10,28,17,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.95,16.55,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.9,16.1,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.9,15.9,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.95,15.7,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,5.05,15.55,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,5.15,15.45,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.95,14.9,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,5.2,14.75,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,5.25,14.7,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,5.3,14.6,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,5.25,14.6,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,5.5,14.4,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,5.6,14.4,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,5.6,14.35,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,5.65,14.3,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,10,29,6,15,11.5,1.5,5.45,14.25,1.5,0.0,0.0
2018,10,29,6,30,23.0,3.0,5.4,14.4,3.0,0.0,0.0
2018,10,29,6,45,11.5,13.0,5.3,14.6,13.0,19.1,0.0
2018,10,29,7,0,0.0,23.0,5.2,14.8,23.0,19.89,8.54
2018,10,29,7,15,0.0,38.5,5.2,15.05,38.5,36.06,24.1
2018,10,29,7,30,0.0,54.0,5.2,15.3,54.0,50.8,37.13
2018,10,29,7,45,4.5,73.5,5.2,15.55,74.5,73.67,57.01
2018,10,29,8,0,9.0,93.0,5.2,15.8,95.0,95.85,76.12
2018,10,29,8,15,58.0,116.5,5.2,16.05,136.0,170.08,140.1
2018,10,29,8,30,107.0,140.0,5.2,16.3,177.0,247.85,205.63
2018,10,29,8,45,114.0,159.0,5.2,16.55,203.0,270.43,223.5
2018,10,29,9,0,121.0,178.0,5.2,16.8,229.0,291.95,240.29
2018,10,29,9,15,145.5,194.5,5.2,16.9,261.5,322.85,265.07
2018,10,29,9,30,170.0,211.0,5.2,17.0,294.0,352.25,288.25
2018,10,29,9,45,186.0,224.5,5.2,17.15,320.5,370.15,301.74
2018,10,29,10,0,202.0,238.0,5.2,17.3,347.0,386.46,313.82
2018,10,29,10,15,269.0,239.5,5.2,17.3,391.5,437.0,353.85
2018,10,29,10,30,336.0,241.0,5.2,17.3,436.0,469.69,379.21
2018,10,29,10,45,314.0,253.0,5.25,17.35,439.5,450.49,362.41
2018,10,29,11,0,292.0,265.0,5.3,17.4,443.0,431.07,345.63
2018,10,29,11,15,276.5,271.5,5.3,17.4,442.5,410.41,328.01
2018,10,29,11,30,261.0,278.0,5.3,17.4,442.0,389.78,310.4
2018,10,29,11,45,297.5,273.0,5.35,17.4,460.5,385.15,305.41
2018,10,29,12,0,334.0,268.0,5.4,17.4,479.0,376.87,296.91
2018,10,29,12,15,448.0,229.0,5.45,17.5,509.0,371.23,288.79
2018,10,29,12,30,562.0,190.0,5.5,17.6,539.0,351.46,267.59
2018,10,29,12,45,627.5,164.5,5.6,17.65,546.5,318.11,235.03
2018,10,29,13,0,693.0,139.0,5.7,17.7,554.0,275.22,193.85
2018,10,29,13,15,655.5,145.0,5.7,17.85,526.5,229.49,154.76
2018,10,29,13,30,618.0,151.0,5.7,18.0,499.0,187.0,121.53
2018,10,29,13,45,723.5,116.0,5.7,18.15,504.0,129.8,77.27
2018,10,29,14,0,829.0,81.0,5.7,18.3,509.0,67.67,53.32
2018,10,29,14,15,832.5,75.0,5.7,18.35,480.0,60.79,47.48
2018,10,29,14,30,836.0,69.0,5.7,18.4,451.0,57.05,44.33
2018,10,29,14,45,814.5,66.0,5.7,18.4,411.0,55.08,42.72
2018,10,29,15,0,793.0,63.0,5.7,18.4,371.0,53.09,41.07
2018,10,29,15,15,761.0,60.0,5.7,18.4,327.0,50.98,39.3
2018,10,29,15,30,729.0,57.0,5.7,18.4,283.0,48.88,37.49
2018,10,29,15,45,679.5,53.0,5.95,18.15,237.0,45.85,34.81
2018,10,29,16,0,630.0,49.0,6.2,17.9,191.0,42.86,32.06
