Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,16,15,550.5,43.0,6.25,17.5,145.5,34.88,24.8
2018,10,29,16,30,471.0,37.0,6.3,17.1,100.0,30.44,20.4
2018,10,29,16,45,327.5,28.0,6.35,16.7,63.0,23.26,11.96
2018,10,29,17,0,184.0,19.0,6.4,16.3,26.0,16.22,0.0
2018,10,29,17,15,92.0,9.5,6.55,16.05,13.0,0.0,0.0
2018,10,29,17,30,0.0,0.0,6.7,15.8,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,6.8,15.6,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.9,15.4,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,6.8,15.25,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,6.7,15.1,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,6.4,14.8,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,6.25,14.65,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,6.0,14.5,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,5.6,14.3,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,5.4,14.2,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,5.3,14.15,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.6,13.75,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.7,13.75,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.95,13.7,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,10,30,6,15,29.5,3.0,5.0,13.85,2.5,0.0,0.0
2018,10,30,6,30,59.0,6.0,5.0,14.0,5.0,0.0,0.0
2018,10,30,6,45,226.0,16.0,5.05,14.2,31.5,170.17,0.0
2018,10,30,7,0,393.0,26.0,5.1,14.4,58.0,357.38,242.81
2018,10,30,7,15,498.5,33.0,5.25,14.7,101.5,443.38,360.03
2018,10,30,7,30,604.0,40.0,5.4,15.0,145.0,538.98,445.34
2018,10,30,7,45,664.5,45.0,5.55,15.3,192.5,598.14,496.89
2018,10,30,8,0,725.0,50.0,5.7,15.6,240.0,655.72,544.55
2018,10,30,8,15,764.0,53.5,5.75,15.85,286.5,692.48,573.62
2018,10,30,8,30,803.0,57.0,5.8,16.1,333.0,726.48,599.29
2018,10,30,8,45,830.0,59.0,5.85,16.4,376.0,745.94,612.78
2018,10,30,9,0,857.0,61.0,5.9,16.7,419.0,754.68,617.68
2018,10,30,9,15,873.5,63.0,5.85,16.95,456.5,759.29,619.05
2018,10,30,9,30,890.0,65.0,5.8,17.2,494.0,760.31,617.69
2018,10,30,9,45,902.0,66.5,5.75,17.5,526.0,753.64,610.47
2018,10,30,10,0,914.0,68.0,5.7,17.8,558.0,743.29,600.62
2018,10,30,10,15,923.0,69.0,5.6,18.05,583.0,726.52,586.01
2018,10,30,10,30,932.0,70.0,5.5,18.3,608.0,706.15,567.84
2018,10,30,10,45,937.5,71.0,5.4,18.55,626.0,679.94,544.53
2018,10,30,11,0,943.0,72.0,5.3,18.8,644.0,650.39,518.41
2018,10,30,11,15,945.5,72.0,5.25,19.0,653.5,614.88,487.63
2018,10,30,11,30,948.0,72.0,5.2,19.2,663.0,576.49,454.09
2018,10,30,11,45,948.0,72.5,5.1,19.35,665.0,534.63,417.15
2018,10,30,12,0,948.0,73.0,5.0,19.5,667.0,490.37,377.55
2018,10,30,12,15,945.5,72.5,5.0,19.6,660.5,442.02,334.17
2018,10,30,12,30,943.0,72.0,5.0,19.7,654.0,391.95,288.52
2018,10,30,12,45,937.5,72.0,5.0,19.8,640.0,339.88,240.73
2018,10,30,13,0,932.0,72.0,5.0,19.9,626.0,286.77,192.19
2018,10,30,13,15,924.5,71.5,5.0,19.95,605.0,232.1,144.03
2018,10,30,13,30,917.0,71.0,5.0,20.0,584.0,177.07,99.84
2018,10,30,13,45,906.0,70.0,5.0,20.0,555.5,121.3,64.45
2018,10,30,14,0,895.0,69.0,5.0,20.0,527.0,66.04,51.56
2018,10,30,14,15,879.0,67.0,5.0,19.9,491.5,63.47,49.5
2018,10,30,14,30,863.0,65.0,5.0,19.8,456.0,61.66,48.08
2018,10,30,14,45,840.0,63.0,5.0,19.75,415.5,59.7,46.5
2018,10,30,15,0,817.0,61.0,5.0,19.7,375.0,51.89,39.81
2018,10,30,15,15,768.5,59.5,5.0,19.7,327.0,50.72,38.87
2018,10,30,15,30,720.0,58.0,5.0,19.7,279.0,49.69,37.99
2018,10,30,15,45,586.0,59.0,5.3,19.15,219.5,46.17,34.94
2018,10,30,16,0,452.0,60.0,5.6,18.6,160.0,47.27,35.8
2018,10,30,16,15,396.5,50.0,5.65,18.05,122.0,40.06,29.2
2018,10,30,16,30,341.0,40.0,5.7,17.5,84.0,32.68,22.19
2018,10,30,16,45,262.0,28.5,5.75,16.95,54.0,23.67,11.64
2018,10,30,17,0,183.0,17.0,5.8,16.4,24.0,14.51,0.0
2018,10,30,17,15,91.5,8.5,5.75,16.1,12.0,0.0,0.0
2018,10,30,17,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,5.4,14.9,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,5.05,14.55,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.65,13.85,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,31,6,15,15.0,1.5,2.9,14.05,1.0,0.0,0.0
2018,10,31,6,30,30.0,3.0,2.8,14.2,2.0,0.0,0.0
2018,10,31,6,45,116.5,15.0,2.75,14.4,22.5,93.11,0.0
2018,10,31,7,0,203.0,27.0,2.7,14.6,43.0,218.97,139.5
2018,10,31,7,15,286.0,38.5,2.7,15.0,78.0,298.71,240.89
2018,10,31,7,30,369.0,50.0,2.7,15.4,113.0,380.37,313.49
2018,10,31,7,45,491.0,54.0,2.65,15.85,164.5,481.4,397.19
2018,10,31,8,0,613.0,58.0,2.6,16.3,216.0,582.45,476.79
2018,10,31,8,15,689.5,57.0,2.6,16.65,266.5,636.15,517.35
2018,10,31,8,30,766.0,56.0,2.6,17.0,317.0,693.32,559.13
2018,10,31,8,45,713.5,73.5,2.6,17.3,341.0,670.14,539.92
2018,10,31,9,0,661.0,91.0,2.6,17.6,365.0,647.96,521.81
2018,10,31,9,15,747.0,81.5,2.75,17.95,417.5,688.88,551.4
2018,10,31,9,30,833.0,72.0,2.9,18.3,470.0,729.37,579.81
2018,10,31,9,45,847.0,74.0,3.05,18.6,502.0,718.77,570.63
2018,10,31,10,0,861.0,76.0,3.2,18.9,534.0,711.25,564.14
2018,10,31,10,15,876.0,76.0,3.3,19.15,560.5,698.52,553.7
2018,10,31,10,30,891.0,76.0,3.4,19.4,587.0,682.1,539.33
2018,10,31,10,45,897.0,77.0,3.5,19.7,604.5,657.28,518.3
2018,10,31,11,0,903.0,78.0,3.6,20.0,622.0,629.22,494.51
2018,10,31,11,15,870.5,89.5,3.65,20.25,621.0,586.5,459.04
2018,10,31,11,30,838.0,101.0,3.7,20.5,620.0,544.51,423.7
2018,10,31,11,45,875.0,89.5,3.8,20.75,633.0,511.97,395.07
2018,10,31,12,0,912.0,78.0,3.9,21.0,646.0,476.04,362.6
2018,10,31,12,15,901.0,80.5,3.85,21.15,637.0,428.61,320.62
2018,10,31,12,30,890.0,83.0,3.8,21.3,628.0,380.19,277.18
2018,10,31,12,45,820.5,100.0,3.7,21.5,594.0,322.31,227.55
2018,10,31,13,0,751.0,117.0,3.6,21.7,560.0,267.77,181.55
2018,10,31,13,15,758.5,110.0,3.6,21.75,544.0,223.24,142.42
2018,10,31,13,30,766.0,103.0,3.6,21.8,528.0,172.78,102.08
2018,10,31,13,45,755.0,99.5,3.55,21.9,500.5,122.33,70.32
2018,10,31,14,0,744.0,96.0,3.5,22.0,473.0,74.2,58.1
2018,10,31,14,15,583.0,126.0,3.6,21.95,409.0,87.46,69.59
2018,10,31,14,30,422.0,156.0,3.7,21.9,345.0,105.61,85.22
2018,10,31,14,45,400.5,144.0,3.8,21.8,310.5,98.88,79.69
2018,10,31,15,0,379.0,132.0,3.9,21.7,276.0,91.97,73.99
2018,10,31,15,15,410.5,110.5,3.9,21.7,249.5,78.95,62.91
2018,10,31,15,30,442.0,89.0,3.9,21.7,223.0,65.33,51.2
2018,10,31,15,45,412.0,77.5,3.9,21.15,186.0,57.67,44.61
2018,10,31,16,0,382.0,66.0,3.9,20.6,149.0,49.78,37.64
2018,10,31,16,15,325.0,53.5,3.8,20.0,112.0,40.78,29.54
2018,10,31,16,30,268.0,41.0,3.7,19.4,75.0,31.58,20.99
2018,10,31,16,45,185.0,28.0,3.65,18.85,46.5,21.73,9.42
2018,10,31,17,0,102.0,15.0,3.6,18.3,18.0,12.8,0.0
2018,10,31,17,15,51.0,7.5,3.55,18.05,9.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,3.45,17.55,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.15,16.2,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.05,16.3,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.05,16.35,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,16.4,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.85,16.1,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,11,1,6,15,13.0,1.0,2.05,16.05,0.5,0.0,0.0
2018,11,1,6,30,26.0,2.0,2.1,16.2,1.0,0.0,0.0
2018,11,1,6,45,116.0,14.0,2.1,16.35,21.0,91.54,0.0
2018,11,1,7,0,206.0,26.0,2.1,16.5,41.0,217.19,127.65
2018,11,1,7,15,289.0,36.0,2.2,16.85,74.5,300.0,238.82
2018,11,1,7,30,372.0,46.0,2.3,17.2,108.0,376.73,307.58
2018,11,1,7,45,253.0,68.5,2.35,17.5,116.5,312.58,257.27
2018,11,1,8,0,134.0,91.0,2.4,17.8,125.0,215.83,177.68
2018,11,1,8,15,171.5,109.5,2.35,18.1,161.5,264.05,218.1
2018,11,1,8,30,209.0,128.0,2.3,18.4,198.0,327.15,268.7
2018,11,1,8,45,386.5,119.0,2.25,18.7,269.5,465.12,379.43
2018,11,1,9,0,564.0,110.0,2.2,19.0,341.0,592.46,476.65
2018,11,1,9,15,663.0,97.0,2.2,19.4,393.0,644.19,513.15
2018,11,1,9,30,762.0,84.0,2.2,19.8,445.0,687.36,542.57
2018,11,1,9,45,695.5,108.5,2.25,20.2,455.0,653.25,515.02
2018,11,1,10,0,629.0,133.0,2.3,20.6,465.0,613.67,482.82
2018,11,1,10,15,635.5,139.0,2.3,21.0,487.5,604.45,473.84
2018,11,1,10,30,642.0,145.0,2.3,21.4,510.0,592.31,462.39
2018,11,1,10,45,680.5,137.5,2.35,21.8,535.0,584.31,454.53
2018,11,1,11,0,719.0,130.0,2.4,22.2,560.0,571.73,442.89
2018,11,1,11,15,793.5,108.5,2.45,22.5,590.5,561.1,432.63
2018,11,1,11,30,868.0,87.0,2.5,22.8,621.0,542.76,415.74
2018,11,1,11,45,865.0,88.0,2.55,23.1,621.5,502.94,381.96
2018,11,1,12,0,862.0,89.0,2.6,23.4,622.0,461.19,346.02
2018,11,1,12,15,794.5,110.5,2.65,23.55,598.0,408.92,302.37
2018,11,1,12,30,727.0,132.0,2.7,23.7,574.0,357.6,259.44
2018,11,1,12,45,801.5,106.0,2.7,23.9,583.5,319.31,222.68
2018,11,1,13,0,876.0,80.0,2.7,24.1,593.0,274.37,179.79
2018,11,1,13,15,866.0,79.5,2.75,24.2,571.5,222.22,135.44
2018,11,1,13,30,856.0,79.0,2.8,24.3,550.0,170.06,95.25
2018,11,1,13,45,861.5,74.0,2.8,24.4,527.5,115.99,61.97
2018,11,1,14,0,867.0,69.0,2.8,24.5,505.0,64.76,49.53
2018,11,1,14,15,851.0,67.0,2.8,24.5,470.5,63.03,48.21
2018,11,1,14,30,835.0,65.0,2.8,24.5,436.0,61.24,46.8
2018,11,1,14,45,813.0,63.0,2.8,24.45,397.0,53.0,39.9
2018,11,1,15,0,791.0,61.0,2.8,24.4,358.0,51.71,38.89
2018,11,1,15,15,758.5,58.0,2.8,24.4,314.5,49.55,37.1
2018,11,1,15,30,726.0,55.0,2.8,24.4,271.0,47.41,35.28
2018,11,1,15,45,550.5,60.5,2.85,23.6,208.5,47.27,35.22
2018,11,1,16,0,375.0,66.0,2.9,22.8,146.0,49.78,37.26
2018,11,1,16,15,354.0,51.5,3.0,22.15,112.0,39.48,28.11
2018,11,1,16,30,333.0,37.0,3.1,21.5,78.0,30.24,19.57
2018,11,1,16,45,233.0,26.0,3.15,20.8,48.5,21.55,8.32
2018,11,1,17,0,133.0,15.0,3.2,20.1,19.0,12.8,0.0
2018,11,1,17,15,66.5,7.5,3.3,19.7,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.55,18.95,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.65,18.35,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.6,18.1,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.55,17.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.25,17.65,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,2.3,17.35,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.75,18.15,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.35,17.2,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.55,16.8,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,11,2,6,15,10.5,1.5,1.7,15.6,1.0,0.0,0.0
2018,11,2,6,30,21.0,3.0,1.7,15.6,2.0,0.0,0.0
2018,11,2,6,45,164.5,14.5,1.7,15.65,25.0,124.72,0.0
2018,11,2,7,0,308.0,26.0,1.7,15.7,48.0,285.82,153.28
2018,11,2,7,15,421.5,34.0,1.7,15.9,88.5,392.92,310.1
2018,11,2,7,30,535.0,42.0,1.7,16.1,129.0,491.49,396.05
2018,11,2,7,45,479.5,57.0,1.75,16.3,153.5,472.68,385.78
2018,11,2,8,0,424.0,72.0,1.8,16.5,178.0,444.23,365.57
2018,11,2,8,15,368.0,94.0,1.85,16.8,199.0,427.91,352.07
2018,11,2,8,30,312.0,116.0,1.9,17.1,220.0,390.48,321.31
2018,11,2,8,45,372.5,124.0,2.0,17.35,264.0,458.93,375.1
2018,11,2,9,0,433.0,132.0,2.1,17.6,308.0,507.9,412.3
2018,11,2,9,15,439.0,145.5,2.15,17.95,338.0,519.0,418.74
2018,11,2,9,30,445.0,159.0,2.2,18.3,368.0,527.65,423.42
2018,11,2,9,45,644.5,120.5,2.3,18.65,445.5,626.74,499.18
2018,11,2,10,0,844.0,82.0,2.4,19.0,523.0,705.59,556.89
2018,11,2,10,15,832.0,88.0,2.55,19.25,540.0,680.56,536.21
2018,11,2,10,30,820.0,94.0,2.7,19.5,557.0,652.9,513.93
2018,11,2,10,45,846.0,91.0,2.8,19.8,581.5,637.39,500.33
2018,11,2,11,0,872.0,88.0,2.9,20.1,606.0,614.71,480.96
2018,11,2,11,15,880.5,87.0,3.1,20.2,617.5,583.81,455.49
2018,11,2,11,30,889.0,86.0,3.3,20.3,629.0,549.85,426.94
2018,11,2,11,45,768.5,124.0,3.5,20.45,594.5,486.41,375.42
2018,11,2,12,0,648.0,162.0,3.7,20.6,560.0,427.77,327.67
2018,11,2,12,15,717.0,137.5,3.95,20.6,574.0,397.26,299.55
2018,11,2,12,30,786.0,113.0,4.2,20.6,588.0,362.55,266.34
2018,11,2,12,45,831.0,98.5,4.45,20.6,590.5,319.13,225.53
2018,11,2,13,0,876.0,84.0,4.7,20.6,593.0,274.95,183.48
2018,11,2,13,15,834.0,88.5,4.85,20.5,559.5,215.47,133.92
2018,11,2,13,30,792.0,93.0,5.0,20.4,526.0,164.06,95.15
2018,11,2,13,45,826.0,83.0,5.1,20.3,514.0,110.63,60.66
2018,11,2,14,0,860.0,73.0,5.2,20.2,502.0,67.36,52.72
2018,11,2,14,15,800.0,79.5,5.2,20.05,457.0,63.97,49.96
2018,11,2,14,30,740.0,86.0,5.2,19.9,412.0,68.93,54.4
2018,11,2,14,45,741.0,78.0,5.2,19.75,379.0,63.71,50.02
2018,11,2,15,0,742.0,70.0,5.2,19.6,346.0,58.3,45.45
2018,11,2,15,15,730.5,63.5,5.2,19.6,307.5,53.76,41.55
2018,11,2,15,30,719.0,57.0,5.2,19.6,269.0,49.07,37.46
2018,11,2,15,45,655.5,53.5,4.95,19.2,221.5,46.39,35.1
2018,11,2,16,0,592.0,50.0,4.7,18.8,174.0,40.25,29.57
2018,11,2,16,15,484.0,43.0,4.65,18.4,127.5,34.87,24.55
2018,11,2,16,30,376.0,36.0,4.6,18.0,81.0,29.61,19.26
2018,11,2,16,45,244.5,24.5,4.55,17.55,48.5,20.32,6.64
2018,11,2,17,0,113.0,13.0,4.5,17.1,16.0,11.1,0.0
2018,11,2,17,15,56.5,6.5,4.7,16.85,8.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,5.1,16.4,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,5.3,16.2,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,5.35,16.1,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,4.4,15.65,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.4,14.55,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,3,6,15,15.0,1.5,2.3,14.65,1.0,0.0,0.0
2018,11,3,6,30,30.0,3.0,2.3,14.8,2.0,0.0,0.0
2018,11,3,6,45,30.0,9.5,2.25,14.95,10.0,28.5,0.0
2018,11,3,7,0,30.0,16.0,2.2,15.1,18.0,43.32,15.76
2018,11,3,7,15,51.0,33.0,2.25,15.55,39.5,85.11,64.38
2018,11,3,7,30,72.0,50.0,2.3,16.0,61.0,121.21,97.16
2018,11,3,7,45,119.0,64.0,2.35,16.45,90.0,185.86,152.96
2018,11,3,8,0,166.0,78.0,2.4,16.9,119.0,236.4,196.21
2018,11,3,8,15,126.0,105.0,2.55,17.15,139.5,222.58,183.86
2018,11,3,8,30,86.0,132.0,2.7,17.4,160.0,206.84,169.58
2018,11,3,8,45,139.5,149.0,2.8,17.65,202.0,277.25,227.77
2018,11,3,9,0,193.0,166.0,2.9,17.9,244.0,331.75,271.74
2018,11,3,9,15,249.5,175.5,3.0,18.2,286.0,392.84,319.89
2018,11,3,9,30,306.0,185.0,3.1,18.5,328.0,436.32,353.41
2018,11,3,9,45,419.5,173.0,3.15,18.85,383.0,509.82,410.23
2018,11,3,10,0,533.0,161.0,3.2,19.2,438.0,563.4,450.48
2018,11,3,10,15,709.0,120.5,3.25,19.5,507.0,630.82,501.11
2018,11,3,10,30,885.0,80.0,3.3,19.8,576.0,673.23,531.8
2018,11,3,10,45,913.5,74.5,3.3,20.15,600.5,655.74,515.58
2018,11,3,11,0,942.0,69.0,3.3,20.5,625.0,633.84,496.04
2018,11,3,11,15,940.0,71.0,3.35,20.85,633.5,598.11,465.73
2018,11,3,11,30,938.0,73.0,3.4,21.2,642.0,559.76,432.91
2018,11,3,11,45,916.5,79.0,3.4,21.55,636.5,513.48,393.39
2018,11,3,12,0,895.0,85.0,3.4,21.9,631.0,466.38,352.6
2018,11,3,12,15,843.0,99.5,3.4,22.1,609.5,412.95,306.98
2018,11,3,12,30,791.0,114.0,3.4,22.3,588.0,362.74,263.63
2018,11,3,12,45,818.5,101.0,3.4,22.55,582.0,315.29,220.27
2018,11,3,13,0,846.0,88.0,3.4,22.8,576.0,264.17,173.79
2018,11,3,13,15,758.0,108.5,3.4,22.85,534.0,215.63,135.59
2018,11,3,13,30,670.0,129.0,3.4,22.9,492.0,168.43,102.76
2018,11,3,13,45,529.0,157.0,3.4,22.95,434.5,135.69,89.45
2018,11,3,14,0,388.0,185.0,3.4,23.0,377.0,127.15,102.61
2018,11,3,14,15,460.0,155.0,3.4,22.85,367.0,104.72,83.97
2018,11,3,14,30,532.0,125.0,3.4,22.7,357.0,87.46,69.57
2018,11,3,14,45,543.0,112.5,3.4,22.5,330.5,81.53,64.73
2018,11,3,15,0,554.0,100.0,3.4,22.3,304.0,73.99,58.43
2018,11,3,15,15,424.5,101.0,3.4,22.3,246.0,72.89,57.57
2018,11,3,15,30,295.0,102.0,3.4,22.3,188.0,75.52,59.83
2018,11,3,15,45,236.0,89.0,3.45,21.3,150.0,66.27,51.95
2018,11,3,16,0,177.0,76.0,3.5,20.3,112.0,56.86,43.71
2018,11,3,16,15,142.0,59.0,3.5,19.6,83.0,44.72,32.82
2018,11,3,16,30,107.0,42.0,3.5,18.9,54.0,32.29,21.29
2018,11,3,16,45,75.0,26.0,3.5,18.25,32.5,20.29,5.3
2018,11,3,17,0,43.0,10.0,3.5,17.6,11.0,8.54,0.0
2018,11,3,17,15,21.5,5.0,3.45,17.3,5.5,0.0,0.0
2018,11,3,17,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,3.65,13.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,11,4,6,15,10.0,1.5,3.65,13.1,1.0,0.0,0.0
2018,11,4,6,30,20.0,3.0,3.7,13.2,2.0,0.0,0.0
2018,11,4,6,45,23.0,11.0,3.7,13.25,11.5,24.95,0.0
2018,11,4,7,0,26.0,19.0,3.7,13.3,21.0,46.74,13.08
2018,11,4,7,15,26.5,35.0,3.8,13.6,38.0,60.19,43.74
2018,11,4,7,30,27.0,51.0,3.9,13.9,55.0,77.75,60.4
2018,11,4,7,45,39.0,70.5,3.95,14.2,78.5,108.44,87.47
2018,11,4,8,0,51.0,90.0,4.0,14.5,102.0,137.99,113.19
2018,11,4,8,15,181.5,102.5,4.05,14.8,159.0,277.01,232.69
2018,11,4,8,30,312.0,115.0,4.1,15.1,216.0,387.55,325.21
2018,11,4,8,45,381.5,121.5,4.1,15.35,261.5,460.25,383.32
2018,11,4,9,0,451.0,128.0,4.1,15.6,307.0,513.86,425.28
2018,11,4,9,15,523.0,124.0,4.15,15.9,351.0,554.36,456.39
2018,11,4,9,30,595.0,120.0,4.2,16.2,395.0,599.86,490.5
2018,11,4,9,45,645.5,115.0,4.3,16.5,431.5,616.84,502.23
2018,11,4,10,0,696.0,110.0,4.4,16.8,468.0,629.32,510.38
2018,11,4,10,15,755.0,101.5,4.5,17.0,507.0,637.01,514.99
2018,11,4,10,30,814.0,93.0,4.6,17.2,546.0,642.32,517.36
2018,11,4,10,45,869.5,87.0,4.7,17.35,584.5,642.07,515.05
2018,11,4,11,0,925.0,81.0,4.8,17.5,623.0,633.08,505.61
2018,11,4,11,15,934.0,80.5,4.95,17.6,635.5,601.24,478.16
2018,11,4,11,30,943.0,80.0,5.1,17.7,648.0,566.11,447.5
2018,11,4,11,45,924.5,83.0,5.25,17.8,641.5,518.12,406.11
2018,11,4,12,0,906.0,86.0,5.4,17.9,635.0,469.24,363.19
2018,11,4,12,15,877.0,88.5,5.5,17.9,615.5,415.39,315.76
2018,11,4,12,30,848.0,91.0,5.6,17.9,596.0,359.7,266.28
2018,11,4,12,45,862.5,85.0,5.75,17.9,589.0,315.7,224.55
2018,11,4,13,0,877.0,79.0,5.9,17.9,582.0,266.38,178.58
2018,11,4,13,15,879.0,75.5,6.05,17.9,564.0,214.25,132.53
2018,11,4,13,30,881.0,72.0,6.2,17.9,546.0,160.93,90.41
2018,11,4,13,45,856.5,77.5,6.3,17.85,518.5,104.24,56.81
2018,11,4,14,0,832.0,83.0,6.4,17.8,491.0,66.5,52.53
2018,11,4,14,15,840.5,77.0,6.5,17.7,464.5,62.87,49.51
2018,11,4,14,30,849.0,71.0,6.6,17.6,438.0,59.11,46.36
2018,11,4,14,45,824.0,68.5,6.65,17.5,397.5,57.49,45.06
2018,11,4,15,0,799.0,66.0,6.7,17.4,357.0,55.9,43.76
2018,11,4,15,15,763.5,62.5,6.7,17.4,312.5,53.42,41.63
2018,11,4,15,30,728.0,59.0,6.7,17.4,268.0,50.96,39.46
2018,11,4,15,45,664.0,54.5,6.6,16.95,219.5,47.48,36.36
2018,11,4,16,0,600.0,50.0,6.5,16.5,171.0,40.46,29.98
2018,11,4,16,15,495.0,43.0,6.4,16.15,125.5,35.1,24.9
2018,11,4,16,30,390.0,36.0,6.3,15.8,80.0,29.88,19.41
2018,11,4,16,45,240.0,24.0,6.15,15.45,47.0,20.05,3.67
2018,11,4,17,0,90.0,12.0,6.0,15.1,14.0,10.24,0.0
2018,11,4,17,15,45.0,6.0,6.0,14.95,7.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,6.0,14.8,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,5.95,14.55,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,5.85,14.4,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,5.8,14.4,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,5.75,14.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,5.7,14.3,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,5.65,14.25,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,5.55,14.15,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,5.45,14.05,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,5.4,13.95,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,5.3,13.85,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,5.15,13.8,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.8,13.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,4.55,13.45,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,11,5,6,45,108.0,10.5,3.85,13.55,17.0,81.71,0.0
2018,11,5,7,0,216.0,21.0,3.8,13.7,34.0,208.58,52.55
2018,11,5,7,15,336.0,31.5,3.8,14.0,72.5,324.47,256.35
2018,11,5,7,30,456.0,42.0,3.8,14.3,111.0,427.97,352.05
2018,11,5,7,45,565.0,43.0,3.85,14.6,158.5,506.89,419.91
2018,11,5,8,0,674.0,44.0,3.9,14.9,206.0,593.72,490.9
2018,11,5,8,15,716.5,47.5,3.9,15.2,250.5,631.88,521.11
2018,11,5,8,30,759.0,51.0,3.9,15.5,295.0,667.6,548.14
2018,11,5,8,45,788.0,53.0,3.95,15.8,336.0,680.86,557.12
2018,11,5,9,0,817.0,55.0,4.0,16.1,377.0,698.4,569.04
2018,11,5,9,15,833.5,58.5,4.0,16.4,414.0,705.17,572.31
2018,11,5,9,30,850.0,62.0,4.0,16.7,451.0,708.41,572.92
2018,11,5,9,45,860.5,65.0,4.05,17.05,482.0,703.04,567.15
2018,11,5,10,0,871.0,68.0,4.1,17.4,513.0,694.13,558.86
2018,11,5,10,15,880.5,69.5,4.05,17.65,537.5,679.24,545.44
2018,11,5,10,30,890.0,71.0,4.0,17.9,562.0,660.86,528.66
2018,11,5,10,45,896.5,72.0,3.95,18.2,580.0,636.62,507.15
2018,11,5,11,0,903.0,73.0,3.9,18.5,598.0,609.13,482.89
2018,11,5,11,15,906.5,73.5,3.85,18.7,608.0,576.31,454.35
2018,11,5,11,30,910.0,74.0,3.8,18.9,618.0,540.66,423.09
2018,11,5,11,45,910.5,74.0,3.7,19.1,620.0,500.42,387.55
2018,11,5,12,0,911.0,74.0,3.6,19.3,622.0,457.88,349.46
2018,11,5,12,15,909.5,74.0,3.65,19.4,616.5,412.46,308.64
2018,11,5,12,30,908.0,74.0,3.7,19.5,611.0,365.27,265.57
2018,11,5,12,45,904.0,73.5,3.75,19.6,598.0,315.4,219.97
2018,11,5,13,0,900.0,73.0,3.8,19.7,585.0,264.42,173.8
2018,11,5,13,15,892.5,72.5,3.85,19.7,564.5,211.95,128.61
2018,11,5,13,30,885.0,72.0,3.9,19.7,544.0,159.16,88.19
2018,11,5,13,45,874.0,70.5,4.0,19.7,516.5,105.35,57.62
2018,11,5,14,0,863.0,69.0,4.1,19.7,489.0,64.63,50.51
2018,11,5,14,15,846.5,67.0,4.15,19.6,455.0,62.88,49.15
2018,11,5,14,30,830.0,65.0,4.2,19.5,421.0,54.47,41.97
2018,11,5,14,45,806.5,63.0,4.3,19.4,382.0,53.14,40.93
2018,11,5,15,0,783.0,61.0,4.4,19.3,343.0,51.85,39.9
2018,11,5,15,15,748.0,57.5,4.4,19.3,299.5,49.27,37.69
2018,11,5,15,30,713.0,54.0,4.4,19.3,256.0,46.71,35.43
2018,11,5,15,45,659.0,50.0,4.6,18.75,211.0,43.61,32.69
2018,11,5,16,0,605.0,46.0,4.8,18.2,166.0,40.59,29.87
2018,11,5,16,15,515.0,39.5,4.9,17.65,122.5,32.3,22.28
2018,11,5,16,30,425.0,33.0,5.0,17.1,79.0,27.41,17.1
2018,11,5,16,45,258.5,21.5,5.15,16.5,45.5,17.89,0.85
2018,11,5,17,0,92.0,10.0,5.3,15.9,12.0,8.54,0.0
2018,11,5,17,15,46.0,5.0,5.35,15.65,6.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,6,6,45,145.5,11.5,2.2,13.4,19.5,107.38,0.0
2018,11,6,7,0,291.0,23.0,2.2,13.5,39.0,258.41,25.55
2018,11,6,7,15,389.5,31.5,2.25,13.95,75.5,361.33,280.97
2018,11,6,7,30,488.0,40.0,2.3,14.4,112.0,447.24,363.76
2018,11,6,7,45,565.0,46.5,2.3,14.85,158.5,516.09,422.58
2018,11,6,8,0,642.0,53.0,2.3,15.3,205.0,584.57,477.76
2018,11,6,8,15,715.0,54.0,2.35,15.6,255.0,636.71,518.34
2018,11,6,8,30,788.0,55.0,2.4,15.9,305.0,692.32,559.83
2018,11,6,8,45,817.0,57.5,2.45,16.25,347.5,713.35,574.12
2018,11,6,9,0,846.0,60.0,2.5,16.6,390.0,724.06,580.5
2018,11,6,9,15,865.5,62.0,2.55,16.95,427.5,730.6,583.66
2018,11,6,9,30,885.0,64.0,2.6,17.3,465.0,733.59,584.15
2018,11,6,9,45,899.0,65.5,2.6,17.6,497.0,728.26,578.44
2018,11,6,10,0,913.0,67.0,2.6,17.9,529.0,719.24,570.18
2018,11,6,10,15,922.5,68.0,2.6,18.2,554.5,702.84,555.98
2018,11,6,10,30,932.0,69.0,2.6,18.5,580.0,682.84,538.39
2018,11,6,10,45,937.5,70.5,2.55,18.8,598.0,657.34,516.24
2018,11,6,11,0,943.0,72.0,2.5,19.1,616.0,628.49,491.31
2018,11,6,11,15,946.0,72.0,2.5,19.4,625.5,593.53,461.65
2018,11,6,11,30,949.0,72.0,2.5,19.7,635.0,555.68,429.22
2018,11,6,11,45,948.5,72.5,2.5,19.95,637.0,513.93,393.17
2018,11,6,12,0,948.0,73.0,2.5,20.2,639.0,469.85,354.47
2018,11,6,12,15,945.0,73.0,2.55,20.35,632.5,422.25,312.4
2018,11,6,12,30,942.0,73.0,2.6,20.5,626.0,372.94,268.1
2018,11,6,12,45,936.5,72.5,2.65,20.65,612.0,321.03,221.31
2018,11,6,13,0,931.0,72.0,2.7,20.8,598.0,268.13,174.05
2018,11,6,13,15,922.5,71.5,2.75,20.85,576.5,213.94,128.0
2018,11,6,13,30,914.0,71.0,2.8,20.9,555.0,159.5,87.01
2018,11,6,13,45,891.0,72.0,2.8,20.95,523.5,105.28,57.65
2018,11,6,14,0,868.0,73.0,2.8,21.0,492.0,67.42,52.64
2018,11,6,14,15,862.0,68.5,2.8,20.95,460.0,64.1,49.94
2018,11,6,14,30,856.0,64.0,2.8,20.9,428.0,60.65,47.08
2018,11,6,14,45,832.0,62.0,2.8,20.85,388.0,52.72,40.33
2018,11,6,15,0,808.0,60.0,2.8,20.8,348.0,51.37,39.25
2018,11,6,15,15,772.5,57.0,2.8,20.8,304.0,49.15,37.35
2018,11,6,15,30,737.0,54.0,2.8,20.8,260.0,46.96,35.43
2018,11,6,15,45,683.5,49.5,2.85,20.0,214.0,43.41,32.34
2018,11,6,16,0,630.0,45.0,2.9,19.2,168.0,39.91,29.13
2018,11,6,16,15,539.0,38.5,2.95,18.6,123.5,34.46,24.01
2018,11,6,16,30,448.0,32.0,3.0,18.0,79.0,26.67,16.28
2018,11,6,16,45,280.0,21.5,3.05,17.35,46.0,18.01,0.0
2018,11,6,17,0,112.0,11.0,3.1,16.7,13.0,9.39,0.0
2018,11,6,17,15,56.0,5.5,3.3,16.4,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.75,14.9,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.35,14.95,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,6,45,136.5,10.5,0.7,14.9,18.0,100.07,0.0
2018,11,7,7,0,273.0,21.0,0.8,14.9,36.0,241.92,0.0
2018,11,7,7,15,379.0,29.5,0.95,15.1,72.0,350.41,266.02
2018,11,7,7,30,485.0,38.0,1.1,15.3,108.0,440.86,353.14
2018,11,7,7,45,542.5,47.0,1.2,15.45,151.5,498.22,402.95
2018,11,7,8,0,600.0,56.0,1.3,15.6,195.0,554.96,449.47
2018,11,7,8,15,681.5,55.5,1.45,15.9,244.5,610.74,493.13
2018,11,7,8,30,763.0,55.0,1.6,16.2,294.0,670.68,538.17
2018,11,7,8,45,792.5,58.0,1.7,16.45,336.0,692.7,553.68
2018,11,7,9,0,822.0,61.0,1.8,16.7,378.0,711.41,566.58
2018,11,7,9,15,843.0,63.0,1.9,17.1,415.5,712.32,565.91
2018,11,7,9,30,864.0,65.0,2.0,17.5,453.0,716.59,567.77
2018,11,7,9,45,879.0,66.0,2.1,17.85,484.5,711.67,563.0
2018,11,7,10,0,894.0,67.0,2.2,18.2,516.0,703.12,555.72
2018,11,7,10,15,903.5,68.5,2.25,18.55,541.0,687.74,542.32
2018,11,7,10,30,913.0,70.0,2.3,18.9,566.0,668.8,525.77
2018,11,7,10,45,919.5,70.5,2.35,19.25,583.5,643.41,504.23
2018,11,7,11,0,926.0,71.0,2.4,19.6,601.0,614.75,479.89
2018,11,7,11,15,929.0,71.5,2.4,19.8,611.0,580.98,451.32
2018,11,7,11,30,932.0,72.0,2.4,20.0,621.0,544.36,419.99
2018,11,7,11,45,933.0,71.5,2.45,20.25,623.0,503.13,384.52
2018,11,7,12,0,934.0,71.0,2.5,20.5,625.0,459.54,346.33
2018,11,7,12,15,932.5,71.0,2.55,20.6,619.5,413.28,305.32
2018,11,7,12,30,931.0,71.0,2.6,20.7,614.0,365.2,262.0
2018,11,7,12,45,927.5,70.0,2.65,20.75,600.5,314.12,215.92
2018,11,7,13,0,924.0,69.0,2.7,20.8,587.0,261.87,169.24
2018,11,7,13,15,916.5,68.0,2.8,20.75,566.0,208.01,123.6
2018,11,7,13,30,909.0,67.0,2.9,20.7,545.0,153.84,83.05
2018,11,7,13,45,897.0,65.5,3.0,20.7,516.5,98.95,53.29
2018,11,7,14,0,885.0,64.0,3.1,20.7,488.0,61.44,47.58
2018,11,7,14,15,868.5,62.5,3.15,20.55,454.0,59.97,46.47
2018,11,7,14,30,852.0,61.0,3.2,20.4,420.0,58.44,45.28
2018,11,7,14,45,828.5,59.0,3.3,20.3,380.5,56.4,43.63
2018,11,7,15,0,805.0,57.0,3.4,20.2,341.0,49.04,37.31
2018,11,7,15,15,770.5,54.0,3.4,20.2,297.5,46.76,35.36
2018,11,7,15,30,736.0,51.0,3.4,20.2,254.0,44.5,33.37
2018,11,7,15,45,682.5,46.5,3.45,19.6,208.5,40.87,30.16
2018,11,7,16,0,629.0,42.0,3.5,19.0,163.0,37.28,26.84
2018,11,7,16,15,539.5,36.0,3.5,18.35,119.5,32.21,22.05
2018,11,7,16,30,450.0,30.0,3.5,17.7,76.0,24.99,14.74
2018,11,7,16,45,277.5,20.0,3.5,17.1,43.5,16.71,0.0
2018,11,7,17,0,105.0,10.0,3.5,16.5,11.0,8.54,0.0
2018,11,7,17,15,52.5,5.0,3.6,16.25,5.5,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,11,8,6,45,100.0,11.0,4.0,12.95,16.0,75.84,0.0
2018,11,8,7,0,200.0,22.0,4.0,13.0,32.0,188.72,0.0
2018,11,8,7,15,327.0,34.0,4.0,13.4,71.0,315.72,241.67
2018,11,8,7,30,454.0,46.0,4.0,13.8,110.0,425.04,348.57
2018,11,8,7,45,498.5,55.5,4.05,14.15,149.5,473.77,393.38
2018,11,8,8,0,543.0,65.0,4.1,14.5,189.0,521.07,434.11
2018,11,8,8,15,625.0,69.0,4.15,14.8,240.5,588.39,488.59
2018,11,8,8,30,707.0,73.0,4.2,15.1,292.0,653.31,539.09
2018,11,8,8,45,741.5,77.0,4.25,15.35,335.0,679.61,558.42
2018,11,8,9,0,776.0,81.0,4.3,15.6,378.0,697.97,571.25
2018,11,8,9,15,810.5,81.5,4.2,15.9,418.5,714.23,581.37
2018,11,8,9,30,845.0,82.0,4.1,16.2,459.0,726.4,588.35
2018,11,8,9,45,877.5,80.5,4.0,16.55,495.5,730.6,589.19
2018,11,8,10,0,910.0,79.0,3.9,16.9,532.0,724.98,582.6
2018,11,8,10,15,921.5,81.0,3.75,17.15,559.0,710.71,568.58
2018,11,8,10,30,933.0,83.0,3.6,17.4,586.0,692.71,551.64
2018,11,8,10,45,937.5,84.5,3.5,17.7,604.0,666.19,528.2
2018,11,8,11,0,942.0,86.0,3.4,18.0,622.0,636.4,502.03
2018,11,8,11,15,944.0,87.0,3.3,18.2,632.0,601.61,471.88
2018,11,8,11,30,946.0,88.0,3.2,18.4,642.0,563.97,439.0
2018,11,8,11,45,944.5,89.0,3.15,18.6,643.5,522.01,402.28
2018,11,8,12,0,943.0,90.0,3.1,18.8,645.0,477.79,363.0
2018,11,8,12,15,947.0,87.5,3.1,18.95,640.5,430.53,320.58
2018,11,8,12,30,951.0,85.0,3.1,19.1,636.0,381.02,275.5
2018,11,8,12,45,954.5,82.0,3.1,19.25,624.0,328.89,227.85
2018,11,8,13,0,958.0,79.0,3.1,19.4,612.0,274.93,179.11
2018,11,8,13,15,949.0,77.5,3.1,19.5,589.5,218.42,131.18
2018,11,8,13,30,940.0,76.0,3.1,19.6,567.0,161.74,88.89
2018,11,8,13,45,891.0,82.0,3.05,19.7,527.5,101.52,56.63
2018,11,8,14,0,842.0,88.0,3.0,19.8,488.0,70.75,55.81
2018,11,8,14,15,773.5,93.5,3.0,19.8,440.5,68.53,54.04
2018,11,8,14,30,705.0,99.0,3.0,19.8,393.0,72.71,57.77
2018,11,8,14,45,696.0,90.0,2.95,19.8,357.0,67.25,53.15
2018,11,8,15,0,687.0,81.0,2.9,19.8,321.0,61.63,48.35
2018,11,8,15,15,702.5,70.5,2.9,19.8,288.5,54.88,42.51
2018,11,8,15,30,718.0,60.0,2.9,19.8,256.0,52.04,40.0
2018,11,8,15,45,652.0,55.5,2.6,19.3,209.0,44.61,33.45
2018,11,8,16,0,586.0,51.0,2.3,18.8,162.0,41.54,30.54
2018,11,8,16,15,481.0,43.0,2.3,18.35,117.0,35.41,24.75
2018,11,8,16,30,376.0,35.0,2.3,17.9,72.0,29.36,18.07
2018,11,8,16,45,227.5,22.5,2.25,17.45,41.5,19.05,0.0
2018,11,8,17,0,79.0,10.0,2.2,17.0,11.0,8.54,0.0
2018,11,8,17,15,39.5,5.0,2.25,16.8,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.3,16.45,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
