Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,19,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,4.8,11.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,4.65,11.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,9,6,45,105.0,10.5,3.9,11.95,15.5,78.43,0.0
2018,11,9,7,0,210.0,21.0,3.8,12.1,31.0,192.26,0.0
2018,11,9,7,15,346.0,31.5,3.75,12.6,69.5,326.06,246.01
2018,11,9,7,30,482.0,42.0,3.7,13.1,108.0,439.74,359.93
2018,11,9,7,45,499.0,52.0,3.65,13.6,143.0,468.57,388.92
2018,11,9,8,0,516.0,62.0,3.6,14.1,178.0,495.75,413.4
2018,11,9,8,15,623.0,64.5,3.35,14.45,234.0,579.22,480.07
2018,11,9,8,30,730.0,67.0,3.1,14.8,290.0,654.94,537.42
2018,11,9,8,45,773.0,69.5,2.85,15.2,335.5,686.71,558.95
2018,11,9,9,0,816.0,72.0,2.6,15.6,381.0,714.84,576.95
2018,11,9,9,15,810.0,79.5,2.4,16.0,411.5,708.86,569.25
2018,11,9,9,30,804.0,87.0,2.2,16.4,442.0,699.6,559.3
2018,11,9,9,45,804.5,94.5,2.05,16.8,471.0,691.72,550.26
2018,11,9,10,0,805.0,102.0,1.9,17.2,500.0,680.51,538.16
2018,11,9,10,15,833.0,102.5,1.8,17.7,532.0,677.13,532.15
2018,11,9,10,30,861.0,103.0,1.7,18.2,564.0,669.37,522.64
2018,11,9,10,45,871.5,104.5,1.6,18.65,584.0,647.5,502.74
2018,11,9,11,0,882.0,106.0,1.5,19.1,604.0,622.12,480.13
2018,11,9,11,15,885.0,107.0,1.4,19.4,614.0,588.77,451.66
2018,11,9,11,30,888.0,108.0,1.3,19.7,624.0,552.61,420.69
2018,11,9,11,45,873.0,111.5,1.15,20.0,620.5,507.87,382.66
2018,11,9,12,0,858.0,115.0,1.0,20.3,617.0,462.08,343.34
2018,11,9,12,15,844.5,116.5,0.95,20.4,606.5,414.35,302.71
2018,11,9,12,30,831.0,118.0,0.9,20.5,596.0,366.11,261.04
2018,11,9,12,45,783.5,124.5,0.85,20.6,567.0,308.59,213.11
2018,11,9,13,0,736.0,131.0,0.8,20.7,538.0,257.58,170.98
2018,11,9,13,15,673.0,139.5,0.85,20.7,501.0,209.36,133.97
2018,11,9,13,30,610.0,148.0,0.9,20.7,464.0,167.04,105.59
2018,11,9,13,45,587.0,144.5,0.95,20.65,435.5,124.19,82.47
2018,11,9,14,0,564.0,141.0,1.0,20.6,407.0,97.07,77.98
2018,11,9,14,15,536.5,135.0,1.05,20.45,373.5,93.76,75.43
2018,11,9,14,30,509.0,129.0,1.1,20.3,340.0,90.43,72.8
2018,11,9,14,45,484.5,120.0,1.2,20.15,305.0,85.12,68.44
2018,11,9,15,0,460.0,111.0,1.3,20.0,270.0,79.69,63.92
2018,11,9,15,15,487.0,96.5,1.3,20.0,245.0,70.8,56.28
2018,11,9,15,30,514.0,82.0,1.3,20.0,220.0,64.03,50.37
2018,11,9,15,45,487.5,72.5,1.4,19.05,184.5,57.78,44.93
2018,11,9,16,0,461.0,63.0,1.5,18.1,149.0,51.37,39.13
2018,11,9,16,15,358.0,51.0,1.6,17.6,106.0,39.3,28.12
2018,11,9,16,30,255.0,39.0,1.7,17.1,63.0,30.19,18.54
2018,11,9,16,45,146.5,23.5,1.85,16.6,35.5,18.31,0.0
2018,11,9,17,0,38.0,8.0,2.0,16.1,8.0,6.83,0.0
2018,11,9,17,15,19.0,4.0,2.1,15.85,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,11,10,6,45,33.0,7.5,1.65,11.3,9.0,28.14,0.0
2018,11,10,7,0,66.0,15.0,1.7,11.2,18.0,57.52,0.0
2018,11,10,7,15,147.0,33.0,1.75,11.35,50.0,189.98,138.99
2018,11,10,7,30,228.0,51.0,1.8,11.5,82.0,268.49,219.64
2018,11,10,7,45,289.5,66.0,1.85,11.65,120.5,330.27,275.08
2018,11,10,8,0,351.0,81.0,1.9,11.8,159.0,392.55,328.57
2018,11,10,8,15,402.5,93.5,1.9,12.0,201.0,443.67,370.93
2018,11,10,8,30,454.0,106.0,1.9,12.2,243.0,493.53,410.69
2018,11,10,8,45,495.0,115.5,1.95,12.45,284.5,530.01,438.75
2018,11,10,9,0,536.0,125.0,2.0,12.7,326.0,564.13,464.2
2018,11,10,9,15,568.5,132.0,1.95,13.1,364.0,586.31,479.08
2018,11,10,9,30,601.0,139.0,1.9,13.5,402.0,605.45,491.26
2018,11,10,9,45,622.5,144.0,1.8,13.9,433.5,616.7,496.67
2018,11,10,10,0,644.0,149.0,1.7,14.3,465.0,619.64,495.79
2018,11,10,10,15,658.5,152.0,1.55,14.7,489.0,612.42,486.92
2018,11,10,10,30,673.0,155.0,1.4,15.1,513.0,601.83,475.48
2018,11,10,10,45,684.0,156.5,1.25,15.45,530.5,584.39,458.91
2018,11,10,11,0,695.0,158.0,1.1,15.8,548.0,563.85,439.87
2018,11,10,11,15,699.0,160.0,1.1,16.0,558.0,536.99,417.18
2018,11,10,11,30,703.0,162.0,1.1,16.2,568.0,507.66,392.22
2018,11,10,11,45,688.5,165.0,1.15,16.4,563.5,468.48,359.74
2018,11,10,12,0,674.0,168.0,1.2,16.6,559.0,428.68,326.17
2018,11,10,12,15,659.5,171.0,1.4,16.65,551.0,388.53,292.32
2018,11,10,12,30,645.0,174.0,1.6,16.7,543.0,348.31,257.62
2018,11,10,12,45,615.5,178.0,1.85,16.8,523.5,302.26,218.5
2018,11,10,13,0,586.0,182.0,2.1,16.9,504.0,260.84,183.46
2018,11,10,13,15,568.0,179.5,2.15,16.95,482.0,218.7,148.92
2018,11,10,13,30,550.0,177.0,2.2,17.0,460.0,177.89,119.09
2018,11,10,13,45,524.5,172.5,2.3,17.0,430.5,136.94,96.37
2018,11,10,14,0,499.0,168.0,2.4,17.0,401.0,113.49,93.43
2018,11,10,14,15,493.0,160.0,2.3,16.95,376.5,109.47,90.18
2018,11,10,14,30,487.0,152.0,2.2,16.9,352.0,105.37,86.84
2018,11,10,14,45,453.0,142.0,2.15,16.8,314.0,99.55,81.98
2018,11,10,15,0,419.0,132.0,2.1,16.7,276.0,93.62,76.97
2018,11,10,15,15,379.5,118.0,2.1,16.7,235.5,84.77,69.28
2018,11,10,15,30,340.0,104.0,2.1,16.7,195.0,75.69,61.26
2018,11,10,15,45,287.0,87.0,2.0,16.15,154.0,65.04,51.81
2018,11,10,16,0,234.0,70.0,1.9,15.6,113.0,52.88,40.82
2018,11,10,16,15,166.5,51.0,2.0,15.35,77.0,39.06,28.12
2018,11,10,16,30,99.0,32.0,2.1,15.1,41.0,24.95,14.23
2018,11,10,16,45,56.5,18.0,2.15,14.8,22.5,14.23,0.0
2018,11,10,17,0,14.0,4.0,2.2,14.5,4.0,3.41,0.0
2018,11,10,17,15,7.0,2.0,2.3,14.35,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.6,13.45,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.45,13.35,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.1,12.55,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,11,6,45,40.5,8.0,2.85,11.05,9.5,6.83,0.0
2018,11,11,7,0,81.0,16.0,2.9,11.0,19.0,68.28,0.0
2018,11,11,7,15,181.0,32.5,3.0,11.4,52.5,211.76,151.63
2018,11,11,7,30,281.0,49.0,3.1,11.8,86.0,302.86,248.17
2018,11,11,7,45,346.5,60.5,3.2,12.2,124.0,363.06,303.27
2018,11,11,8,0,412.0,72.0,3.3,12.6,162.0,424.23,356.35
2018,11,11,8,15,487.0,83.0,3.4,13.0,211.5,491.42,412.27
2018,11,11,8,30,562.0,94.0,3.5,13.4,261.0,561.01,467.9
2018,11,11,8,45,610.0,98.5,3.55,13.8,304.0,598.85,496.76
2018,11,11,9,0,658.0,103.0,3.6,14.2,347.0,633.19,522.1
2018,11,11,9,15,686.5,107.5,3.45,14.7,384.5,649.64,531.95
2018,11,11,9,30,715.0,112.0,3.3,15.2,422.0,662.48,538.7
2018,11,11,9,45,737.0,115.0,3.15,15.7,454.5,665.39,537.61
2018,11,11,10,0,759.0,118.0,3.0,16.2,487.0,664.57,533.56
2018,11,11,10,15,775.5,119.5,2.8,16.55,513.0,654.72,522.7
2018,11,11,10,30,792.0,121.0,2.6,16.9,539.0,641.25,508.98
2018,11,11,10,45,807.5,122.0,2.35,17.3,560.0,622.99,491.18
2018,11,11,11,0,823.0,123.0,2.1,17.7,581.0,601.1,470.41
2018,11,11,11,15,830.0,123.0,2.0,18.0,592.0,570.13,443.43
2018,11,11,11,30,837.0,123.0,1.9,18.3,603.0,536.58,414.08
2018,11,11,11,45,840.0,122.5,1.75,18.6,605.5,498.38,380.47
2018,11,11,12,0,843.0,122.0,1.6,18.9,608.0,457.83,344.45
2018,11,11,12,15,844.5,120.0,1.55,19.1,603.0,413.29,305.17
2018,11,11,12,30,846.0,118.0,1.5,19.3,598.0,366.93,263.79
2018,11,11,12,45,845.5,115.0,1.4,19.5,585.5,317.59,219.72
2018,11,11,13,0,845.0,112.0,1.3,19.7,573.0,267.04,175.25
2018,11,11,13,15,835.0,110.5,1.3,19.8,551.5,215.21,132.56
2018,11,11,13,30,825.0,109.0,1.3,19.9,530.0,163.57,95.36
2018,11,11,13,45,791.0,107.5,1.25,20.0,494.0,104.39,63.47
2018,11,11,14,0,757.0,106.0,1.2,20.1,458.0,76.43,60.61
2018,11,11,14,15,688.5,105.5,1.15,20.15,407.5,76.38,60.71
2018,11,11,14,30,620.0,105.0,1.1,20.2,357.0,76.59,61.01
2018,11,11,14,45,586.5,99.0,1.05,20.2,319.0,73.26,58.24
2018,11,11,15,0,553.0,93.0,1.0,20.2,281.0,69.92,55.45
2018,11,11,15,15,556.5,84.0,1.0,20.2,251.5,64.5,50.78
2018,11,11,15,30,560.0,75.0,1.0,20.2,222.0,58.86,45.83
2018,11,11,15,45,523.0,66.0,0.85,19.55,183.0,52.73,40.43
2018,11,11,16,0,486.0,57.0,0.7,18.9,144.0,46.46,34.72
2018,11,11,16,15,390.0,45.5,0.65,18.6,102.5,37.57,26.43
2018,11,11,16,30,294.0,34.0,0.6,18.3,61.0,28.55,16.51
2018,11,11,16,45,167.5,20.0,0.55,18.0,33.5,15.65,0.0
2018,11,11,17,0,41.0,6.0,0.5,17.7,6.0,5.12,0.0
2018,11,11,17,15,20.5,3.0,0.55,17.5,3.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.7,16.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.15,14.45,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,4.15,10.9,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.25,10.75,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.6,10.55,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.65,10.5,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2018,11,12,6,45,59.0,8.5,4.55,10.55,10.5,0.0,0.0
2018,11,12,7,0,118.0,17.0,4.5,10.6,21.0,93.71,0.0
2018,11,12,7,15,214.5,30.5,4.5,11.0,52.0,229.18,159.54
2018,11,12,7,30,311.0,44.0,4.5,11.4,83.0,315.73,259.59
2018,11,12,7,45,376.0,57.0,4.5,11.8,123.5,378.37,317.64
2018,11,12,8,0,441.0,70.0,4.5,12.2,164.0,441.52,372.83
2018,11,12,8,15,516.0,77.5,4.35,12.6,211.5,508.28,428.48
2018,11,12,8,30,591.0,85.0,4.2,13.0,259.0,571.41,478.91
2018,11,12,8,45,624.5,92.0,4.05,13.4,299.5,600.59,500.41
2018,11,12,9,0,658.0,99.0,3.9,13.8,340.0,626.68,518.8
2018,11,12,9,15,677.0,104.0,3.75,14.35,374.0,636.72,523.74
2018,11,12,9,30,696.0,109.0,3.6,14.9,408.0,643.44,525.85
2018,11,12,9,45,712.5,112.5,3.4,15.4,438.0,643.38,522.49
2018,11,12,10,0,729.0,116.0,3.2,15.9,468.0,639.87,516.36
2018,11,12,10,15,747.5,118.0,2.9,16.35,494.5,632.59,506.99
2018,11,12,10,30,766.0,120.0,2.6,16.8,521.0,621.66,494.65
2018,11,12,10,45,783.5,120.0,2.35,17.3,542.0,604.4,477.5
2018,11,12,11,0,801.0,120.0,2.1,17.8,563.0,583.52,457.37
2018,11,12,11,15,808.0,120.5,1.95,18.25,574.0,553.94,430.95
2018,11,12,11,30,815.0,121.0,1.8,18.7,585.0,521.49,402.0
2018,11,12,11,45,819.0,120.5,1.65,19.2,588.5,485.14,369.55
2018,11,12,12,0,823.0,120.0,1.5,19.7,592.0,446.02,334.45
2018,11,12,12,15,820.5,120.0,1.35,19.95,586.5,402.8,296.05
2018,11,12,12,30,818.0,120.0,1.2,20.2,581.0,354.82,253.55
2018,11,12,12,45,811.0,118.5,1.05,20.45,567.0,305.76,210.19
2018,11,12,13,0,804.0,117.0,0.9,20.7,553.0,256.15,167.1
2018,11,12,13,15,795.0,115.0,0.75,20.8,532.5,205.54,125.68
2018,11,12,13,30,786.0,113.0,0.6,20.9,512.0,155.05,89.61
2018,11,12,13,45,736.0,115.0,0.5,20.95,472.5,105.98,66.2
2018,11,12,14,0,686.0,117.0,0.4,21.0,433.0,83.47,66.29
2018,11,12,14,15,622.0,116.0,0.35,20.95,386.5,83.41,66.43
2018,11,12,14,30,558.0,115.0,0.3,20.9,340.0,83.62,66.75
2018,11,12,14,45,535.5,106.0,0.3,20.8,305.0,78.29,62.34
2018,11,12,15,0,513.0,97.0,0.3,20.7,270.0,72.86,57.81
2018,11,12,15,15,476.0,88.5,0.3,20.7,232.0,65.33,51.36
2018,11,12,15,30,439.0,80.0,0.3,20.7,194.0,59.64,46.39
2018,11,12,15,45,394.0,68.5,0.45,20.0,156.5,51.63,39.38
2018,11,12,16,0,349.0,57.0,0.6,19.3,119.0,43.43,32.01
2018,11,12,16,15,295.5,46.0,0.65,18.9,87.5,35.38,24.47
2018,11,12,16,30,242.0,35.0,0.7,18.5,56.0,27.16,15.05
2018,11,12,16,45,132.5,20.0,0.75,18.1,30.5,17.07,0.0
2018,11,12,17,0,23.0,5.0,0.8,17.7,5.0,4.27,0.0
2018,11,12,17,15,11.5,2.5,0.8,17.5,2.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.85,17.1,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,0.85,16.45,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.55,16.05,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.65,15.6,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.55,14.1,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.15,13.25,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,11,13,6,45,7.5,5.5,1.85,12.5,6.0,0.0,0.0
2018,11,13,7,0,15.0,11.0,1.9,12.5,12.0,19.41,0.0
2018,11,13,7,15,21.5,27.5,1.9,12.65,29.5,49.49,28.27
2018,11,13,7,30,28.0,44.0,1.9,12.8,47.0,74.01,56.17
2018,11,13,7,45,45.0,61.5,1.9,12.95,69.5,104.72,83.93
2018,11,13,8,0,62.0,79.0,1.9,13.1,92.0,134.63,110.44
2018,11,13,8,15,62.5,93.5,1.9,13.3,109.0,147.48,121.68
2018,11,13,8,30,63.0,108.0,1.9,13.5,126.0,160.28,132.48
2018,11,13,8,45,39.5,117.5,1.9,13.7,129.5,148.83,122.01
2018,11,13,9,0,16.0,127.0,1.9,13.9,133.0,127.27,103.01
2018,11,13,9,15,8.0,117.0,1.85,14.2,120.0,108.33,86.64
2018,11,13,9,30,0.0,107.0,1.8,14.5,107.0,91.49,72.03
2018,11,13,9,45,2.5,123.5,1.8,14.8,124.5,107.87,85.58
2018,11,13,10,0,5.0,140.0,1.8,15.1,142.0,123.94,98.68
2018,11,13,10,15,26.0,174.0,1.75,15.45,187.0,176.93,142.25
2018,11,13,10,30,47.0,208.0,1.7,15.8,232.0,220.05,176.75
2018,11,13,10,45,102.5,225.5,1.7,16.2,281.0,264.93,212.49
2018,11,13,11,0,158.0,243.0,1.7,16.6,330.0,313.6,250.08
2018,11,13,11,15,163.0,247.5,1.55,16.75,338.5,309.37,245.29
2018,11,13,11,30,168.0,252.0,1.4,16.9,347.0,304.15,239.88
2018,11,13,11,45,127.0,239.5,1.25,17.05,311.5,263.25,206.84
2018,11,13,12,0,86.0,227.0,1.1,17.2,276.0,223.04,174.74
2018,11,13,12,15,54.5,214.5,1.0,17.2,245.5,194.9,152.49
2018,11,13,12,30,23.0,202.0,0.9,17.2,215.0,170.7,133.69
2018,11,13,12,45,99.5,215.0,0.75,17.15,269.0,194.64,150.05
2018,11,13,13,0,176.0,228.0,0.6,17.1,323.0,209.21,157.67
2018,11,13,13,15,122.5,218.5,0.6,17.05,283.5,180.16,136.56
2018,11,13,13,30,69.0,209.0,0.6,17.0,244.0,161.12,124.33
2018,11,13,13,45,226.5,186.0,0.55,16.95,291.5,134.99,101.7
2018,11,13,14,0,384.0,163.0,0.5,16.9,339.0,109.22,89.47
2018,11,13,14,15,272.0,165.0,0.5,16.8,285.0,114.43,94.24
2018,11,13,14,30,160.0,167.0,0.5,16.7,231.0,118.46,97.89
2018,11,13,14,45,123.5,150.5,0.5,16.55,197.0,107.73,88.88
2018,11,13,15,0,87.0,134.0,0.5,16.4,163.0,99.47,81.94
2018,11,13,15,15,90.5,117.0,0.5,16.4,143.5,85.62,69.96
2018,11,13,15,30,94.0,100.0,0.5,16.4,124.0,74.16,59.89
2018,11,13,15,45,96.0,80.5,0.55,16.05,101.0,60.82,48.05
2018,11,13,16,0,98.0,61.0,0.6,15.7,78.0,47.08,35.65
2018,11,13,16,15,63.0,45.5,0.6,15.55,55.0,35.45,24.85
2018,11,13,16,30,28.0,30.0,0.6,15.4,32.0,23.95,12.45
2018,11,13,16,45,21.5,17.0,0.6,15.3,18.0,14.51,0.0
2018,11,13,17,0,15.0,4.0,0.6,15.2,4.0,3.41,0.0
2018,11,13,17,15,7.5,2.0,0.7,15.1,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,14.7,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.45,14.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.45,13.85,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.05,12.15,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,14,6,45,54.5,7.0,1.45,11.4,8.5,0.0,0.0
2018,11,14,7,0,109.0,14.0,1.5,11.4,17.0,84.44,0.0
2018,11,14,7,15,230.5,27.5,1.55,11.7,50.0,228.98,142.09
2018,11,14,7,30,352.0,41.0,1.6,12.0,83.0,337.78,272.12
2018,11,14,7,45,356.5,52.0,1.65,12.3,110.5,355.16,293.34
2018,11,14,8,0,361.0,63.0,1.7,12.6,138.0,371.33,309.61
2018,11,14,8,15,491.0,69.0,1.8,12.9,195.5,477.46,397.29
2018,11,14,8,30,621.0,75.0,1.9,13.2,253.0,578.38,476.9
2018,11,14,8,45,655.0,81.0,1.95,13.5,293.5,606.46,497.48
2018,11,14,9,0,689.0,87.0,2.0,13.8,334.0,631.49,515.59
2018,11,14,9,15,711.5,91.5,2.05,14.2,370.0,643.19,522.61
2018,11,14,9,30,734.0,96.0,2.1,14.6,406.0,651.5,526.83
2018,11,14,9,45,747.5,101.0,2.1,15.05,436.5,650.6,523.48
2018,11,14,10,0,761.0,106.0,2.1,15.5,467.0,646.26,517.46
2018,11,14,10,15,773.5,108.0,2.0,15.95,491.5,634.54,505.35
2018,11,14,10,30,786.0,110.0,1.9,16.4,516.0,619.43,490.62
2018,11,14,10,45,793.0,112.5,1.85,16.8,533.5,598.18,471.49
2018,11,14,11,0,800.0,115.0,1.8,17.2,551.0,573.83,449.81
2018,11,14,11,15,804.0,116.0,1.7,17.6,561.0,543.44,423.06
2018,11,14,11,30,808.0,117.0,1.6,18.0,571.0,510.88,394.26
2018,11,14,11,45,800.5,119.5,1.55,18.4,570.5,471.1,359.8
2018,11,14,12,0,793.0,122.0,1.5,18.8,570.0,430.31,324.0
2018,11,14,12,15,792.5,122.0,1.45,19.05,566.5,388.56,286.91
2018,11,14,12,30,792.0,122.0,1.4,19.3,563.0,345.21,248.0
2018,11,14,12,45,778.5,123.5,1.4,19.5,548.5,298.33,206.72
2018,11,14,13,0,765.0,125.0,1.4,19.7,534.0,251.49,166.17
2018,11,14,13,15,751.5,124.0,1.45,19.7,513.0,203.03,126.8
2018,11,14,13,30,738.0,123.0,1.5,19.7,492.0,155.22,93.03
2018,11,14,13,45,710.5,122.0,1.55,19.7,461.5,107.73,69.98
2018,11,14,14,0,683.0,121.0,1.6,19.7,431.0,86.71,69.6
2018,11,14,14,15,659.5,116.5,1.65,19.6,398.0,84.62,68.0
2018,11,14,14,30,636.0,112.0,1.7,19.5,365.0,82.6,66.42
2018,11,14,14,45,602.0,107.0,1.75,19.35,327.5,80.14,64.46
2018,11,14,15,0,568.0,102.0,1.8,19.2,290.0,77.77,62.52
2018,11,14,15,15,524.0,93.5,1.8,19.2,248.5,69.31,55.17
2018,11,14,15,30,480.0,85.0,1.8,19.2,207.0,63.56,50.08
2018,11,14,15,45,413.5,74.0,1.8,18.25,164.5,55.78,43.22
2018,11,14,16,0,347.0,63.0,1.8,17.3,122.0,47.87,36.04
2018,11,14,16,15,255.0,47.5,1.85,16.9,83.5,36.38,25.38
2018,11,14,16,30,163.0,32.0,1.9,16.5,45.0,24.71,12.46
2018,11,14,16,45,88.0,17.5,1.95,16.1,24.0,14.94,0.0
2018,11,14,17,0,13.0,3.0,2.0,15.7,3.0,0.0,0.0
2018,11,14,17,15,6.5,1.5,2.05,15.5,1.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.45,14.15,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.1,13.95,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,11,15,6,45,11.0,5.0,2.9,10.8,5.5,0.0,0.0
2018,11,15,7,0,22.0,10.0,2.9,10.8,11.0,23.1,0.0
2018,11,15,7,15,55.5,26.0,2.9,11.15,31.5,80.71,42.96
2018,11,15,7,30,89.0,42.0,2.9,11.5,52.0,140.59,111.52
2018,11,15,7,45,118.5,59.0,2.9,11.85,79.0,180.58,148.93
2018,11,15,8,0,148.0,76.0,2.9,12.2,106.0,220.1,184.17
2018,11,15,8,15,209.0,89.5,2.85,12.5,142.5,276.72,233.3
2018,11,15,8,30,270.0,103.0,2.8,12.8,179.0,333.18,280.9
2018,11,15,8,45,318.0,113.0,2.75,13.1,216.0,374.54,314.73
2018,11,15,9,0,366.0,123.0,2.7,13.4,253.0,430.69,359.13
2018,11,15,9,15,429.0,126.5,2.55,13.75,294.5,471.76,390.69
2018,11,15,9,30,492.0,130.0,2.4,14.1,336.0,509.86,418.99
2018,11,15,9,45,516.0,140.0,2.25,14.45,370.0,524.67,427.88
2018,11,15,10,0,540.0,150.0,2.1,14.8,404.0,536.29,434.11
2018,11,15,10,15,561.5,153.0,2.05,15.2,429.5,535.72,431.25
2018,11,15,10,30,583.0,156.0,2.0,15.6,455.0,532.05,425.91
2018,11,15,10,45,568.5,160.0,1.9,16.0,459.5,504.94,402.24
2018,11,15,11,0,554.0,164.0,1.8,16.4,464.0,476.73,377.8
2018,11,15,11,15,566.0,163.5,1.7,16.7,475.0,457.23,360.02
2018,11,15,11,30,578.0,163.0,1.6,17.0,486.0,435.25,339.91
2018,11,15,11,45,576.0,165.0,1.55,17.35,487.5,406.8,314.6
2018,11,15,12,0,574.0,167.0,1.5,17.7,489.0,376.95,287.85
2018,11,15,12,15,554.5,171.5,1.5,17.85,480.5,341.71,257.21
2018,11,15,12,30,535.0,176.0,1.5,18.0,472.0,306.87,226.73
2018,11,15,12,45,553.0,172.0,1.5,18.15,471.5,275.7,197.99
2018,11,15,13,0,571.0,168.0,1.5,18.3,471.0,241.96,167.5
2018,11,15,13,15,563.0,164.5,1.55,18.4,454.0,202.18,135.05
2018,11,15,13,30,555.0,161.0,1.6,18.5,437.0,162.68,106.82
2018,11,15,13,45,495.5,161.5,1.6,18.6,398.0,124.22,88.26
2018,11,15,14,0,436.0,162.0,1.6,18.7,359.0,109.56,89.48
2018,11,15,14,15,438.0,152.5,1.65,18.65,337.5,104.57,85.43
2018,11,15,14,30,440.0,143.0,1.7,18.6,316.0,99.48,81.23
2018,11,15,14,45,421.0,132.5,1.7,18.55,285.0,93.37,76.1
2018,11,15,15,0,402.0,122.0,1.7,18.5,254.0,87.11,70.79
2018,11,15,15,15,365.0,106.5,1.7,18.5,214.0,77.05,62.06
2018,11,15,15,30,328.0,91.0,1.7,18.5,174.0,66.74,52.96
2018,11,15,15,45,272.0,77.0,1.65,17.75,136.5,57.1,44.44
2018,11,15,16,0,216.0,63.0,1.6,17.0,99.0,47.89,36.07
2018,11,15,16,15,158.0,45.5,1.65,16.65,67.5,35.04,24.2
2018,11,15,16,30,100.0,28.0,1.7,16.3,36.0,21.93,10.01
2018,11,15,16,45,55.0,15.0,1.75,16.0,19.0,12.8,0.0
2018,11,15,17,0,10.0,2.0,1.8,15.7,2.0,0.0,0.0
2018,11,15,17,15,5.0,1.0,1.8,15.55,1.0,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.0,14.35,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.0,14.25,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,2.95,12.05,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.05,11.55,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,2.85,10.85,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,2.75,10.8,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,11,16,6,45,23.5,5.0,2.6,10.85,5.5,0.0,0.0
2018,11,16,7,0,47.0,10.0,2.5,10.9,11.0,39.51,0.0
2018,11,16,7,15,126.5,26.5,2.5,11.25,38.5,154.25,77.05
2018,11,16,7,30,206.0,43.0,2.5,11.6,66.0,239.62,191.85
2018,11,16,7,45,276.5,58.0,2.45,11.95,104.0,306.07,253.63
2018,11,16,8,0,347.0,73.0,2.4,12.3,142.0,373.5,312.14
2018,11,16,8,15,399.5,85.0,2.4,12.65,182.5,423.75,354.58
2018,11,16,8,30,452.0,97.0,2.4,13.0,223.0,472.9,394.46
2018,11,16,8,45,491.0,106.0,2.4,13.35,262.0,506.76,420.78
2018,11,16,9,0,530.0,115.0,2.4,13.7,301.0,538.39,444.45
2018,11,16,9,15,561.5,121.0,2.3,14.15,337.0,558.49,457.94
2018,11,16,9,30,593.0,127.0,2.2,14.6,373.0,581.09,472.71
2018,11,16,9,45,617.5,131.0,2.1,15.05,404.0,588.78,475.78
2018,11,16,10,0,642.0,135.0,2.0,15.5,435.0,592.89,475.98
2018,11,16,10,15,658.0,138.0,1.8,15.85,459.5,586.91,468.03
2018,11,16,10,30,674.0,141.0,1.6,16.2,484.0,577.57,457.41
2018,11,16,10,45,685.5,143.0,1.45,16.55,502.0,561.27,441.69
2018,11,16,11,0,697.0,145.0,1.3,16.9,520.0,541.88,423.47
2018,11,16,11,15,703.5,145.5,1.2,17.1,530.0,515.47,400.29
2018,11,16,11,30,710.0,146.0,1.1,17.3,540.0,486.48,374.81
2018,11,16,11,45,713.0,146.0,1.0,17.55,543.0,453.05,345.45
2018,11,16,12,0,716.0,146.0,0.9,17.8,546.0,417.56,314.01
2018,11,16,12,15,718.0,144.5,0.85,17.9,542.5,378.55,279.74
2018,11,16,12,30,720.0,143.0,0.8,18.0,539.0,337.94,243.68
2018,11,16,12,45,720.0,139.0,0.75,18.15,527.0,293.37,204.38
2018,11,16,13,0,720.0,135.0,0.7,18.3,515.0,247.81,164.89
2018,11,16,13,15,710.0,132.0,0.7,18.35,495.0,200.74,126.89
2018,11,16,13,30,700.0,129.0,0.7,18.4,475.0,154.06,94.16
2018,11,16,13,45,681.0,125.5,0.75,18.45,447.0,107.3,71.52
2018,11,16,14,0,662.0,122.0,0.8,18.5,419.0,87.54,70.61
2018,11,16,14,15,644.0,116.5,0.85,18.45,387.5,84.78,68.43
2018,11,16,14,30,626.0,111.0,0.9,18.4,356.0,82.05,66.22
2018,11,16,14,45,595.5,105.0,0.95,18.3,319.0,78.82,63.56
2018,11,16,15,0,565.0,99.0,1.0,18.2,282.0,75.62,60.88
2018,11,16,15,15,520.5,90.5,1.0,18.2,241.0,70.24,56.19
2018,11,16,15,30,476.0,82.0,1.0,18.2,200.0,61.48,48.44
2018,11,16,15,45,406.5,70.5,1.2,17.55,157.5,53.27,41.12
2018,11,16,16,0,337.0,59.0,1.4,16.9,115.0,44.93,33.49
2018,11,16,16,15,248.5,44.0,1.45,16.6,78.0,33.78,23.07
2018,11,16,16,30,160.0,29.0,1.5,16.3,41.0,22.44,9.86
2018,11,16,16,45,89.5,16.0,1.55,15.95,22.0,13.66,0.0
2018,11,16,17,0,19.0,3.0,1.6,15.6,3.0,0.0,0.0
2018,11,16,17,15,9.5,1.5,1.55,15.45,1.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.75,14.4,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,14.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.15,13.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.85,12.3,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.15,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,17,6,45,26.0,5.5,1.25,11.35,6.0,0.0,0.0
2018,11,17,7,0,52.0,11.0,1.3,11.3,12.0,43.51,0.0
2018,11,17,7,15,141.5,27.0,1.3,11.55,40.0,163.67,68.68
2018,11,17,7,30,231.0,43.0,1.3,11.8,68.0,256.92,203.46
2018,11,17,7,45,261.0,53.5,1.3,12.0,94.5,288.04,236.94
2018,11,17,8,0,291.0,64.0,1.3,12.2,121.0,320.25,266.53
2018,11,17,8,15,153.5,71.0,1.35,12.5,101.5,209.28,174.85
2018,11,17,8,30,16.0,78.0,1.4,12.8,82.0,80.69,64.02
2018,11,17,8,45,11.5,97.5,1.4,13.05,100.5,95.98,77.02
2018,11,17,9,0,7.0,117.0,1.4,13.3,119.0,110.87,89.25
2018,11,17,9,15,23.5,139.0,1.45,13.6,148.0,142.98,116.32
2018,11,17,9,30,40.0,161.0,1.5,13.9,177.0,185.95,151.8
2018,11,17,9,45,88.5,180.0,1.5,14.25,219.5,235.0,192.21
2018,11,17,10,0,137.0,199.0,1.5,14.6,262.0,293.37,238.89
2018,11,17,10,15,337.5,177.0,1.5,14.8,344.5,401.64,326.03
2018,11,17,10,30,538.0,155.0,1.5,15.0,427.0,500.59,401.61
2018,11,17,10,45,685.0,125.5,1.5,15.2,483.5,542.39,431.1
2018,11,17,11,0,832.0,96.0,1.5,15.4,540.0,566.37,446.35
2018,11,17,11,15,836.5,97.0,1.5,15.5,550.5,536.35,420.16
2018,11,17,11,30,841.0,98.0,1.5,15.6,561.0,503.57,391.71
2018,11,17,11,45,841.5,98.0,1.55,15.75,563.0,465.49,358.67
2018,11,17,12,0,842.0,98.0,1.6,15.9,565.0,425.28,323.13
2018,11,17,12,15,822.5,104.0,1.65,15.9,556.5,381.44,284.43
2018,11,17,12,30,803.0,110.0,1.7,15.9,548.0,337.44,245.08
2018,11,17,12,45,774.0,116.5,1.75,15.95,531.0,287.61,201.4
2018,11,17,13,0,745.0,123.0,1.8,16.0,514.0,242.31,162.26
2018,11,17,13,15,736.5,120.0,1.85,15.95,494.0,194.45,122.74
2018,11,17,13,30,728.0,117.0,1.9,15.9,474.0,146.77,88.75
2018,11,17,13,45,715.0,113.5,1.95,15.85,448.0,98.96,65.51
2018,11,17,14,0,702.0,110.0,2.0,15.8,422.0,79.44,64.43
2018,11,17,14,15,682.0,105.5,2.0,15.65,390.0,77.18,62.64
2018,11,17,14,30,662.0,101.0,2.0,15.5,358.0,74.96,60.85
2018,11,17,14,45,634.0,95.0,2.05,15.4,321.0,71.53,57.95
2018,11,17,15,0,606.0,89.0,2.1,15.3,284.0,68.09,54.99
2018,11,17,15,15,561.0,82.5,2.1,15.3,243.5,64.09,51.45
2018,11,17,15,30,516.0,76.0,2.1,15.3,203.0,60.1,47.8
2018,11,17,15,45,454.5,66.5,2.0,14.7,162.0,53.44,41.74
2018,11,17,16,0,393.0,57.0,1.9,14.1,121.0,43.75,32.82
2018,11,17,16,15,301.0,44.0,1.8,13.75,84.0,33.98,23.46
2018,11,17,16,30,209.0,31.0,1.7,13.4,47.0,24.09,10.57
2018,11,17,16,45,115.5,17.5,1.6,13.05,25.5,14.94,0.0
2018,11,17,17,0,22.0,4.0,1.5,12.7,4.0,0.0,0.0
2018,11,17,17,15,11.0,2.0,1.45,12.6,2.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.05,12.3,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.6,12.4,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.55,12.4,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.45,12.4,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.4,12.4,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.35,12.35,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.4,12.25,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.4,12.2,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.4,12.15,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.3,11.95,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.3,11.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.25,11.85,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.25,11.65,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.35,11.55,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.4,11.45,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.35,11.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.3,11.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.3,11.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.3,11.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.3,11.15,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.3,11.1,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.4,11.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,18,6,45,19.5,4.5,0.6,10.95,5.0,0.0,0.0
2018,11,18,7,0,39.0,9.0,0.7,10.9,10.0,33.16,0.0
2018,11,18,7,15,76.5,23.5,0.9,11.05,30.0,99.78,29.72
2018,11,18,7,30,114.0,38.0,1.1,11.2,50.0,152.1,118.78
2018,11,18,7,45,156.0,52.5,1.3,11.35,77.5,196.68,161.89
2018,11,18,8,0,198.0,67.0,1.5,11.5,105.0,241.8,202.34
2018,11,18,8,15,213.5,83.5,1.65,11.7,133.5,270.69,227.64
2018,11,18,8,30,229.0,100.0,1.8,11.9,162.0,298.3,251.02
2018,11,18,8,45,328.0,105.0,1.95,12.1,209.5,385.69,323.62
2018,11,18,9,0,427.0,110.0,2.1,12.3,257.0,456.03,380.51
2018,11,18,9,15,472.5,115.0,2.1,12.6,294.0,485.7,402.76
2018,11,18,9,30,518.0,120.0,2.1,12.9,331.0,512.63,422.49
2018,11,18,9,45,527.0,128.5,2.15,13.25,357.0,515.43,422.7
2018,11,18,10,0,536.0,137.0,2.2,13.6,383.0,515.66,420.91
2018,11,18,10,15,548.0,142.0,2.1,13.95,405.5,511.5,415.18
2018,11,18,10,30,560.0,147.0,2.0,14.3,428.0,504.67,407.27
2018,11,18,10,45,520.0,164.5,1.9,14.65,432.5,477.12,382.85
2018,11,18,11,0,480.0,182.0,1.8,15.0,437.0,449.23,358.39
2018,11,18,11,15,454.0,193.0,1.8,15.25,437.5,422.87,335.68
2018,11,18,11,30,428.0,204.0,1.8,15.5,438.0,396.46,312.85
2018,11,18,11,45,402.5,211.0,1.8,15.75,432.0,367.2,287.76
2018,11,18,12,0,377.0,218.0,1.8,16.0,426.0,334.9,260.27
2018,11,18,12,15,360.0,219.5,1.8,16.15,416.5,307.28,236.36
2018,11,18,12,30,343.0,221.0,1.8,16.3,407.0,280.33,212.97
2018,11,18,12,45,396.5,202.0,1.85,16.4,412.5,256.67,190.02
2018,11,18,13,0,450.0,183.0,1.9,16.5,418.0,226.49,161.6
2018,11,18,13,15,511.5,160.0,1.95,16.5,417.0,189.19,128.2
2018,11,18,13,30,573.0,137.0,2.0,16.5,416.0,147.05,94.92
2018,11,18,13,45,531.0,138.5,2.1,16.5,386.0,108.58,76.79
2018,11,18,14,0,489.0,140.0,2.2,16.5,356.0,96.44,79.05
2018,11,18,14,15,544.5,120.0,2.25,16.35,343.5,84.94,69.24
2018,11,18,14,30,600.0,100.0,2.3,16.2,331.0,73.63,59.52
2018,11,18,14,45,573.0,96.0,2.4,16.05,298.5,71.8,58.05
2018,11,18,15,0,546.0,92.0,2.5,15.9,266.0,70.05,56.6
2018,11,18,15,15,508.0,85.5,2.5,15.9,230.0,66.24,53.22
2018,11,18,15,30,470.0,79.0,2.5,15.9,194.0,59.37,47.02
2018,11,18,15,45,411.0,68.5,2.55,15.3,154.5,51.9,40.25
2018,11,18,16,0,352.0,58.0,2.6,14.7,115.0,44.31,33.18
2018,11,18,16,15,262.0,44.0,2.5,14.35,79.0,33.85,23.2
2018,11,18,16,30,172.0,30.0,2.4,14.0,43.0,23.25,9.31
2018,11,18,16,45,91.0,16.0,2.35,13.65,22.5,13.66,0.0
2018,11,18,17,0,10.0,2.0,2.3,13.3,2.0,0.0,0.0
2018,11,18,17,15,5.0,1.0,2.15,13.15,1.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
