Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,7,45,311.0,23.0,0.75,13.25,50.0,259.26,123.84
2018,12,19,8,0,462.0,32.0,0.7,13.4,82.0,379.9,295.14
2018,12,19,8,15,447.0,35.0,0.9,13.6,101.0,374.04,302.39
2018,12,19,8,30,432.0,38.0,1.1,13.8,120.0,366.18,301.14
2018,12,19,8,45,302.5,52.5,1.3,14.0,116.0,288.46,239.81
2018,12,19,9,0,173.0,67.0,1.5,14.2,112.0,201.21,167.52
2018,12,19,9,15,257.0,82.0,1.75,14.45,160.5,286.64,239.18
2018,12,19,9,30,341.0,97.0,2.0,14.7,209.0,352.78,293.01
2018,12,19,9,45,332.0,115.5,2.25,14.95,233.5,359.56,297.19
2018,12,19,10,0,323.0,134.0,2.5,15.2,258.0,351.01,289.36
2018,12,19,10,15,408.5,134.5,2.5,15.4,302.0,405.13,331.83
2018,12,19,10,30,494.0,135.0,2.5,15.6,346.0,441.15,358.77
2018,12,19,10,45,600.0,118.0,2.55,15.8,386.0,471.07,380.48
2018,12,19,11,0,706.0,101.0,2.6,16.0,426.0,487.82,391.04
2018,12,19,11,15,793.5,84.0,2.4,16.1,458.5,486.85,386.47
2018,12,19,11,30,881.0,67.0,2.2,16.2,491.0,477.69,374.57
2018,12,19,11,45,829.5,78.5,2.0,16.35,481.5,432.1,334.63
2018,12,19,12,0,778.0,90.0,1.8,16.5,472.0,386.63,294.86
2018,12,19,12,15,738.5,97.5,1.7,16.55,459.0,341.18,255.16
2018,12,19,12,30,699.0,105.0,1.6,16.6,446.0,298.66,217.72
2018,12,19,12,45,735.5,96.0,1.5,16.65,448.5,262.87,183.33
2018,12,19,13,0,772.0,87.0,1.4,16.7,451.0,226.37,148.59
2018,12,19,13,15,768.0,82.0,1.3,16.75,433.5,179.44,109.13
2018,12,19,13,30,764.0,77.0,1.2,16.8,416.0,132.07,74.23
2018,12,19,13,45,779.5,70.5,1.15,16.8,400.5,84.14,48.19
2018,12,19,14,0,795.0,64.0,1.1,16.8,385.0,53.65,41.79
2018,12,19,14,15,761.5,64.0,1.1,16.7,353.0,53.65,41.91
2018,12,19,14,30,728.0,64.0,1.1,16.6,321.0,53.77,42.09
2018,12,19,14,45,711.5,60.5,1.05,16.5,290.5,51.34,40.0
2018,12,19,15,0,695.0,57.0,1.0,16.4,260.0,48.9,37.86
2018,12,19,15,15,625.0,56.0,1.0,16.4,219.5,44.25,33.69
2018,12,19,15,30,555.0,55.0,1.0,16.4,179.0,43.77,33.12
2018,12,19,15,45,483.0,48.0,1.0,15.95,140.0,38.55,28.31
2018,12,19,16,0,411.0,41.0,1.0,15.5,101.0,33.34,23.34
2018,12,19,16,15,350.0,32.0,1.1,15.3,71.0,26.39,16.27
2018,12,19,16,30,289.0,23.0,1.2,15.1,41.0,19.3,1.85
2018,12,19,16,45,158.0,13.0,1.3,14.9,21.5,11.1,0.0
2018,12,19,17,0,27.0,3.0,1.4,14.7,2.0,0.0,0.0
2018,12,19,17,15,13.5,1.5,1.4,14.55,1.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,12.65,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,2.0,12.25,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,20,7,15,14.5,4.5,2.05,12.6,5.0,0.0,0.0
2018,12,20,7,30,29.0,9.0,2.1,12.7,10.0,25.77,0.0
2018,12,20,7,45,39.0,24.0,2.1,12.75,27.0,62.78,23.83
2018,12,20,8,0,49.0,39.0,2.1,12.8,44.0,91.88,69.3
2018,12,20,8,15,97.0,54.5,2.15,13.0,70.5,139.57,112.89
2018,12,20,8,30,145.0,70.0,2.2,13.2,97.0,199.78,165.23
2018,12,20,8,45,176.5,84.0,2.2,13.35,124.5,233.46,194.58
2018,12,20,9,0,208.0,98.0,2.2,13.5,152.0,266.3,222.52
2018,12,20,9,15,191.0,114.0,2.15,13.65,169.5,268.46,223.68
2018,12,20,9,30,174.0,130.0,2.1,13.8,187.0,256.88,213.48
2018,12,20,9,45,196.5,141.0,2.05,13.95,211.5,276.67,229.39
2018,12,20,10,0,219.0,152.0,2.0,14.1,236.0,306.95,253.16
2018,12,20,10,15,244.0,160.5,2.0,14.25,260.0,321.82,264.28
2018,12,20,10,30,269.0,169.0,2.0,14.4,284.0,334.63,273.52
2018,12,20,10,45,271.5,179.0,1.95,14.55,299.5,334.13,271.64
2018,12,20,11,0,274.0,189.0,1.9,14.7,315.0,332.22,268.58
2018,12,20,11,15,205.0,198.0,1.85,14.75,293.5,284.88,229.4
2018,12,20,11,30,136.0,207.0,1.8,14.8,272.0,249.89,200.49
2018,12,20,11,45,110.0,209.0,1.8,14.85,262.0,231.09,184.79
2018,12,20,12,0,84.0,211.0,1.8,14.9,252.0,209.94,167.34
2018,12,20,12,15,132.0,212.0,1.7,14.9,276.5,222.91,176.22
2018,12,20,12,30,180.0,213.0,1.6,14.9,301.0,227.24,177.26
2018,12,20,12,45,197.5,209.0,1.5,14.9,303.5,215.41,165.78
2018,12,20,13,0,215.0,205.0,1.4,14.9,306.0,201.6,152.8
2018,12,20,13,15,209.0,197.5,1.3,14.9,293.0,179.89,134.98
2018,12,20,13,30,203.0,190.0,1.2,14.9,280.0,158.63,118.9
2018,12,20,13,45,152.0,178.0,1.15,14.85,243.5,133.19,102.89
2018,12,20,14,0,101.0,166.0,1.1,14.8,207.0,117.32,97.77
2018,12,20,14,15,73.0,150.0,1.0,14.75,178.5,110.8,92.28
2018,12,20,14,30,45.0,134.0,0.9,14.7,150.0,99.98,82.97
2018,12,20,14,45,35.0,117.5,0.85,14.6,129.0,88.78,73.28
2018,12,20,15,0,25.0,101.0,0.8,14.5,108.0,77.32,63.26
2018,12,20,15,15,12.5,82.5,0.8,14.5,86.0,65.54,52.81
2018,12,20,15,30,0.0,64.0,0.8,14.5,64.0,51.55,40.27
2018,12,20,15,45,0.0,51.0,0.7,14.3,51.0,41.39,31.03
2018,12,20,16,0,0.0,38.0,0.6,14.1,38.0,31.13,21.59
2018,12,20,16,15,12.5,26.5,0.6,14.05,27.5,21.95,12.75
2018,12,20,16,30,25.0,15.0,0.6,14.0,17.0,12.5,0.0
2018,12,20,16,45,25.0,9.0,0.6,13.95,9.5,7.68,0.0
2018,12,20,17,0,25.0,3.0,0.6,13.9,2.0,0.0,0.0
2018,12,20,17,15,12.5,1.5,0.65,13.9,1.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,13.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.7,13.55,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,21,7,15,13.5,4.0,1.95,13.85,4.5,0.0,0.0
2018,12,21,7,30,27.0,8.0,2.1,14.0,9.0,23.66,0.0
2018,12,21,7,45,43.5,22.5,2.25,14.1,26.0,62.47,21.06
2018,12,21,8,0,60.0,37.0,2.4,14.2,43.0,95.32,71.67
2018,12,21,8,15,314.0,41.0,2.7,14.35,97.0,294.08,241.25
2018,12,21,8,30,568.0,45.0,3.0,14.5,151.0,466.53,385.17
2018,12,21,8,45,554.5,52.5,3.3,14.6,176.0,464.9,386.16
2018,12,21,9,0,541.0,60.0,3.6,14.7,201.0,461.1,384.57
2018,12,21,9,15,395.0,87.0,3.55,14.8,198.0,384.25,320.83
2018,12,21,9,30,249.0,114.0,3.5,14.9,195.0,298.92,249.03
2018,12,21,9,45,155.0,119.5,3.5,15.0,171.5,225.21,186.7
2018,12,21,10,0,61.0,125.0,3.5,15.1,148.0,155.85,127.14
2018,12,21,10,15,33.0,133.5,3.7,15.25,146.0,144.07,116.56
2018,12,21,10,30,5.0,142.0,3.9,15.4,144.0,125.97,100.73
2018,12,21,10,45,9.0,152.5,4.1,15.5,156.5,136.46,109.35
2018,12,21,11,0,13.0,163.0,4.3,15.6,169.0,146.53,117.55
2018,12,21,11,15,30.0,179.0,4.35,15.7,193.5,173.49,139.64
2018,12,21,11,30,47.0,195.0,4.4,15.8,218.0,192.06,154.52
2018,12,21,11,45,41.0,191.0,4.45,15.85,211.0,181.33,145.37
2018,12,21,12,0,35.0,187.0,4.5,15.9,204.0,171.32,136.92
2018,12,21,12,15,96.5,178.5,4.55,15.95,225.5,184.21,145.99
2018,12,21,12,30,158.0,170.0,4.6,16.0,247.0,187.9,146.56
2018,12,21,12,45,180.0,184.5,4.7,16.05,270.5,193.5,149.24
2018,12,21,13,0,202.0,199.0,4.8,16.1,294.0,195.34,148.8
2018,12,21,13,15,275.0,181.5,4.9,16.05,306.5,177.83,130.79
2018,12,21,13,30,348.0,164.0,5.0,16.0,319.0,153.84,109.33
2018,12,21,13,45,297.0,160.5,5.15,15.95,288.0,125.78,93.32
2018,12,21,14,0,246.0,157.0,5.3,15.9,257.0,109.47,90.94
2018,12,21,14,15,318.0,138.5,5.25,15.75,257.5,99.08,82.02
2018,12,21,14,30,390.0,120.0,5.2,15.6,258.0,84.83,69.65
2018,12,21,14,45,393.0,107.0,5.15,15.5,234.5,76.79,62.65
2018,12,21,15,0,396.0,94.0,5.1,15.4,211.0,68.54,55.38
2018,12,21,15,15,392.0,82.0,5.1,15.4,184.0,60.69,48.35
2018,12,21,15,30,388.0,70.0,5.1,15.4,157.0,52.6,41.02
2018,12,21,15,45,314.0,57.0,4.95,14.75,118.5,43.15,32.46
2018,12,21,16,0,240.0,44.0,4.8,14.1,80.0,33.56,23.65
2018,12,21,16,15,201.0,34.0,4.9,13.9,57.5,26.2,16.29
2018,12,21,16,30,162.0,24.0,5.0,13.7,35.0,18.67,3.12
2018,12,21,16,45,91.0,13.5,5.05,13.5,18.5,11.52,0.0
2018,12,21,17,0,20.0,3.0,5.1,13.3,2.0,0.0,0.0
2018,12,21,17,15,10.0,1.5,5.0,13.25,1.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.7,11.75,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.7,11.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.7,10.95,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.35,10.85,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.2,10.95,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.5,2.45,11.45,6.5,0.0,0.0
2018,12,22,7,30,89.0,11.0,2.5,11.6,13.0,64.83,0.0
2018,12,22,7,45,185.5,23.0,2.5,11.8,39.0,176.11,62.78
2018,12,22,8,0,282.0,35.0,2.5,12.0,65.0,265.08,208.54
2018,12,22,8,15,353.5,45.0,2.55,12.25,99.5,324.19,266.81
2018,12,22,8,30,425.0,55.0,2.6,12.5,134.0,383.11,318.83
2018,12,22,8,45,570.0,52.5,2.65,12.75,184.5,475.35,396.29
2018,12,22,9,0,715.0,50.0,2.7,13.0,235.0,560.37,465.27
2018,12,22,9,15,682.0,62.0,2.65,13.2,259.5,550.55,456.21
2018,12,22,9,30,649.0,74.0,2.6,13.4,284.0,534.28,442.03
2018,12,22,9,45,718.0,69.5,2.55,13.6,324.0,558.65,460.29
2018,12,22,10,0,787.0,65.0,2.5,13.8,364.0,582.4,476.93
2018,12,22,10,15,762.5,75.0,2.4,13.95,381.5,560.8,457.26
2018,12,22,10,30,738.0,85.0,2.3,14.1,399.0,538.6,437.23
2018,12,22,10,45,795.5,78.0,2.2,14.25,430.5,539.37,435.21
2018,12,22,11,0,853.0,71.0,2.1,14.4,462.0,536.1,429.25
2018,12,22,11,15,779.0,87.5,2.25,14.5,452.5,485.98,387.72
2018,12,22,11,30,705.0,104.0,2.4,14.6,443.0,437.0,346.92
2018,12,22,11,45,631.0,124.5,2.55,14.7,430.5,393.74,310.27
2018,12,22,12,0,557.0,145.0,2.7,14.8,418.0,349.08,272.5
2018,12,22,12,15,498.0,158.5,2.8,14.9,402.0,311.57,240.27
2018,12,22,12,30,439.0,172.0,2.9,15.0,386.0,277.18,210.91
2018,12,22,12,45,401.0,176.5,3.0,15.1,369.0,244.79,183.12
2018,12,22,13,0,363.0,181.0,3.1,15.2,352.0,214.89,158.14
2018,12,22,13,15,378.0,171.5,3.05,15.3,344.5,187.19,133.89
2018,12,22,13,30,393.0,162.0,3.0,15.4,337.0,155.48,108.7
2018,12,22,13,45,322.0,160.0,2.95,15.45,298.5,127.38,93.76
2018,12,22,14,0,251.0,158.0,2.9,15.5,260.0,110.13,91.51
2018,12,22,14,15,193.0,149.0,2.95,15.5,224.0,108.05,89.84
2018,12,22,14,30,135.0,140.0,3.0,15.5,188.0,101.42,84.17
2018,12,22,14,45,135.0,126.5,3.05,15.45,170.5,92.63,76.54
2018,12,22,15,0,135.0,113.0,3.1,15.4,153.0,83.59,68.63
2018,12,22,15,15,138.0,100.0,3.1,15.4,136.0,74.66,60.67
2018,12,22,15,30,141.0,87.0,3.1,15.4,119.0,65.48,52.37
2018,12,22,15,45,127.5,70.5,3.25,14.8,95.0,53.79,41.83
2018,12,22,16,0,114.0,54.0,3.4,14.2,71.0,41.04,30.18
2018,12,22,16,15,94.5,39.5,3.45,14.05,50.5,30.42,19.9
2018,12,22,16,30,75.0,25.0,3.5,13.9,30.0,19.55,4.27
2018,12,22,16,45,50.0,14.0,3.5,13.75,16.0,11.95,0.0
2018,12,22,17,0,25.0,3.0,3.5,13.6,2.0,0.0,0.0
2018,12,22,17,15,12.5,1.5,3.45,13.55,1.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,4.35,11.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,3.85,11.6,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,12,23,7,15,45.5,5.5,3.6,11.8,6.5,0.0,0.0
2018,12,23,7,30,91.0,11.0,3.5,12.0,13.0,66.04,0.0
2018,12,23,7,45,180.5,23.0,3.4,12.15,38.0,172.55,53.81
2018,12,23,8,0,270.0,35.0,3.3,12.3,63.0,257.12,201.73
2018,12,23,8,15,329.0,45.0,3.2,12.55,94.5,308.01,253.66
2018,12,23,8,30,388.0,55.0,3.1,12.8,126.0,358.56,298.93
2018,12,23,8,45,395.0,66.5,3.0,13.0,154.0,370.59,310.54
2018,12,23,9,0,402.0,78.0,2.9,13.2,182.0,384.8,322.66
2018,12,23,9,15,430.5,88.5,2.85,13.4,214.5,410.08,343.11
2018,12,23,9,30,459.0,99.0,2.8,13.6,247.0,433.08,360.86
2018,12,23,9,45,544.0,93.5,2.75,13.85,286.5,478.04,396.05
2018,12,23,10,0,629.0,88.0,2.7,14.1,326.0,513.04,422.33
2018,12,23,10,15,508.0,119.5,2.75,14.3,320.5,451.12,370.48
2018,12,23,10,30,387.0,151.0,2.8,14.5,315.0,397.21,325.11
2018,12,23,10,45,532.0,128.0,2.9,14.7,365.0,440.0,358.65
2018,12,23,11,0,677.0,105.0,3.0,14.9,415.0,479.92,387.9
2018,12,23,11,15,771.5,84.0,3.0,15.0,447.0,479.83,384.66
2018,12,23,11,30,866.0,63.0,3.0,15.1,479.0,471.14,373.78
2018,12,23,11,45,830.5,72.5,3.0,15.2,475.5,431.28,338.26
2018,12,23,12,0,795.0,82.0,3.0,15.3,472.0,390.37,301.69
2018,12,23,12,15,628.0,124.0,3.0,15.35,431.5,331.48,253.27
2018,12,23,12,30,461.0,166.0,3.0,15.4,391.0,279.87,212.27
2018,12,23,12,45,539.5,144.0,3.0,15.5,402.5,255.31,186.64
2018,12,23,13,0,618.0,122.0,3.0,15.6,414.0,225.29,155.96
2018,12,23,13,15,705.5,97.5,3.0,15.6,420.0,183.66,116.38
2018,12,23,13,30,793.0,73.0,3.0,15.6,426.0,137.53,77.25
2018,12,23,13,45,631.5,96.5,3.05,15.65,368.5,97.17,60.4
2018,12,23,14,0,470.0,120.0,3.1,15.7,311.0,84.26,68.89
2018,12,23,14,15,299.5,125.0,3.05,15.65,243.5,90.42,74.4
2018,12,23,14,30,129.0,130.0,3.0,15.6,176.0,95.47,78.93
2018,12,23,14,45,163.5,120.0,3.0,15.5,172.5,89.04,73.38
2018,12,23,15,0,198.0,110.0,3.0,15.4,169.0,79.86,65.34
2018,12,23,15,15,185.5,97.5,3.0,15.4,146.5,71.54,57.93
2018,12,23,15,30,173.0,85.0,3.0,15.4,124.0,63.01,50.21
2018,12,23,15,45,115.5,67.0,2.9,14.9,91.0,51.54,39.86
2018,12,23,16,0,58.0,49.0,2.8,14.4,58.0,38.33,27.83
2018,12,23,16,15,61.5,36.0,2.8,14.15,42.5,28.51,18.37
2018,12,23,16,30,65.0,23.0,2.8,13.9,27.0,18.11,4.19
2018,12,23,16,45,44.5,13.0,2.75,13.7,14.5,11.1,0.0
2018,12,23,17,0,24.0,3.0,2.7,13.5,2.0,0.0,0.0
2018,12,23,17,15,12.0,1.5,2.7,13.45,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.05,13.55,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.35,12.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.45,12.6,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,12,24,7,15,13.0,2.5,2.5,12.85,3.0,0.0,0.0
2018,12,24,7,30,26.0,5.0,2.5,13.1,6.0,20.45,0.0
2018,12,24,7,45,17.5,13.0,2.5,13.4,14.0,27.68,2.61
2018,12,24,8,0,9.0,21.0,2.5,13.7,22.0,23.88,13.56
2018,12,24,8,15,4.5,33.5,2.5,13.9,34.0,30.66,20.12
2018,12,24,8,30,0.0,46.0,2.5,14.1,46.0,39.48,27.85
2018,12,24,8,45,12.0,54.5,2.5,14.3,57.5,54.59,41.29
2018,12,24,9,0,24.0,63.0,2.5,14.5,69.0,75.22,59.29
2018,12,24,9,15,12.0,55.0,2.55,14.65,58.0,56.98,43.5
2018,12,24,9,30,0.0,47.0,2.6,14.8,47.0,38.86,27.69
2018,12,24,9,45,0.5,67.0,2.7,15.0,67.0,55.86,42.15
2018,12,24,10,0,1.0,87.0,2.8,15.2,87.0,74.01,57.43
2018,12,24,10,15,3.5,107.5,2.9,15.3,109.0,93.92,74.11
2018,12,24,10,30,6.0,128.0,3.0,15.4,131.0,113.5,90.37
2018,12,24,10,45,48.0,110.0,3.15,15.55,132.0,124.44,99.87
2018,12,24,11,0,90.0,92.0,3.3,15.7,133.0,134.07,107.93
2018,12,24,11,15,316.5,87.0,3.5,15.75,238.0,251.27,204.37
2018,12,24,11,30,543.0,82.0,3.7,15.8,343.0,342.21,274.88
2018,12,24,11,45,559.5,77.5,3.95,15.8,349.5,320.73,254.42
2018,12,24,12,0,576.0,73.0,4.2,15.8,356.0,298.39,232.98
2018,12,24,12,15,318.5,63.5,4.45,15.7,220.0,171.34,131.18
2018,12,24,12,30,61.0,54.0,4.7,15.6,84.0,65.23,47.79
2018,12,24,12,45,30.5,48.0,4.95,15.5,63.0,48.7,34.56
2018,12,24,13,0,0.0,42.0,5.2,15.4,42.0,34.74,23.86
2018,12,24,13,15,0.0,43.5,5.25,15.3,43.5,35.98,24.95
2018,12,24,13,30,0.0,45.0,5.3,15.2,45.0,37.22,26.05
2018,12,24,13,45,0.0,40.0,5.35,15.1,40.0,33.06,22.56
2018,12,24,14,0,0.0,35.0,5.4,15.0,35.0,28.91,20.14
2018,12,24,14,15,0.0,29.5,5.45,15.0,29.5,24.34,16.1
2018,12,24,14,30,0.0,24.0,5.5,15.0,24.0,19.79,12.05
2018,12,24,14,45,13.5,28.5,5.55,15.0,32.5,24.27,16.08
2018,12,24,15,0,27.0,33.0,5.6,15.0,41.0,27.28,18.77
2018,12,24,15,15,52.5,44.0,5.6,15.0,57.0,35.92,26.45
2018,12,24,15,30,78.0,55.0,5.6,15.0,73.0,43.93,33.44
2018,12,24,15,45,62.5,45.0,5.85,14.95,57.5,36.26,26.41
2018,12,24,16,0,47.0,35.0,6.1,14.9,42.0,28.48,19.2
2018,12,24,16,15,31.0,25.0,6.25,14.85,29.0,20.57,11.67
2018,12,24,16,30,15.0,15.0,6.4,14.8,16.0,12.71,1.64
2018,12,24,16,45,10.5,8.0,6.5,14.75,8.5,6.83,0.0
2018,12,24,17,0,6.0,1.0,6.6,14.7,1.0,0.0,0.0
2018,12,24,17,15,3.0,0.5,6.75,14.55,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.9,14.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.05,14.3,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.8,13.6,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,8.0,13.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,8.05,13.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,8.1,12.9,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,7.9,12.8,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,7.55,12.65,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,6.95,12.65,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,6.85,12.8,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,6.8,12.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,6.8,12.8,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,6.85,12.7,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,7.1,12.3,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,7.1,12.2,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,7.05,12.05,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,7.0,11.9,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,6.8,11.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,6.65,11.55,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,6.5,11.4,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,6.5,11.35,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,6.45,11.2,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,6.4,11.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,6.45,11.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,6.55,11.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2018,12,25,7,15,62.5,6.5,6.5,11.3,7.5,0.0,0.0
2018,12,25,7,30,125.0,13.0,6.5,11.6,15.0,88.87,0.0
2018,12,25,7,45,273.0,22.0,6.5,11.9,44.5,229.16,52.95
2018,12,25,8,0,421.0,31.0,6.5,12.2,74.0,351.87,277.07
2018,12,25,8,15,508.0,37.5,6.5,12.4,113.0,417.96,347.01
2018,12,25,8,30,595.0,44.0,6.5,12.6,152.0,477.12,401.63
2018,12,25,8,45,648.0,48.0,6.5,12.85,191.5,517.2,437.57
2018,12,25,9,0,701.0,52.0,6.5,13.1,231.0,554.4,469.32
2018,12,25,9,15,731.0,56.0,6.55,13.25,268.0,573.25,484.87
2018,12,25,9,30,761.0,60.0,6.6,13.4,305.0,588.87,496.89
2018,12,25,9,45,778.0,64.0,6.65,13.6,337.0,592.65,498.51
2018,12,25,10,0,795.0,68.0,6.7,13.8,369.0,593.06,496.96
2018,12,25,10,15,813.5,70.0,6.75,13.9,397.0,588.63,491.39
2018,12,25,10,30,832.0,72.0,6.8,14.0,425.0,580.6,482.58
2018,12,25,10,45,845.5,73.0,6.85,14.15,446.5,565.0,467.26
2018,12,25,11,0,859.0,74.0,6.9,14.3,468.0,545.95,448.77
2018,12,25,11,15,865.5,75.0,6.95,14.35,481.5,519.94,424.39
2018,12,25,11,30,872.0,76.0,7.0,14.4,495.0,490.95,397.05
2018,12,25,11,45,876.0,76.0,7.0,14.5,501.5,457.0,364.98
2018,12,25,12,0,880.0,76.0,7.0,14.6,508.0,420.48,330.14
2018,12,25,12,15,880.5,76.0,7.05,14.6,507.5,380.31,291.86
2018,12,25,12,30,881.0,76.0,7.1,14.6,507.0,338.14,251.38
2018,12,25,12,45,877.0,75.5,7.15,14.65,498.0,292.54,208.01
2018,12,25,13,0,873.0,75.0,7.2,14.7,489.0,245.73,164.33
2018,12,25,13,15,865.5,74.0,7.2,14.75,473.0,196.94,121.4
2018,12,25,13,30,858.0,73.0,7.2,14.8,457.0,147.72,83.13
2018,12,25,13,45,847.5,71.5,7.25,14.85,434.5,97.73,54.16
2018,12,25,14,0,837.0,70.0,7.3,14.9,412.0,58.63,46.51
2018,12,25,14,15,819.5,68.0,7.3,14.85,383.0,57.31,45.43
2018,12,25,14,30,802.0,66.0,7.3,14.8,354.0,56.02,44.35
2018,12,25,14,45,775.5,63.0,7.3,14.75,319.0,53.86,42.48
2018,12,25,15,0,749.0,60.0,7.3,14.7,284.0,51.74,40.6
2018,12,25,15,15,708.0,56.0,7.3,14.7,245.0,48.67,37.82
2018,12,25,15,30,667.0,52.0,7.3,14.7,206.0,45.63,34.99
2018,12,25,15,45,605.5,47.0,7.0,14.3,166.0,38.21,28.21
2018,12,25,16,0,544.0,42.0,6.7,13.9,126.0,34.56,24.62
2018,12,25,16,15,441.5,34.5,6.55,13.65,88.5,28.66,18.64
2018,12,25,16,30,339.0,27.0,6.4,13.4,51.0,22.83,8.25
2018,12,25,16,45,183.5,15.5,6.2,13.15,27.0,13.23,0.0
2018,12,25,17,0,28.0,4.0,6.0,12.9,3.0,0.0,0.0
2018,12,25,17,15,14.0,2.0,5.9,12.75,1.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,5.6,12.05,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,5.45,11.95,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.4,11.9,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.15,11.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,5.05,11.65,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.9,11.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.95,11.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,5.05,11.7,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,5.15,11.65,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.2,11.6,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.3,11.35,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.3,11.25,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.3,11.2,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.3,11.15,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.3,11.1,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.3,11.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.25,10.95,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.2,10.9,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.2,10.85,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.2,10.75,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.2,10.7,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.25,10.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.3,10.65,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,5.3,10.6,0.0,0.0,0.0
2018,12,26,7,15,18.5,3.0,5.3,10.9,3.5,0.0,0.0
2018,12,26,7,30,37.0,6.0,5.3,11.2,7.0,28.14,0.0
2018,12,26,7,45,99.0,17.0,5.25,11.5,25.5,107.98,17.17
2018,12,26,8,0,161.0,28.0,5.2,11.8,44.0,174.07,134.89
2018,12,26,8,15,206.0,40.0,5.3,12.05,70.5,217.09,179.2
2018,12,26,8,30,251.0,52.0,5.4,12.3,97.0,259.93,218.48
2018,12,26,8,45,272.5,70.5,5.45,12.55,130.5,295.09,249.52
2018,12,26,9,0,294.0,89.0,5.5,12.8,164.0,327.65,277.39
2018,12,26,9,15,183.0,85.0,5.7,12.9,134.0,227.32,192.1
2018,12,26,9,30,72.0,81.0,5.9,13.0,104.0,132.66,109.78
2018,12,26,9,45,127.0,111.0,6.1,13.15,157.0,198.54,166.35
2018,12,26,10,0,182.0,141.0,6.3,13.3,210.0,261.26,219.08
2018,12,26,10,15,471.0,111.0,6.4,13.35,306.5,421.34,354.17
2018,12,26,10,30,760.0,81.0,6.5,13.4,403.0,549.25,458.1
2018,12,26,10,45,692.0,100.5,6.6,13.45,404.5,510.41,423.5
2018,12,26,11,0,624.0,120.0,6.7,13.5,406.0,469.64,387.77
2018,12,26,11,15,721.0,103.0,6.6,13.5,442.5,477.39,391.34
2018,12,26,11,30,818.0,86.0,6.5,13.5,479.0,477.2,387.2
2018,12,26,11,45,858.0,79.0,6.45,13.55,496.0,453.77,363.47
2018,12,26,12,0,898.0,72.0,6.4,13.6,513.0,425.7,335.04
2018,12,26,12,15,896.0,72.0,6.4,13.6,511.5,384.9,296.14
2018,12,26,12,30,894.0,72.0,6.4,13.6,510.0,342.26,255.2
2018,12,26,12,45,887.5,72.5,6.45,13.65,500.5,297.23,212.26
2018,12,26,13,0,881.0,73.0,6.5,13.7,491.0,251.11,169.08
2018,12,26,13,15,872.5,72.5,6.6,13.7,475.0,198.66,122.95
2018,12,26,13,30,864.0,72.0,6.7,13.7,459.0,149.42,84.38
2018,12,26,13,45,851.5,70.5,6.75,13.7,436.0,99.03,54.61
2018,12,26,14,0,839.0,69.0,6.8,13.7,413.0,57.87,46.06
2018,12,26,14,15,820.0,67.0,6.75,13.65,383.5,56.51,44.94
2018,12,26,14,30,801.0,65.0,6.7,13.6,354.0,55.19,43.82
2018,12,26,14,45,764.5,64.0,6.7,13.5,318.0,54.55,43.31
2018,12,26,15,0,728.0,63.0,6.7,13.4,282.0,54.03,42.88
2018,12,26,15,15,565.0,67.0,6.7,13.4,223.0,52.24,41.22
2018,12,26,15,30,402.0,71.0,6.7,13.4,164.0,53.33,42.05
2018,12,26,15,45,338.0,60.5,6.55,13.05,128.5,45.76,35.08
2018,12,26,16,0,274.0,50.0,6.4,12.7,93.0,38.09,27.88
2018,12,26,16,15,302.0,39.0,6.45,12.55,72.5,32.17,21.8
2018,12,26,16,30,330.0,28.0,6.5,12.4,52.0,23.68,9.51
2018,12,26,16,45,188.0,17.0,6.55,12.2,28.5,14.51,0.0
2018,12,26,17,0,46.0,6.0,6.6,12.0,5.0,0.0,0.0
2018,12,26,17,15,23.0,3.0,6.6,11.95,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,6.45,11.8,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.4,11.8,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.4,11.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,6.55,11.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,7.05,11.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,7.5,12.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,7.6,12.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,7.85,11.95,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,7.9,11.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,7.95,11.85,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,8.0,11.8,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,8.0,11.75,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,8.0,11.7,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,8.0,11.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,8.0,11.6,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,7.95,11.55,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,7.9,11.5,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,7.8,11.45,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,7.7,11.4,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,7.6,11.3,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,7.5,11.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,7.4,11.15,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,7.1,10.9,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,7.0,10.85,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,6.9,10.8,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,6.9,10.75,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,6.9,10.7,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,6.9,10.6,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,6.9,10.5,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,6.85,10.45,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,6.8,10.4,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,6.75,10.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,6.7,10.2,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,6.65,10.2,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,6.6,10.2,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,6.55,10.15,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,6.5,10.1,0.0,0.0,0.0
2018,12,27,7,15,68.5,5.5,6.6,10.4,6.5,0.0,0.0
2018,12,27,7,30,137.0,11.0,6.7,10.7,13.0,94.63,0.0
2018,12,27,7,45,311.5,19.5,6.85,11.05,44.5,250.81,36.4
2018,12,27,8,0,486.0,28.0,7.0,11.4,76.0,381.56,300.24
2018,12,27,8,15,568.5,33.0,7.15,11.65,115.5,445.87,371.59
2018,12,27,8,30,651.0,38.0,7.3,11.9,155.0,508.48,429.63
2018,12,27,8,45,701.0,41.5,7.45,12.15,195.5,545.62,463.78
2018,12,27,9,0,751.0,45.0,7.6,12.4,236.0,580.13,493.86
2018,12,27,9,15,780.5,48.0,7.7,12.65,273.5,597.34,508.16
2018,12,27,9,30,810.0,51.0,7.8,12.9,311.0,605.79,514.49
2018,12,27,9,45,828.5,54.0,7.9,13.15,344.0,609.45,516.0
2018,12,27,10,0,847.0,57.0,8.0,13.4,377.0,609.73,514.26
2018,12,27,10,15,864.0,58.5,8.05,13.55,405.0,603.74,507.19
2018,12,27,10,30,881.0,60.0,8.1,13.7,433.0,594.21,496.89
2018,12,27,10,45,892.5,61.0,8.2,13.85,454.5,577.36,480.38
2018,12,27,11,0,904.0,62.0,8.3,14.0,476.0,557.12,460.69
2018,12,27,11,15,911.0,62.0,8.3,14.05,490.0,530.13,435.13
2018,12,27,11,30,918.0,62.0,8.3,14.1,504.0,500.1,406.54
2018,12,27,11,45,921.5,62.5,8.35,14.2,511.0,466.08,374.03
2018,12,27,12,0,925.0,63.0,8.4,14.3,518.0,429.4,338.64
2018,12,27,12,15,926.5,63.0,8.4,14.35,518.0,389.01,299.58
2018,12,27,12,30,928.0,63.0,8.4,14.4,518.0,346.42,258.15
2018,12,27,12,45,925.0,62.0,8.4,14.5,509.0,299.73,213.26
2018,12,27,13,0,922.0,61.0,8.4,14.6,500.0,251.64,167.89
2018,12,27,13,15,914.5,60.5,8.35,14.6,484.0,202.02,123.73
2018,12,27,13,30,907.0,60.0,8.3,14.6,468.0,151.81,84.12
2018,12,27,13,45,896.0,59.0,8.3,14.65,445.0,100.63,53.74
2018,12,27,14,0,885.0,58.0,8.3,14.7,422.0,56.59,44.73
2018,12,27,14,15,869.5,56.5,8.3,14.6,393.0,55.06,43.46
2018,12,27,14,30,854.0,55.0,8.3,14.5,364.0,53.46,42.12
2018,12,27,14,45,831.0,52.5,8.3,14.45,329.5,50.99,39.97
2018,12,27,15,0,808.0,50.0,8.3,14.4,295.0,48.44,37.71
2018,12,27,15,15,771.5,47.5,8.3,14.4,256.0,41.96,31.89
2018,12,27,15,30,735.0,45.0,8.3,14.4,217.0,39.96,30.0
2018,12,27,15,45,661.0,41.5,8.2,14.0,174.0,36.94,27.14
2018,12,27,16,0,587.0,38.0,8.1,13.6,131.0,34.06,24.26
2018,12,27,16,15,506.5,31.5,8.1,13.35,94.0,28.51,18.67
2018,12,27,16,30,426.0,25.0,8.1,13.1,57.0,23.0,9.65
2018,12,27,16,45,249.5,16.0,8.05,12.85,31.5,13.66,0.0
2018,12,27,17,0,73.0,7.0,8.0,12.6,6.0,0.0,0.0
2018,12,27,17,15,36.5,3.5,8.0,12.45,3.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,8.0,12.3,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,8.05,12.15,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,8.1,11.95,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,8.1,11.9,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,8.1,11.8,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,8.1,11.7,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,8.1,11.65,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,8.1,11.6,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,8.1,11.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,8.1,11.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,8.0,11.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,7.9,11.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,7.85,11.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,7.8,11.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,7.65,11.1,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,7.4,10.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.3,10.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.25,10.75,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.2,10.7,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.2,10.65,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.2,10.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.15,10.55,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.1,10.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.1,10.4,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.1,10.3,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.05,10.25,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,7.0,10.2,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.95,10.15,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.9,10.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.95,10.05,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,7.0,9.95,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,7.0,9.9,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.95,9.8,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.9,9.7,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.8,9.65,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.7,9.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.7,9.55,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.7,9.5,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.65,9.45,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.6,9.35,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.6,9.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.6,9.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.6,9.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.6,9.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.6,9.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.55,9.1,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.5,9.1,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,6.45,9.05,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2018,12,28,7,15,48.5,4.5,6.35,9.25,5.5,0.0,0.0
2018,12,28,7,30,97.0,9.0,6.3,9.5,11.0,68.05,0.0
2018,12,28,7,45,223.5,20.5,6.25,9.7,39.0,195.22,19.11
2018,12,28,8,0,350.0,32.0,6.2,9.9,67.0,307.0,241.42
2018,12,28,8,15,464.0,37.0,6.2,10.15,106.5,389.07,325.31
2018,12,28,8,30,578.0,42.0,6.2,10.4,146.0,464.68,394.12
2018,12,28,8,45,672.0,42.5,6.15,10.7,192.0,528.02,449.71
2018,12,28,9,0,766.0,43.0,6.1,11.0,238.0,582.37,495.63
2018,12,28,9,15,792.0,46.0,6.0,11.25,274.5,597.29,507.81
2018,12,28,9,30,818.0,49.0,5.9,11.5,311.0,609.24,516.32
2018,12,28,9,45,836.5,50.5,5.8,11.7,343.0,611.08,516.05
2018,12,28,10,0,855.0,52.0,5.7,11.9,375.0,609.63,512.66
2018,12,28,10,15,870.0,54.0,5.6,12.1,403.0,603.18,504.84
2018,12,28,10,30,885.0,56.0,5.5,12.3,431.0,593.2,493.86
2018,12,28,10,45,905.0,55.0,5.35,12.5,454.5,579.0,479.13
2018,12,28,11,0,925.0,54.0,5.2,12.7,478.0,561.03,460.99
2018,12,28,11,15,930.5,54.5,5.15,12.85,492.0,533.5,435.1
2018,12,28,11,30,936.0,55.0,5.1,13.0,506.0,502.94,406.26
2018,12,28,11,45,938.0,56.0,5.1,13.15,513.0,468.41,373.71
2018,12,28,12,0,940.0,57.0,5.1,13.3,520.0,431.26,338.32
2018,12,28,12,15,937.0,58.0,5.05,13.4,519.0,389.86,298.86
2018,12,28,12,30,934.0,59.0,5.0,13.5,518.0,346.55,257.29
2018,12,28,12,45,926.5,61.0,4.95,13.6,510.0,301.22,214.01
2018,12,28,13,0,919.0,63.0,4.9,13.7,502.0,254.7,170.38
2018,12,28,13,15,912.0,62.5,4.75,13.75,486.0,205.27,126.44
2018,12,28,13,30,905.0,62.0,4.6,13.8,470.0,155.19,86.78
2018,12,28,13,45,894.5,60.5,4.5,13.85,447.0,103.7,55.66
2018,12,28,14,0,884.0,59.0,4.4,13.9,424.0,57.32,45.52
2018,12,28,14,15,867.0,57.5,4.35,13.9,394.5,55.77,44.23
2018,12,28,14,30,850.0,56.0,4.3,13.9,365.0,54.17,42.87
2018,12,28,14,45,826.0,53.5,4.25,13.9,330.0,51.7,40.71
2018,12,28,15,0,802.0,51.0,4.2,13.9,295.0,44.75,34.51
2018,12,28,15,15,765.5,48.0,4.2,13.9,256.0,42.31,32.3
2018,12,28,15,30,729.0,45.0,4.2,13.9,217.0,39.89,30.04
2018,12,28,15,45,666.0,42.0,4.05,13.25,176.0,37.38,27.67
2018,12,28,16,0,603.0,39.0,3.9,12.6,135.0,35.02,25.27
2018,12,28,16,15,505.0,32.0,3.85,12.35,96.0,28.93,19.22
2018,12,28,16,30,407.0,25.0,3.8,12.1,57.0,22.9,10.22
2018,12,28,16,45,239.0,16.0,3.7,11.9,31.5,13.66,0.0
2018,12,28,17,0,71.0,7.0,3.6,11.7,6.0,0.0,0.0
2018,12,28,17,15,35.5,3.5,3.5,11.65,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,3.15,11.55,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.0,11.45,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.55,11.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.45,11.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,2.2,11.45,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,2.25,11.2,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,12,29,7,15,49.0,5.0,2.6,10.65,5.5,0.0,0.0
2018,12,29,7,30,98.0,10.0,2.6,10.8,11.0,69.55,0.0
2018,12,29,7,45,226.0,20.5,2.6,10.95,38.5,196.5,11.04
2018,12,29,8,0,354.0,31.0,2.6,11.1,66.0,308.92,239.03
2018,12,29,8,15,484.5,35.0,2.65,11.35,107.5,400.32,328.82
2018,12,29,8,30,615.0,39.0,2.7,11.6,149.0,486.52,403.91
2018,12,29,8,45,670.0,42.5,2.75,11.85,189.5,527.25,439.34
2018,12,29,9,0,725.0,46.0,2.8,12.1,230.0,565.4,470.96
2018,12,29,9,15,757.5,48.5,2.8,12.3,267.0,584.3,485.84
